ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/15/2015 00:00,2,0.000,ALERT,211.03,294.26,60.028,1439611204,"201051344000955","174011321042388",0.00,21.50,0,290.95,296.66,0.0,0.0,0.000,220494.5,220494.5,10737,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439611279,395982.00
08/15/2015 00:00,2,0.000,ALERT,212.38,295.46,60.012,1439611204,"274151322000095","174011321042388",0.00,22.00,0,292.46,297.57,0.0,0.0,0.000,520045.3,520045.3,11637,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439611281,395983.00
08/15/2015 00:00,2,0.000,ALERT,211.03,294.56,60.018,1439611204,"201051344000868","174011321042388",0.00,21.50,0,291.85,297.57,0.0,0.0,0.000,207337.1,207337.1,10751,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439611283,395984.00
08/15/2015 00:00,2,0.000,ALERT,211.70,293.66,59.991,1439611204,"201051344000853","174011321042388",0.00,21.30,0,291.25,296.96,0.0,0.0,0.000,213800.1,213800.1,10752,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439611285,395985.00
08/15/2015 00:00,2,0.000,ALERT,211.70,294.86,60.012,1439611204,"201051344000582","174011321042388",0.00,21.30,0,291.85,297.26,0.0,0.0,0.000,212891.0,212891.0,10724,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439611287,395986.00
08/15/2015 00:00,2,0.000,ALERT,211.03,293.66,60.012,1439611204,"201051344000469","174011321042388",0.00,21.00,0,290.05,295.76,0.0,0.0,0.000,209058.9,209058.9,10747,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439611289,395987.00
08/15/2015 00:00,2,0.000,ALERT,211.03,293.66,60.034,1439611204,"201051344000988","174011321042388",0.00,21.50,0,288.85,296.06,0.0,0.0,0.000,208143.4,208143.4,10731,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439611290,395988.00
08/15/2015 00:00,2,0.000,ALERT,211.25,293.66,60.007,1439611204,"201051344001158","174011321042388",0.00,21.30,0,290.35,295.76,0.0,0.0,0.000,213821.6,213821.6,10730,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439611292,395989.00
08/15/2015 00:00,2,0.000,ALERT,211.25,293.66,60.023,1439611204,"201051344001025","174011321042388",0.00,21.00,0,290.65,297.57,0.0,0.0,0.000,218267.0,218267.0,10727,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439611294,395990.00
08/15/2015 00:00,2,0.000,ALERT,211.25,294.26,60.018,1439611204,"201051344000569","174011321042388",0.00,21.50,0,291.85,297.57,0.0,0.0,0.000,221557.3,221557.3,10754,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439611296,395991.00
08/15/2015 00:00,2,0.000,ALERT,212.83,293.96,60.007,1439611204,"274151322000094","174011321042388",0.00,22.00,0,290.65,296.36,0.0,0.0,0.000,397600.2,397600.2,12154,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439611298,395992.00
08/15/2015 00:00,2,0.000,ALERT,210.80,293.96,60.007,1439611204,"201051344000458","174011321042388",0.00,22.00,0,291.55,297.57,0.0,0.0,0.000,217223.4,217223.4,10745,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439611300,395993.00
08/15/2015 00:00,2,0.000,ALERT,212.61,293.96,59.996,1439611204,"274151322000087","174011321042388",0.00,24.00,0,290.65,296.36,0.0,0.0,0.000,469492.6,469492.6,11564,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439611302,395994.00
08/15/2015 00:00,2,0.000,ALERT,212.16,294.86,60.002,1439611204,"274151322000052","174011321042388",0.00,22.50,0,290.95,297.26,0.0,0.0,0.000,501985.1,501985.1,11985,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439611304,395995.00
08/15/2015 00:00,2,0.000,ALERT,211.48,294.26,60.023,1439611204,"201051344001145","174011321042388",0.00,21.00,0,291.85,297.87,0.0,0.0,0.000,222239.6,222239.6,10752,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439611305,395996.00
08/15/2015 00:00,2,0.000,ALERT,211.48,293.96,60.028,1439611204,"201051344000685","174011321042388",0.00,21.50,0,291.25,296.66,0.0,0.0,0.000,220952.5,220952.5,10752,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439611307,395997.00
08/15/2015 00:00,2,0.000,ALERT,212.16,294.56,59.970,1439611204,"274151322000088","174011321042388",0.00,22.50,0,290.95,296.96,0.0,0.0,0.000,481783.6,481783.6,11591,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439611309,395998.00
08/15/2015 00:00,2,0.000,ALERT,211.25,293.96,60.002,1439611204,"201051344000438","174011321042388",0.00,21.30,0,291.25,297.26,0.0,0.0,0.000,220946.9,220946.9,10725,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439611311,395999.00
08/15/2015 00:00,2,0.000,ALERT,211.03,294.26,59.991,1439611204,"201051344001135","174011321042388",0.00,21.30,0,291.55,297.57,0.0,0.0,0.000,212480.8,212480.8,10703,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439611312,396000.00
08/15/2015 00:00,2,0.000,ALERT,211.48,293.36,60.002,1439611204,"201051344000417","174011321042388",0.00,21.50,0,290.65,296.06,0.0,0.0,0.000,216043.3,216043.3,10723,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439611314,396001.00
08/15/2015 00:00,2,0.000,ALERT,210.80,294.26,59.996,1439611204,"201051344000594","174011321042388",0.00,22.00,0,290.95,296.66,0.0,0.0,0.000,217802.1,217802.1,10747,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439611316,396002.00
08/15/2015 00:00,2,0.000,ALERT,212.38,294.26,59.991,1439611204,"274151322000083","174011321042388",0.00,22.00,0,291.55,297.26,0.0,0.0,0.000,497831.3,497831.3,12016,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439611318,396003.00
08/15/2015 00:00,2,0.000,ALERT,211.25,293.96,59.991,1439611204,"201051344000585","174011321042388",0.00,21.50,0,290.65,296.66,0.0,0.0,0.000,217327.3,217327.3,10725,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439611320,396004.00
08/15/2015 00:00,2,0.000,ALERT,212.16,294.86,60.002,1439611204,"274151322000054","174011321042388",0.00,22.80,0,291.25,297.26,0.0,0.0,0.000,492643.0,492643.0,11579,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439611321,396005.00
08/15/2015 00:00,2,0.000,ALERT,211.25,293.96,59.996,1439611204,"201051344001203","174011321042388",0.00,21.30,0,291.25,298.47,0.0,0.0,0.000,218155.3,218155.3,10739,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439611323,396006.00
08/15/2015 00:00,2,0.000,ALERT,210.80,293.66,59.986,1439611204,"201051344000646","174011321042388",0.00,21.30,0,290.65,296.36,0.0,0.0,0.000,214430.7,214430.7,10720,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439611325,396007.00
08/15/2015 00:00,2,0.000,ALERT,213.06,293.36,59.991,1439611204,"274151322000068","174011321042388",0.00,23.00,0,290.65,296.06,0.0,0.0,0.000,396888.3,396888.3,11765,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439611327,396008.00
08/15/2015 00:00,2,0.000,ALERT,213.06,293.66,59.981,1439611204,"274151322000076","174011321042388",0.00,22.50,0,290.95,296.96,0.0,0.0,0.000,526184.8,526184.8,12002,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439611329,396009.00
08/15/2015 00:00,2,0.000,ALERT,211.03,294.26,60.023,1439611204,"201051344000890","174011321042388",0.00,21.50,0,291.85,297.87,0.0,0.0,0.000,219132.6,219132.6,10734,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439611331,396010.00
08/15/2015 00:00,2,0.000,ALERT,211.03,293.66,59.996,1439611204,"201051344000900","174011321042388",0.00,21.50,0,290.65,296.06,0.0,0.0,0.000,220121.0,220121.0,10770,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439611333,396011.00
08/15/2015 00:00,2,0.000,ALERT,211.48,293.06,59.986,1439611204,"201051344000633","174011321042388",0.00,21.30,0,289.15,295.46,0.0,0.0,0.000,208903.9,208903.9,10761,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439611334,396012.00
08/15/2015 00:00,2,0.000,ALERT,211.03,293.96,59.991,1439611204,"201051344000983","174011321042388",0.00,21.50,0,291.55,297.26,0.0,0.0,0.000,217030.6,217030.6,10748,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439611336,396013.00
08/15/2015 00:00,2,0.000,ALERT,211.25,293.66,59.991,1439611204,"201051344000917","174011321042388",0.00,22.00,0,289.75,296.06,0.0,0.0,0.000,219651.0,219651.0,10761,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439611338,396014.00
08/15/2015 00:00,2,0.000,ALERT,211.25,293.36,59.991,1439611204,"201051344000648","174011321042388",0.00,21.00,0,290.65,296.96,0.0,0.0,0.000,214895.5,214895.5,10748,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439611340,396015.00
08/15/2015 00:00,2,0.000,ALERT,211.03,293.96,59.991,1439611204,"201051344001093","174011321042388",0.00,21.80,0,290.95,296.66,0.0,0.0,0.000,217853.5,217853.5,10746,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439611342,396016.00
08/15/2015 00:00,2,0.000,ALERT,211.48,293.66,59.986,1439611204,"201051344000645","174011321042388",0.00,21.80,0,290.95,296.66,0.0,0.0,0.000,215888.1,215888.1,10751,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439611343,396017.00
08/15/2015 00:00,2,0.000,ALERT,212.61,294.26,59.991,1439611204,"274151322000085","174011321042388",0.00,22.30,0,291.25,296.96,0.0,0.0,0.000,495242.0,495242.0,11996,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439611345,396018.00
08/15/2015 00:00,2,0.000,ALERT,211.25,293.36,59.991,1439611204,"201051344000651","174011321042388",0.00,20.70,0,290.95,296.36,0.0,0.0,0.000,215101.1,215101.1,10727,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439611347,396019.00
08/15/2015 00:00,2,0.000,ALERT,211.25,293.66,59.991,1439611204,"201051344000867","174011321042388",0.00,22.00,0,290.95,296.96,0.0,0.0,0.000,207837.5,207837.5,10751,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439611349,396020.00
08/15/2015 00:00,2,0.000,ALERT,211.03,294.26,59.991,1439611204,"201051344001230","174011321042388",0.00,21.00,0,291.25,296.96,0.0,0.0,0.000,218739.3,218739.3,10761,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439611351,396021.00
08/15/2015 00:00,2,0.000,ALERT,211.48,293.96,59.949,1439611204,"201051344000576","174011321042388",0.00,21.30,0,290.95,296.66,0.0,0.0,0.000,215037.1,215037.1,10770,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439611352,396022.00
08/15/2015 00:00,2,0.000,ALERT,211.03,294.26,59.991,1439611204,"201051344000579","174011321042388",0.00,21.80,0,291.85,297.26,0.0,0.0,0.000,221996.4,221996.4,10725,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439611354,396023.00
08/15/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1439611204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439612084,396024.00
08/15/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1439611204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439612084,396025.00
08/15/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1439611204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439612084,396026.00
08/15/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1439611204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439612084,396027.00
08/15/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1439611204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439612084,396028.00
08/15/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1439611204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439612084,396029.00
08/15/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1439611204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439612084,396030.00
08/15/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1439611204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439612084,396031.00
08/15/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1439611204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439612084,396032.00
08/15/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1439611204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439612084,396033.00
08/15/2015 00:15,2,0.000,ALERT,211.03,293.66,59.965,1439612103,"201051344000955","174011321042388",0.00,21.00,0,280.73,295.76,0.0,0.0,0.000,220494.5,220494.5,10739,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439612179,396034.00
08/15/2015 00:15,2,0.000,ALERT,212.61,295.16,59.965,1439612103,"274151322000095","174011321042388",0.00,21.50,0,282.24,296.96,0.0,0.0,0.000,520045.3,520045.3,11639,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439612180,396035.00
08/15/2015 00:15,2,0.000,ALERT,211.03,293.96,59.970,1439612103,"201051344000868","174011321042388",0.00,21.30,0,281.33,296.66,0.0,0.0,0.000,207337.1,207337.1,10753,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439612182,396036.00
08/15/2015 00:15,2,0.000,ALERT,211.93,293.36,59.959,1439612103,"201051344000853","174011321042388",0.00,21.00,0,280.43,296.06,0.0,0.0,0.000,213800.1,213800.1,10754,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439612184,396037.00
08/15/2015 00:15,2,0.000,ALERT,211.93,294.56,59.970,1439612103,"201051344000582","174011321042388",0.00,21.00,0,281.64,296.36,0.0,0.0,0.000,212891.0,212891.0,10726,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439612186,396038.00
08/15/2015 00:15,2,0.000,ALERT,211.03,292.76,59.965,1439612103,"201051344000469","174011321042388",0.00,20.70,0,279.83,295.16,0.0,0.0,0.000,209058.9,209058.9,10749,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439612188,396039.00
08/15/2015 00:15,2,0.000,ALERT,211.25,293.36,59.965,1439612103,"201051344000988","174011321042388",0.00,21.30,0,278.93,295.46,0.0,0.0,0.000,208143.4,208143.4,10733,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439612189,396040.00
08/15/2015 00:15,2,0.000,ALERT,211.25,293.36,59.959,1439612103,"201051344001158","174011321042388",0.00,21.00,0,280.13,295.16,0.0,0.0,0.000,213821.6,213821.6,10732,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439612191,396041.00
08/15/2015 00:15,2,0.000,ALERT,211.03,293.06,59.965,1439612103,"201051344001025","174011321042388",0.00,20.70,0,280.13,296.66,0.0,0.0,0.000,218267.0,218267.0,10729,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439612193,396042.00
08/15/2015 00:15,2,0.000,ALERT,211.25,293.96,59.970,1439612103,"201051344000569","174011321042388",0.00,21.30,0,281.03,296.66,0.0,0.0,0.000,221557.3,221557.3,10756,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439612195,396043.00
08/15/2015 00:15,2,0.000,ALERT,212.61,293.66,59.970,1439612103,"274151322000094","174011321042388",0.00,21.80,0,280.73,295.46,0.0,0.0,0.000,397600.2,397600.2,12156,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439612197,396044.00
08/15/2015 00:15,2,0.000,ALERT,211.03,293.36,59.965,1439612103,"201051344000458","174011321042388",0.00,21.80,0,280.73,296.66,0.0,0.0,0.000,217223.4,217223.4,10747,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439612199,396045.00
08/15/2015 00:15,2,0.000,ALERT,212.61,293.36,59.965,1439612103,"274151322000087","174011321042388",0.00,23.50,0,280.43,295.46,0.0,0.0,0.000,469492.6,469492.6,11566,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439612201,396046.00
08/15/2015 00:15,2,0.000,ALERT,212.38,293.96,59.975,1439612103,"274151322000052","174011321042388",0.00,22.30,0,281.03,296.36,0.0,0.0,0.000,501985.1,501985.1,11987,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439612202,396047.00
08/15/2015 00:15,2,0.000,ALERT,211.70,293.96,59.965,1439612103,"201051344001145","174011321042388",0.00,20.70,0,281.33,296.96,0.0,0.0,0.000,222239.6,222239.6,10754,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439612204,396048.00
08/15/2015 00:15,2,0.000,ALERT,211.93,293.66,59.965,1439612103,"201051344000685","174011321042388",0.00,21.00,0,280.73,295.76,0.0,0.0,0.000,220952.5,220952.5,10754,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439612206,396049.00
08/15/2015 00:15,2,0.000,ALERT,212.16,293.66,59.965,1439612103,"274151322000088","174011321042388",0.00,22.30,0,280.73,296.06,0.0,0.0,0.000,481783.6,481783.6,11593,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439612208,396050.00
08/15/2015 00:15,2,0.000,ALERT,211.48,293.66,59.965,1439612103,"201051344000438","174011321042388",0.00,20.70,0,281.03,296.36,0.0,0.0,0.000,220946.9,220946.9,10727,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439612210,396051.00
08/15/2015 00:15,2,0.000,ALERT,211.03,293.66,59.991,1439612103,"201051344001135","174011321042388",0.00,21.00,0,280.73,296.66,0.0,0.0,0.000,212480.8,212480.8,10705,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439612211,396052.00
08/15/2015 00:15,2,0.000,ALERT,211.48,293.06,59.954,1439612103,"201051344000417","174011321042388",0.00,21.30,0,280.43,295.46,0.0,0.0,0.000,216043.3,216043.3,10725,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439612213,396053.00
08/15/2015 00:15,2,0.000,ALERT,211.03,293.96,59.965,1439612103,"201051344000594","174011321042388",0.00,21.50,0,280.73,296.06,0.0,0.0,0.000,217802.1,217802.1,10749,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439612215,396054.00
08/15/2015 00:15,2,0.000,ALERT,212.61,294.26,59.949,1439612103,"274151322000083","174011321042388",0.00,21.80,0,281.03,296.36,0.0,0.0,0.000,497831.3,497831.3,12018,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439612217,396055.00
08/15/2015 00:15,2,0.000,ALERT,211.48,293.96,59.965,1439612103,"201051344000585","174011321042388",0.00,21.30,0,280.43,295.76,0.0,0.0,0.000,217327.3,217327.3,10727,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439612219,396056.00
08/15/2015 00:15,2,0.000,ALERT,212.61,293.66,59.959,1439612103,"274151322000054","174011321042388",0.00,22.50,0,281.03,296.66,0.0,0.0,0.000,492643.0,492643.0,11581,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439612221,396057.00
08/15/2015 00:15,2,0.000,ALERT,211.48,293.36,59.965,1439612103,"201051344001203","174011321042388",0.00,21.00,0,280.73,297.87,0.0,0.0,0.000,218155.3,218155.3,10741,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439612222,396058.00
08/15/2015 00:15,2,0.000,ALERT,211.03,293.66,59.970,1439612103,"201051344000646","174011321042388",0.00,21.00,0,280.43,295.46,0.0,0.0,0.000,214430.7,214430.7,10722,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439612224,396059.00
08/15/2015 00:15,2,0.000,ALERT,213.06,293.36,59.949,1439612103,"274151322000068","174011321042388",0.00,22.80,0,280.43,295.16,0.0,0.0,0.000,396888.3,396888.3,11767,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439612226,396060.00
08/15/2015 00:15,2,0.000,ALERT,213.06,294.26,59.965,1439612103,"274151322000076","174011321042388",0.00,22.30,0,281.33,296.06,0.0,0.0,0.000,526184.8,526184.8,12004,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439612228,396061.00
08/15/2015 00:15,2,0.000,ALERT,211.25,293.96,59.965,1439612103,"201051344000890","174011321042388",0.00,21.30,0,281.33,297.26,0.0,0.0,0.000,219132.6,219132.6,10736,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439612230,396062.00
08/15/2015 00:15,2,0.000,ALERT,211.25,293.66,59.922,1439612103,"201051344000900","174011321042388",0.00,21.00,0,280.43,295.46,0.0,0.0,0.000,220121.0,220121.0,10772,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439612231,396063.00
08/15/2015 00:15,2,0.000,ALERT,211.93,292.76,59.954,1439612103,"201051344000633","174011321042388",0.00,21.00,0,279.23,294.86,0.0,0.0,0.000,208903.9,208903.9,10763,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439612233,396064.00
08/15/2015 00:15,2,0.000,ALERT,211.48,293.66,59.954,1439612103,"201051344000983","174011321042388",0.00,21.30,0,280.73,296.36,0.0,0.0,0.000,217030.6,217030.6,10750,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439612235,396065.00
08/15/2015 00:15,2,0.000,ALERT,211.48,293.36,59.965,1439612103,"201051344000917","174011321042388",0.00,21.80,0,279.83,295.16,0.0,0.0,0.000,219651.0,219651.0,10763,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439612237,396066.00
08/15/2015 00:15,2,0.000,ALERT,211.70,293.06,59.959,1439612103,"201051344000648","174011321042388",0.00,20.70,0,280.13,296.36,0.0,0.0,0.000,214895.5,214895.5,10750,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439612239,396067.00
08/15/2015 00:15,2,0.000,ALERT,211.25,293.66,59.944,1439612103,"201051344001093","174011321042388",0.00,21.50,0,281.03,295.76,0.0,0.0,0.000,217853.5,217853.5,10748,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439612240,396068.00
08/15/2015 00:15,2,0.000,ALERT,211.70,293.36,59.970,1439612103,"201051344000645","174011321042388",0.00,21.50,0,280.43,295.76,0.0,0.0,0.000,215888.1,215888.1,10753,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439612242,396069.00
08/15/2015 00:15,2,0.000,ALERT,212.61,293.66,59.944,1439612103,"274151322000085","174011321042388",0.00,22.00,0,281.33,296.06,0.0,0.0,0.000,495242.0,495242.0,11998,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439612244,396070.00
08/15/2015 00:15,2,0.000,ALERT,211.70,293.06,59.970,1439612103,"201051344000651","174011321042388",0.00,20.30,0,280.13,295.76,0.0,0.0,0.000,215101.1,215101.1,10729,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439612246,396071.00
08/15/2015 00:15,2,0.000,ALERT,211.48,293.36,59.949,1439612103,"201051344000867","174011321042388",0.00,21.80,0,280.43,296.36,0.0,0.0,0.000,207837.5,207837.5,10753,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439612248,396072.00
08/15/2015 00:15,2,0.000,ALERT,211.25,294.26,59.954,1439612103,"201051344001230","174011321042388",0.00,20.70,0,281.03,296.06,0.0,0.0,0.000,218739.3,218739.3,10763,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439612249,396073.00
08/15/2015 00:15,2,0.000,ALERT,211.93,294.26,59.954,1439612103,"201051344000576","174011321042388",0.00,21.00,0,280.73,295.76,0.0,0.0,0.000,215037.1,215037.1,10772,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439612251,396074.00
08/15/2015 00:15,2,0.000,ALERT,211.25,293.96,59.954,1439612103,"201051344000579","174011321042388",0.00,21.50,0,281.03,296.66,0.0,0.0,0.000,221996.4,221996.4,10727,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439612253,396075.00
08/15/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1439612103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439612984,396076.00
08/15/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1439612103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439612984,396077.00
08/15/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1439612103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439612984,396078.00
08/15/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1439612103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439612984,396079.00
08/15/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1439612103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439612984,396080.00
08/15/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1439612103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439612984,396081.00
08/15/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1439612103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439612984,396082.00
08/15/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1439612103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439612984,396083.00
08/15/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1439612103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439612984,396084.00
08/15/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1439612103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439612984,396085.00
08/15/2015 00:30,2,0.000,ALERT,211.03,294.56,59.933,1439613003,"201051344000955","174011321042388",0.00,21.00,0,291.85,296.66,0.0,0.0,0.000,220494.5,220494.5,10741,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439613079,396086.00
08/15/2015 00:30,2,0.000,ALERT,212.83,295.46,59.949,1439613003,"274151322000095","174011321042388",0.00,21.50,0,293.66,297.57,0.0,0.0,0.000,520045.3,520045.3,11641,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439613080,396087.00
08/15/2015 00:30,2,0.000,ALERT,211.48,295.16,60.002,1439613003,"201051344000868","174011321042388",0.00,21.00,0,292.46,297.57,0.0,0.0,0.000,207337.1,207337.1,10755,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439613082,396088.00
08/15/2015 00:30,2,0.000,ALERT,211.70,293.96,59.959,1439613003,"201051344000853","174011321042388",0.00,21.00,0,291.55,296.96,0.0,0.0,0.000,213800.1,213800.1,10756,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439613084,396089.00
08/15/2015 00:30,2,0.000,ALERT,211.70,295.16,60.002,1439613003,"201051344000582","174011321042388",0.00,20.70,0,292.76,297.26,0.0,0.0,0.000,212891.0,212891.0,10728,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439613086,396090.00
08/15/2015 00:30,2,0.000,ALERT,211.25,293.96,59.959,1439613003,"201051344000469","174011321042388",0.00,20.00,0,290.35,295.76,0.0,0.0,0.000,209058.9,209058.9,10751,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439613088,396091.00
08/15/2015 00:30,2,0.000,ALERT,211.03,294.26,59.954,1439613003,"201051344000988","174011321042388",0.00,21.30,0,289.45,295.76,0.0,0.0,0.000,208143.4,208143.4,10735,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439613089,396092.00
08/15/2015 00:30,2,0.000,ALERT,211.25,293.96,59.938,1439613003,"201051344001158","174011321042388",0.00,20.70,0,291.25,295.76,0.0,0.0,0.000,213821.6,213821.6,10734,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439613091,396093.00
08/15/2015 00:30,2,0.000,ALERT,211.25,293.66,59.981,1439613003,"201051344001025","174011321042388",0.00,20.30,0,290.95,297.26,0.0,0.0,0.000,218267.0,218267.0,10731,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439613093,396094.00
08/15/2015 00:30,2,0.000,ALERT,211.25,294.86,59.938,1439613003,"201051344000569","174011321042388",0.00,21.00,0,291.85,297.26,0.0,0.0,0.000,221557.3,221557.3,10758,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439613095,396095.00
08/15/2015 00:30,2,0.000,ALERT,212.61,294.26,59.949,1439613003,"274151322000094","174011321042388",0.00,21.50,0,291.85,296.36,0.0,0.0,0.000,397600.2,397600.2,12158,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439613097,396096.00
08/15/2015 00:30,2,0.000,ALERT,211.25,294.56,59.959,1439613003,"201051344000458","174011321042388",0.00,21.50,0,291.55,297.26,0.0,0.0,0.000,217223.4,217223.4,10749,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439613099,396097.00
08/15/2015 00:30,2,0.000,ALERT,212.83,293.96,59.949,1439613003,"274151322000087","174011321042388",0.00,23.30,0,291.25,296.36,0.0,0.0,0.000,469492.6,469492.6,11568,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439613100,396098.00
08/15/2015 00:30,2,0.000,ALERT,212.38,294.86,59.944,1439613003,"274151322000052","174011321042388",0.00,22.00,0,291.85,297.26,0.0,0.0,0.000,501985.1,501985.1,11989,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439613102,396099.00
08/15/2015 00:30,2,0.000,ALERT,211.70,294.86,59.949,1439613003,"201051344001145","174011321042388",0.00,20.70,0,292.16,297.57,0.0,0.0,0.000,222239.6,222239.6,10756,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439613104,396100.00
08/15/2015 00:30,2,0.000,ALERT,211.70,294.56,59.944,1439613003,"201051344000685","174011321042388",0.00,21.00,0,291.55,296.66,0.0,0.0,0.000,220952.5,220952.5,10756,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439613106,396101.00
08/15/2015 00:30,2,0.000,ALERT,212.16,294.56,59.933,1439613003,"274151322000088","174011321042388",0.00,22.00,0,292.16,296.66,0.0,0.0,0.000,481783.6,481783.6,11595,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439613108,396102.00
08/15/2015 00:30,2,0.000,ALERT,211.48,294.86,59.938,1439613003,"201051344000438","174011321042388",0.00,20.70,0,291.85,297.26,0.0,0.0,0.000,220946.9,220946.9,10729,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439613109,396103.00
08/15/2015 00:30,2,0.000,ALERT,211.03,294.86,59.954,1439613003,"201051344001135","174011321042388",0.00,20.70,0,291.85,297.26,0.0,0.0,0.000,212480.8,212480.8,10707,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439613111,396104.00
08/15/2015 00:30,2,0.000,ALERT,211.70,293.96,59.954,1439613003,"201051344000417","174011321042388",0.00,21.00,0,290.95,296.06,0.0,0.0,0.000,216043.3,216043.3,10727,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439613113,396105.00
08/15/2015 00:30,2,0.000,ALERT,211.25,295.16,59.959,1439613003,"201051344000594","174011321042388",0.00,21.30,0,291.55,296.66,0.0,0.0,0.000,217802.1,217802.1,10751,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439613115,396106.00
08/15/2015 00:30,2,0.000,ALERT,212.83,295.16,59.944,1439613003,"274151322000083","174011321042388",0.00,21.50,0,292.46,297.26,0.0,0.0,0.000,497831.3,497831.3,12020,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439613117,396107.00
08/15/2015 00:30,2,0.000,ALERT,211.70,295.16,59.959,1439613003,"201051344000585","174011321042388",0.00,21.00,0,291.25,296.36,0.0,0.0,0.000,217327.3,217327.3,10729,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439613119,396108.00
08/15/2015 00:30,2,0.000,ALERT,213.06,295.16,59.922,1439613003,"274151322000054","174011321042388",0.00,22.30,0,292.16,297.26,0.0,0.0,0.000,492643.0,492643.0,11583,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439613120,396109.00
08/15/2015 00:30,2,0.000,ALERT,211.93,294.86,59.954,1439613003,"201051344001203","174011321042388",0.00,20.70,0,291.85,298.77,0.0,0.0,0.000,218155.3,218155.3,10743,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439613122,396110.00
08/15/2015 00:30,2,0.000,ALERT,211.48,294.86,59.944,1439613003,"201051344000646","174011321042388",0.00,20.70,0,290.95,296.06,0.0,0.0,0.000,214430.7,214430.7,10724,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439613124,396111.00
08/15/2015 00:30,2,0.000,ALERT,213.74,294.26,59.944,1439613003,"274151322000068","174011321042388",0.00,22.50,0,291.55,296.06,0.0,0.0,0.000,396888.3,396888.3,11769,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439613126,396112.00
08/15/2015 00:30,2,0.000,ALERT,213.74,295.16,59.949,1439613003,"274151322000076","174011321042388",0.00,22.00,0,291.85,296.66,0.0,0.0,0.000,526184.8,526184.8,12006,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439613128,396113.00
08/15/2015 00:30,2,0.000,ALERT,211.70,295.16,59.928,1439613003,"201051344000890","174011321042388",0.00,21.00,0,292.16,297.87,0.0,0.0,0.000,219132.6,219132.6,10738,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439613129,396114.00
08/15/2015 00:30,2,0.000,ALERT,211.70,294.86,59.949,1439613003,"201051344000900","174011321042388",0.00,21.00,0,291.55,296.06,0.0,0.0,0.000,220121.0,220121.0,10774,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439613131,396115.00
08/15/2015 00:30,2,0.000,ALERT,212.38,294.26,59.938,1439613003,"201051344000633","174011321042388",0.00,20.70,0,289.45,295.46,0.0,0.0,0.000,208903.9,208903.9,10765,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439613133,396116.00
08/15/2015 00:30,2,0.000,ALERT,211.70,294.86,59.922,1439613003,"201051344000983","174011321042388",0.00,21.30,0,291.85,297.26,0.0,0.0,0.000,217030.6,217030.6,10752,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439613135,396117.00
08/15/2015 00:30,2,0.000,ALERT,211.93,294.56,59.959,1439613003,"201051344000917","174011321042388",0.00,21.50,0,290.65,295.76,0.0,0.0,0.000,219651.0,219651.0,10765,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439613137,396118.00
08/15/2015 00:30,2,0.000,ALERT,212.16,294.56,59.959,1439613003,"201051344000648","174011321042388",0.00,20.70,0,290.95,296.96,0.0,0.0,0.000,214895.5,214895.5,10752,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439613139,396119.00
08/15/2015 00:30,2,0.000,ALERT,211.93,295.16,59.959,1439613003,"201051344001093","174011321042388",0.00,21.30,0,291.85,296.36,0.0,0.0,0.000,217853.5,217853.5,10750,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439613141,396120.00
08/15/2015 00:30,2,0.000,ALERT,212.38,294.86,59.965,1439613003,"201051344000645","174011321042388",0.00,21.30,0,291.25,296.66,0.0,0.0,0.000,215888.1,215888.1,10755,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439613143,396121.00
08/15/2015 00:30,2,0.000,ALERT,213.06,295.46,59.954,1439613003,"274151322000085","174011321042388",0.00,21.80,0,292.46,296.66,0.0,0.0,0.000,495242.0,495242.0,12000,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439613145,396122.00
08/15/2015 00:30,2,0.000,ALERT,211.93,294.26,59.954,1439613003,"201051344000651","174011321042388",0.00,20.00,0,291.25,296.36,0.0,0.0,0.000,215101.1,215101.1,10731,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439613147,396123.00
08/15/2015 00:30,2,0.000,ALERT,212.16,294.56,59.917,1439613003,"201051344000867","174011321042388",0.00,21.50,0,291.25,296.96,0.0,0.0,0.000,207837.5,207837.5,10755,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439613148,396124.00
08/15/2015 00:30,2,0.000,ALERT,211.93,295.46,59.922,1439613003,"201051344001230","174011321042388",0.00,20.70,0,292.16,296.96,0.0,0.0,0.000,218739.3,218739.3,10765,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439613150,396125.00
08/15/2015 00:30,2,0.000,ALERT,212.16,295.46,59.970,1439613003,"201051344000576","174011321042388",0.00,21.00,0,291.85,296.36,0.0,0.0,0.000,215037.1,215037.1,10774,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439613152,396126.00
08/15/2015 00:30,2,0.000,ALERT,211.93,295.46,59.954,1439613003,"201051344000579","174011321042388",0.00,21.30,0,292.16,297.26,0.0,0.0,0.000,221996.4,221996.4,10729,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439613154,396127.00
08/15/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1439613003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439613884,396128.00
08/15/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1439613003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439613884,396129.00
08/15/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1439613003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439613884,396130.00
