ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/15/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1439613003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439613884,396131.00
08/15/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1439613003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439613884,396132.00
08/15/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1439613003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439613884,396133.00
08/15/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1439613003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439613884,396134.00
08/15/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1439613003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439613884,396135.00
08/15/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1439613003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439613884,396136.00
08/15/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1439613003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439613884,396137.00
08/15/2015 00:45,2,0.000,ALERT,211.48,295.16,59.986,1439613903,"201051344000955","174011321042388",0.00,20.70,0,292.76,296.96,0.0,0.0,0.000,220494.5,220494.5,10743,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439613979,396138.00
08/15/2015 00:45,2,0.000,ALERT,213.29,296.66,60.034,1439613903,"274151322000095","174011321042388",0.00,21.00,0,293.66,298.17,0.0,0.0,0.000,520045.3,520045.3,11643,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439613981,396139.00
08/15/2015 00:45,2,0.000,ALERT,211.93,295.76,60.002,1439613903,"201051344000868","174011321042388",0.00,20.70,0,291.85,297.87,0.0,0.0,0.000,207337.1,207337.1,10757,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439613983,396140.00
08/15/2015 00:45,2,0.000,ALERT,212.38,295.16,59.996,1439613903,"201051344000853","174011321042388",0.00,20.70,0,292.46,297.26,0.0,0.0,0.000,213800.1,213800.1,10758,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439613985,396141.00
08/15/2015 00:45,2,0.000,ALERT,212.61,296.06,59.996,1439613903,"201051344000582","174011321042388",0.00,20.30,0,293.36,297.87,0.0,0.0,0.000,212891.0,212891.0,10730,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439613987,396142.00
08/15/2015 00:45,2,0.000,ALERT,211.93,294.86,59.965,1439613903,"201051344000469","174011321042388",0.00,20.00,0,291.25,296.06,0.0,0.0,0.000,209058.9,209058.9,10753,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439613988,396143.00
08/15/2015 00:45,2,0.000,ALERT,211.70,294.86,59.996,1439613903,"201051344000988","174011321042388",0.00,21.00,0,290.35,296.36,0.0,0.0,0.000,208143.4,208143.4,10737,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439613990,396144.00
08/15/2015 00:45,2,0.000,ALERT,211.70,294.56,60.018,1439613903,"201051344001158","174011321042388",0.00,20.30,0,291.85,296.36,0.0,0.0,0.000,213821.6,213821.6,10736,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439613992,396145.00
08/15/2015 00:45,2,0.000,ALERT,211.70,294.56,59.965,1439613903,"201051344001025","174011321042388",0.00,20.00,0,292.16,297.87,0.0,0.0,0.000,218267.0,218267.0,10733,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439613994,396146.00
08/15/2015 00:45,2,0.000,ALERT,211.93,295.46,59.996,1439613903,"201051344000569","174011321042388",0.00,21.00,0,293.06,297.87,0.0,0.0,0.000,221557.3,221557.3,10760,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439613996,396147.00
08/15/2015 00:45,2,0.000,ALERT,213.29,294.86,59.991,1439613903,"274151322000094","174011321042388",0.00,21.30,0,292.76,296.66,0.0,0.0,0.000,397600.2,397600.2,12160,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439613998,396148.00
08/15/2015 00:45,2,0.000,ALERT,211.70,294.86,59.996,1439613903,"201051344000458","174011321042388",0.00,21.50,0,292.46,297.87,0.0,0.0,0.000,217223.4,217223.4,10751,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439613999,396149.00
08/15/2015 00:45,2,0.000,ALERT,213.29,295.16,59.996,1439613903,"274151322000087","174011321042388",0.00,22.80,0,292.16,296.66,0.0,0.0,0.000,469492.6,469492.6,11570,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439614001,396150.00
08/15/2015 00:45,2,0.000,ALERT,212.83,295.16,59.991,1439613903,"274151322000052","174011321042388",0.00,21.80,0,292.76,297.57,0.0,0.0,0.000,501985.1,501985.1,11991,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439614003,396151.00
08/15/2015 00:45,2,0.000,ALERT,212.16,295.16,60.007,1439613903,"201051344001145","174011321042388",0.00,20.30,0,293.36,298.17,0.0,0.0,0.000,222239.6,222239.6,10758,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439614005,396152.00
08/15/2015 00:45,2,0.000,ALERT,212.16,294.86,59.996,1439613903,"201051344000685","174011321042388",0.00,20.70,0,292.76,296.96,0.0,0.0,0.000,220952.5,220952.5,10758,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439614007,396153.00
08/15/2015 00:45,2,0.000,ALERT,212.61,294.86,59.986,1439613903,"274151322000088","174011321042388",0.00,21.80,0,293.06,297.26,0.0,0.0,0.000,481783.6,481783.6,11597,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439614008,396154.00
08/15/2015 00:45,2,0.000,ALERT,211.93,294.86,59.996,1439613903,"201051344000438","174011321042388",0.00,20.30,0,293.06,297.57,0.0,0.0,0.000,220946.9,220946.9,10731,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439614011,396155.00
08/15/2015 00:45,2,0.000,ALERT,211.70,295.16,59.996,1439613903,"201051344001135","174011321042388",0.00,20.30,0,293.06,297.87,0.0,0.0,0.000,212480.8,212480.8,10709,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439614013,396156.00
08/15/2015 00:45,2,0.000,ALERT,211.93,294.56,59.996,1439613903,"201051344000417","174011321042388",0.00,20.70,0,292.16,296.36,0.0,0.0,0.000,216043.3,216043.3,10729,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439614015,396157.00
08/15/2015 00:45,2,0.000,ALERT,211.48,295.46,59.991,1439613903,"201051344000594","174011321042388",0.00,21.30,0,292.76,296.96,0.0,0.0,0.000,217802.1,217802.1,10753,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439614016,396158.00
08/15/2015 00:45,2,0.000,ALERT,213.29,295.46,59.991,1439613903,"274151322000083","174011321042388",0.00,21.30,0,293.36,297.57,0.0,0.0,0.000,497831.3,497831.3,12022,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439614018,396159.00
08/15/2015 00:45,2,0.000,ALERT,211.93,295.16,59.996,1439613903,"201051344000585","174011321042388",0.00,20.70,0,293.06,296.96,0.0,0.0,0.000,217327.3,217327.3,10731,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439614020,396160.00
08/15/2015 00:45,2,0.000,ALERT,213.06,295.46,60.012,1439613903,"274151322000054","174011321042388",0.00,22.00,0,293.36,297.87,0.0,0.0,0.000,492643.0,492643.0,11585,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439614022,396161.00
08/15/2015 00:45,2,0.000,ALERT,212.16,294.86,59.959,1439613903,"201051344001203","174011321042388",0.00,20.30,0,293.06,299.07,0.0,0.0,0.000,218155.3,218155.3,10745,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439614023,396162.00
08/15/2015 00:45,2,0.000,ALERT,211.70,295.16,59.986,1439613903,"201051344000646","174011321042388",0.00,20.30,0,292.16,296.66,0.0,0.0,0.000,214430.7,214430.7,10726,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439614025,396163.00
08/15/2015 00:45,2,0.000,ALERT,213.96,294.26,59.986,1439613903,"274151322000068","174011321042388",0.00,22.30,0,292.46,296.36,0.0,0.0,0.000,396888.3,396888.3,11771,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439614027,396164.00
08/15/2015 00:45,2,0.000,ALERT,213.74,295.76,59.991,1439613903,"274151322000076","174011321042388",0.00,21.80,0,293.06,297.26,0.0,0.0,0.000,526184.8,526184.8,12008,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439614029,396165.00
08/15/2015 00:45,2,0.000,ALERT,211.70,295.46,60.007,1439613903,"201051344000890","174011321042388",0.00,20.70,0,293.66,298.47,0.0,0.0,0.000,219132.6,219132.6,10740,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439614031,396166.00
08/15/2015 00:45,2,0.000,ALERT,211.93,294.86,59.991,1439613903,"201051344000900","174011321042388",0.00,20.70,0,292.76,296.66,0.0,0.0,0.000,220121.0,220121.0,10776,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439614033,396167.00
08/15/2015 00:45,2,0.000,ALERT,212.38,294.56,59.986,1439613903,"201051344000633","174011321042388",0.00,20.30,0,291.25,296.06,0.0,0.0,0.000,208903.9,208903.9,10767,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439614034,396168.00
08/15/2015 00:45,2,0.000,ALERT,212.16,295.46,59.959,1439613903,"201051344000983","174011321042388",0.00,21.00,0,293.06,297.57,0.0,0.0,0.000,217030.6,217030.6,10754,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439614036,396169.00
08/15/2015 00:45,2,0.000,ALERT,212.38,294.86,59.981,1439613903,"201051344000917","174011321042388",0.00,21.30,0,292.16,296.36,0.0,0.0,0.000,219651.0,219651.0,10767,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439614038,396170.00
08/15/2015 00:45,2,0.000,ALERT,212.38,294.86,59.991,1439613903,"201051344000648","174011321042388",0.00,20.30,0,292.46,297.26,0.0,0.0,0.000,214895.5,214895.5,10754,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439614040,396171.00
08/15/2015 00:45,2,0.000,ALERT,212.38,295.76,59.981,1439613903,"201051344001093","174011321042388",0.00,21.00,0,293.36,296.96,0.0,0.0,0.000,217853.5,217853.5,10752,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439614042,396172.00
08/15/2015 00:45,2,0.000,ALERT,212.83,295.16,59.975,1439613903,"201051344000645","174011321042388",0.00,21.30,0,292.76,296.96,0.0,0.0,0.000,215888.1,215888.1,10757,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439614044,396173.00
08/15/2015 00:45,2,0.000,ALERT,213.51,295.76,59.965,1439613903,"274151322000085","174011321042388",0.00,21.50,0,293.36,297.26,0.0,0.0,0.000,495242.0,495242.0,12002,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439614045,396174.00
08/15/2015 00:45,2,0.000,ALERT,212.38,294.56,59.986,1439613903,"201051344000651","174011321042388",0.00,19.80,0,292.76,296.96,0.0,0.0,0.000,215101.1,215101.1,10733,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439614047,396175.00
08/15/2015 00:45,2,0.000,ALERT,212.38,294.86,59.986,1439613903,"201051344000867","174011321042388",0.00,21.30,0,292.46,297.57,0.0,0.0,0.000,207837.5,207837.5,10757,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439614049,396176.00
08/15/2015 00:45,2,0.000,ALERT,212.16,295.76,59.996,1439613903,"201051344001230","174011321042388",0.00,20.30,0,293.66,297.57,0.0,0.0,0.000,218739.3,218739.3,10767,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439614051,396177.00
08/15/2015 00:45,2,0.000,ALERT,212.38,295.46,59.991,1439613903,"201051344000576","174011321042388",0.00,20.70,0,293.06,296.96,0.0,0.0,0.000,215037.1,215037.1,10776,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439614053,396178.00
08/15/2015 00:45,2,0.000,ALERT,212.16,295.76,59.986,1439613903,"201051344000579","174011321042388",0.00,21.00,0,293.66,297.87,0.0,0.0,0.000,221996.4,221996.4,10731,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439614054,396179.00
08/15/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1439613903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439614783,396180.00
08/15/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1439613903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439614783,396181.00
08/15/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1439613903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439614783,396182.00
08/15/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1439613903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439614783,396183.00
08/15/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1439613903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439614783,396184.00
08/15/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1439613903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439614783,396185.00
08/15/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1439613903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439614783,396186.00
08/15/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1439613903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439614783,396187.00
08/15/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1439613903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439614783,396188.00
08/15/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1439613903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439614783,396189.00
08/15/2015 01:00,2,0.000,ALERT,211.48,295.46,59.959,1439614803,"201051344000955","174011321042388",0.00,20.70,0,293.36,298.17,0.0,0.0,0.000,220494.5,220494.5,10745,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439614879,396190.00
08/15/2015 01:00,2,0.000,ALERT,213.06,296.66,59.970,1439614803,"274151322000095","174011321042388",0.00,21.00,0,295.16,299.37,0.0,0.0,0.000,520045.3,520045.3,11645,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439614881,396191.00
08/15/2015 01:00,2,0.000,ALERT,211.93,296.06,59.949,1439614803,"201051344000868","174011321042388",0.00,20.70,0,293.66,299.07,0.0,0.0,0.000,207337.1,207337.1,10759,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439614883,396192.00
08/15/2015 01:00,2,0.000,ALERT,212.16,295.16,59.959,1439614803,"201051344000853","174011321042388",0.00,20.30,0,293.06,298.47,0.0,0.0,0.000,213800.1,213800.1,10760,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439614885,396193.00
08/15/2015 01:00,2,0.000,ALERT,212.16,296.36,59.959,1439614803,"201051344000582","174011321042388",0.00,20.30,0,294.26,298.77,0.0,0.0,0.000,212891.0,212891.0,10732,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439614886,396194.00
08/15/2015 01:00,2,0.000,ALERT,211.70,295.16,59.959,1439614803,"201051344000469","174011321042388",0.00,19.80,0,292.16,297.26,0.0,0.0,0.000,209058.9,209058.9,10755,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439614888,396195.00
08/15/2015 01:00,2,0.000,ALERT,211.70,295.46,59.959,1439614803,"201051344000988","174011321042388",0.00,20.70,0,290.95,297.57,0.0,0.0,0.000,208143.4,208143.4,10739,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439614890,396196.00
08/15/2015 01:00,2,0.000,ALERT,211.70,295.16,59.975,1439614803,"201051344001158","174011321042388",0.00,20.30,0,292.46,297.26,0.0,0.0,0.000,213821.6,213821.6,10738,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439614892,396197.00
08/15/2015 01:00,2,0.000,ALERT,211.93,295.16,59.954,1439614803,"201051344001025","174011321042388",0.00,20.00,0,292.46,299.07,0.0,0.0,0.000,218267.0,218267.0,10735,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439614894,396198.00
08/15/2015 01:00,2,0.000,ALERT,211.93,295.76,59.991,1439614803,"201051344000569","174011321042388",0.00,20.70,0,293.36,299.07,0.0,0.0,0.000,221557.3,221557.3,10762,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439614896,396199.00
08/15/2015 01:00,2,0.000,ALERT,213.29,295.46,59.944,1439614803,"274151322000094","174011321042388",0.00,21.00,0,293.06,297.87,0.0,0.0,0.000,397600.2,397600.2,12162,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439614898,396200.00
08/15/2015 01:00,2,0.000,ALERT,211.70,295.76,59.944,1439614803,"201051344000458","174011321042388",0.00,21.30,0,293.06,299.07,0.0,0.0,0.000,217223.4,217223.4,10753,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439614899,396201.00
08/15/2015 01:00,2,0.000,ALERT,213.06,294.86,59.938,1439614803,"274151322000087","174011321042388",0.00,22.50,0,292.76,297.87,0.0,0.0,0.000,469492.6,469492.6,11572,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439614901,396202.00
08/15/2015 01:00,2,0.000,ALERT,213.06,295.76,59.949,1439614803,"274151322000052","174011321042388",0.00,21.50,0,293.66,298.77,0.0,0.0,0.000,501985.1,501985.1,11993,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439614903,396203.00
08/15/2015 01:00,2,0.000,ALERT,212.16,296.06,59.928,1439614803,"201051344001145","174011321042388",0.00,20.00,0,293.66,299.37,0.0,0.0,0.000,222239.6,222239.6,10760,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439614905,396204.00
08/15/2015 01:00,2,0.000,ALERT,212.61,296.06,59.944,1439614803,"201051344000685","174011321042388",0.00,20.30,0,293.06,298.17,0.0,0.0,0.000,220952.5,220952.5,10760,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439614907,396205.00
08/15/2015 01:00,2,0.000,ALERT,212.83,295.76,59.933,1439614803,"274151322000088","174011321042388",0.00,21.50,0,293.36,298.47,0.0,0.0,0.000,481783.6,481783.6,11599,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439614908,396206.00
08/15/2015 01:00,2,0.000,ALERT,212.16,295.46,59.944,1439614803,"201051344000438","174011321042388",0.00,20.00,0,293.36,298.77,0.0,0.0,0.000,220946.9,220946.9,10733,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439614910,396207.00
08/15/2015 01:00,2,0.000,ALERT,211.70,295.46,59.944,1439614803,"201051344001135","174011321042388",0.00,20.00,0,293.36,299.07,0.0,0.0,0.000,212480.8,212480.8,10711,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439614912,396208.00
08/15/2015 01:00,2,0.000,ALERT,212.16,295.16,59.954,1439614803,"201051344000417","174011321042388",0.00,20.30,0,292.46,297.57,0.0,0.0,0.000,216043.3,216043.3,10731,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439614914,396209.00
08/15/2015 01:00,2,0.000,ALERT,211.70,296.06,59.922,1439614803,"201051344000594","174011321042388",0.00,21.00,0,292.76,298.17,0.0,0.0,0.000,217802.1,217802.1,10755,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439614916,396210.00
08/15/2015 01:00,2,0.000,ALERT,213.29,296.96,59.949,1439614803,"274151322000083","174011321042388",0.00,21.00,0,293.66,298.77,0.0,0.0,0.000,497831.3,497831.3,12024,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439614917,396211.00
08/15/2015 01:00,2,0.000,ALERT,212.16,295.76,59.907,1439614803,"201051344000585","174011321042388",0.00,20.70,0,293.06,297.87,0.0,0.0,0.000,217327.3,217327.3,10733,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439614919,396212.00
08/15/2015 01:00,2,0.000,ALERT,213.29,296.36,59.944,1439614803,"274151322000054","174011321042388",0.00,21.80,0,293.96,299.07,0.0,0.0,0.000,492643.0,492643.0,11587,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439614921,396213.00
08/15/2015 01:00,2,0.000,ALERT,212.16,295.16,59.949,1439614803,"201051344001203","174011321042388",0.00,20.30,0,293.36,300.27,0.0,0.0,0.000,218155.3,218155.3,10747,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439614923,396214.00
08/15/2015 01:00,2,0.000,ALERT,211.70,295.46,59.944,1439614803,"201051344000646","174011321042388",0.00,20.30,0,292.46,297.57,0.0,0.0,0.000,214430.7,214430.7,10728,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439614925,396215.00
08/15/2015 01:00,2,0.000,ALERT,214.19,295.16,59.938,1439614803,"274151322000068","174011321042388",0.00,22.00,0,293.36,297.57,0.0,0.0,0.000,396888.3,396888.3,11773,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439614926,396216.00
08/15/2015 01:00,2,0.000,ALERT,213.96,296.06,59.944,1439614803,"274151322000076","174011321042388",0.00,21.50,0,293.66,298.47,0.0,0.0,0.000,526184.8,526184.8,12010,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439614928,396217.00
08/15/2015 01:00,2,0.000,ALERT,211.93,296.06,59.949,1439614803,"201051344000890","174011321042388",0.00,20.70,0,293.66,299.37,0.0,0.0,0.000,219132.6,219132.6,10742,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439614930,396218.00
08/15/2015 01:00,2,0.000,ALERT,211.93,295.46,59.944,1439614803,"201051344000900","174011321042388",0.00,20.30,0,293.06,297.87,0.0,0.0,0.000,220121.0,220121.0,10778,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439614932,396219.00
08/15/2015 01:00,2,0.000,ALERT,212.38,295.16,59.944,1439614803,"201051344000633","174011321042388",0.00,20.30,0,291.25,296.96,0.0,0.0,0.000,208903.9,208903.9,10769,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439614934,396220.00
08/15/2015 01:00,2,0.000,ALERT,211.93,295.76,59.944,1439614803,"201051344000983","174011321042388",0.00,20.70,0,293.66,298.77,0.0,0.0,0.000,217030.6,217030.6,10756,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439614936,396221.00
08/15/2015 01:00,2,0.000,ALERT,211.93,295.16,59.933,1439614803,"201051344000917","174011321042388",0.00,21.00,0,292.46,297.26,0.0,0.0,0.000,219651.0,219651.0,10769,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439614937,396222.00
08/15/2015 01:00,2,0.000,ALERT,212.16,295.16,59.949,1439614803,"201051344000648","174011321042388",0.00,20.00,0,293.06,298.47,0.0,0.0,0.000,214895.5,214895.5,10756,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439614940,396223.00
08/15/2015 01:00,2,0.000,ALERT,211.93,295.76,59.970,1439614803,"201051344001093","174011321042388",0.00,21.00,0,293.66,298.17,0.0,0.0,0.000,217853.5,217853.5,10754,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439614942,396224.00
08/15/2015 01:00,2,0.000,ALERT,212.16,295.16,59.954,1439614803,"201051344000645","174011321042388",0.00,21.00,0,293.36,298.17,0.0,0.0,0.000,215888.1,215888.1,10759,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439614943,396225.00
08/15/2015 01:00,2,0.000,ALERT,213.29,296.06,59.954,1439614803,"274151322000085","174011321042388",0.00,21.30,0,293.66,298.17,0.0,0.0,0.000,495242.0,495242.0,12004,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439614945,396226.00
08/15/2015 01:00,2,0.000,ALERT,211.93,294.86,59.954,1439614803,"201051344000651","174011321042388",0.00,19.80,0,292.76,298.17,0.0,0.0,0.000,215101.1,215101.1,10735,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439614947,396227.00
08/15/2015 01:00,2,0.000,ALERT,211.93,295.16,59.959,1439614803,"201051344000867","174011321042388",0.00,21.30,0,293.06,298.77,0.0,0.0,0.000,207837.5,207837.5,10759,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439614949,396228.00
08/15/2015 01:00,2,0.000,ALERT,211.70,295.76,59.959,1439614803,"201051344001230","174011321042388",0.00,20.00,0,293.96,298.47,0.0,0.0,0.000,218739.3,218739.3,10769,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439614951,396229.00
08/15/2015 01:00,2,0.000,ALERT,212.16,296.06,59.991,1439614803,"201051344000576","174011321042388",0.00,20.30,0,293.06,297.87,0.0,0.0,0.000,215037.1,215037.1,10778,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439614952,396230.00
08/15/2015 01:00,2,0.000,ALERT,211.70,295.76,59.959,1439614803,"201051344000579","174011321042388",0.00,20.70,0,293.96,298.77,0.0,0.0,0.000,221996.4,221996.4,10733,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439614954,396231.00
08/15/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1439614803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439615683,396232.00
08/15/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1439614803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439615683,396233.00
08/15/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1439614803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439615683,396234.00
08/15/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1439614803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439615683,396235.00
08/15/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1439614803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439615683,396236.00
08/15/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1439614803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439615683,396237.00
08/15/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1439614803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439615683,396238.00
08/15/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1439614803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439615683,396239.00
08/15/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1439614803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439615683,396240.00
08/15/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1439614803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439615683,396241.00
08/15/2015 01:15,2,0.000,ALERT,211.93,296.36,59.981,1439615703,"201051344000955","174011321042388",0.00,20.70,0,293.66,297.87,0.0,0.0,0.000,220494.5,220494.5,10747,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439615779,396242.00
08/15/2015 01:15,2,0.000,ALERT,213.74,297.57,59.986,1439615703,"274151322000095","174011321042388",0.00,20.70,0,295.46,299.07,0.0,0.0,0.000,520045.3,520045.3,11647,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439615781,396243.00
08/15/2015 01:15,2,0.000,ALERT,212.16,296.96,59.986,1439615703,"201051344000868","174011321042388",0.00,20.30,0,294.26,298.77,0.0,0.0,0.000,207337.1,207337.1,10761,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439615782,396244.00
08/15/2015 01:15,2,0.000,ALERT,211.93,295.16,59.991,1439615703,"201051344000853","174011321042388",0.00,20.30,0,293.36,298.17,0.0,0.0,0.000,213800.1,213800.1,10762,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439615784,396245.00
08/15/2015 01:15,2,0.000,ALERT,211.93,296.06,59.975,1439615703,"201051344000582","174011321042388",0.00,20.00,0,294.86,298.47,0.0,0.0,0.000,212891.0,212891.0,10734,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439615786,396246.00
08/15/2015 01:15,2,0.000,ALERT,211.48,294.86,59.991,1439615703,"201051344000469","174011321042388",0.00,19.80,0,292.46,296.96,0.0,0.0,0.000,209058.9,209058.9,10757,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439615788,396247.00
08/15/2015 01:15,2,0.000,ALERT,211.25,294.86,59.986,1439615703,"201051344000988","174011321042388",0.00,20.70,0,291.25,297.26,0.0,0.0,0.000,208143.4,208143.4,10741,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439615790,396248.00
08/15/2015 01:15,2,0.000,ALERT,211.48,294.86,59.996,1439615703,"201051344001158","174011321042388",0.00,20.00,0,293.06,296.96,0.0,0.0,0.000,213821.6,213821.6,10740,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439615791,396249.00
08/15/2015 01:15,2,0.000,ALERT,211.25,294.26,59.975,1439615703,"201051344001025","174011321042388",0.00,19.80,0,293.06,298.77,0.0,0.0,0.000,218267.0,218267.0,10737,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439615793,396250.00
08/15/2015 01:15,2,0.000,ALERT,211.25,295.46,59.996,1439615703,"201051344000569","174011321042388",0.00,20.70,0,294.26,298.77,0.0,0.0,0.000,221557.3,221557.3,10764,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439615795,396251.00
08/15/2015 01:15,2,0.000,ALERT,212.83,295.16,59.970,1439615703,"274151322000094","174011321042388",0.00,21.00,0,293.36,297.57,0.0,0.0,0.000,397600.2,397600.2,12164,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439615797,396252.00
08/15/2015 01:15,2,0.000,ALERT,211.25,294.86,59.981,1439615703,"201051344000458","174011321042388",0.00,21.00,0,293.66,298.77,0.0,0.0,0.000,217223.4,217223.4,10755,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439615799,396253.00
08/15/2015 01:15,2,0.000,ALERT,212.83,295.16,59.975,1439615703,"274151322000087","174011321042388",0.00,22.30,0,293.36,297.57,0.0,0.0,0.000,469492.6,469492.6,11574,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439615801,396254.00
08/15/2015 01:15,2,0.000,ALERT,212.61,295.76,59.975,1439615703,"274151322000052","174011321042388",0.00,21.50,0,293.96,298.77,0.0,0.0,0.000,501985.1,501985.1,11995,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439615802,396255.00
08/15/2015 01:15,2,0.000,ALERT,211.70,295.16,59.991,1439615703,"201051344001145","174011321042388",0.00,20.00,0,294.26,299.07,0.0,0.0,0.000,222239.6,222239.6,10762,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439615804,396256.00
08/15/2015 01:15,2,0.000,ALERT,211.93,294.86,59.981,1439615703,"201051344000685","174011321042388",0.00,20.30,0,293.66,297.87,0.0,0.0,0.000,220952.5,220952.5,10762,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439615806,396257.00
08/15/2015 01:15,2,0.000,ALERT,212.16,295.16,59.965,1439615703,"274151322000088","174011321042388",0.00,21.50,0,293.96,298.17,0.0,0.0,0.000,481783.6,481783.6,11601,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439615808,396258.00
08/15/2015 01:15,2,0.000,ALERT,211.48,294.86,59.970,1439615703,"201051344000438","174011321042388",0.00,20.00,0,293.96,298.47,0.0,0.0,0.000,220946.9,220946.9,10735,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439615810,396259.00
08/15/2015 01:15,2,0.000,ALERT,211.03,294.56,59.954,1439615703,"201051344001135","174011321042388",0.00,20.00,0,293.96,298.77,0.0,0.0,0.000,212480.8,212480.8,10713,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439615812,396260.00
08/15/2015 01:15,2,0.000,ALERT,211.48,293.66,59.975,1439615703,"201051344000417","174011321042388",0.00,20.30,0,293.06,297.26,0.0,0.0,0.000,216043.3,216043.3,10733,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439615814,396261.00
08/15/2015 01:15,2,0.000,ALERT,210.80,294.86,59.975,1439615703,"201051344000594","174011321042388",0.00,20.70,0,293.36,297.87,0.0,0.0,0.000,217802.1,217802.1,10757,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439615815,396262.00
08/15/2015 01:15,2,0.000,ALERT,212.61,294.86,59.970,1439615703,"274151322000083","174011321042388",0.00,20.70,0,293.96,298.47,0.0,0.0,0.000,497831.3,497831.3,12026,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439615817,396263.00
08/15/2015 01:15,2,0.000,ALERT,211.48,294.56,59.996,1439615703,"201051344000585","174011321042388",0.00,20.70,0,293.06,297.87,0.0,0.0,0.000,217327.3,217327.3,10735,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439615819,396264.00
08/15/2015 01:15,2,0.000,ALERT,212.38,295.16,59.970,1439615703,"274151322000054","174011321042388",0.00,21.80,0,293.66,298.77,0.0,0.0,0.000,492643.0,492643.0,11589,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439615821,396265.00
08/15/2015 01:15,2,0.000,ALERT,211.25,294.26,59.970,1439615703,"201051344001203","174011321042388",0.00,20.30,0,293.66,299.97,0.0,0.0,0.000,218155.3,218155.3,10749,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439615823,396266.00
08/15/2015 01:15,2,0.000,ALERT,210.80,294.26,59.959,1439615703,"201051344000646","174011321042388",0.00,20.30,0,293.06,297.26,0.0,0.0,0.000,214430.7,214430.7,10730,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439615824,396267.00
08/15/2015 01:15,2,0.000,ALERT,213.06,293.66,59.954,1439615703,"274151322000068","174011321042388",0.00,22.00,0,292.76,297.26,0.0,0.0,0.000,396888.3,396888.3,11775,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439615826,396268.00
08/15/2015 01:15,2,0.000,ALERT,212.83,293.96,59.954,1439615703,"274151322000076","174011321042388",0.00,21.30,0,293.36,298.17,0.0,0.0,0.000,526184.8,526184.8,12012,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439615828,396269.00
08/15/2015 01:15,2,0.000,ALERT,211.25,294.86,60.002,1439615703,"201051344000890","174011321042388",0.00,20.70,0,294.26,299.07,0.0,0.0,0.000,219132.6,219132.6,10744,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439615830,396270.00
08/15/2015 01:15,2,0.000,ALERT,211.03,293.96,59.965,1439615703,"201051344000900","174011321042388",0.00,20.30,0,293.06,297.57,0.0,0.0,0.000,220121.0,220121.0,10780,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439615832,396271.00
08/15/2015 01:15,2,0.000,ALERT,211.48,293.36,59.965,1439615703,"201051344000633","174011321042388",0.00,20.30,0,291.55,296.66,0.0,0.0,0.000,208903.9,208903.9,10771,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439615834,396272.00
08/15/2015 01:15,2,0.000,ALERT,211.03,294.26,59.959,1439615703,"201051344000983","174011321042388",0.00,20.70,0,293.96,298.47,0.0,0.0,0.000,217030.6,217030.6,10758,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439615836,396273.00
08/15/2015 01:15,2,0.000,ALERT,211.48,294.26,59.965,1439615703,"201051344000917","174011321042388",0.00,21.30,0,292.46,297.26,0.0,0.0,0.000,219651.0,219651.0,10771,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439615837,396274.00
08/15/2015 01:15,2,0.000,ALERT,211.25,293.96,59.954,1439615703,"201051344000648","174011321042388",0.00,20.00,0,292.76,298.17,0.0,0.0,0.000,214895.5,214895.5,10758,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439615839,396275.00
08/15/2015 01:15,2,0.000,ALERT,211.25,294.56,59.970,1439615703,"201051344001093","174011321042388",0.00,21.00,0,293.36,297.87,0.0,0.0,0.000,217853.5,217853.5,10756,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439615841,396276.00
08/15/2015 01:15,2,0.000,ALERT,211.48,294.26,59.975,1439615703,"201051344000645","174011321042388",0.00,21.00,0,293.36,297.87,0.0,0.0,0.000,215888.1,215888.1,10761,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439615843,396277.00
08/15/2015 01:15,2,0.000,ALERT,212.61,294.86,59.954,1439615703,"274151322000085","174011321042388",0.00,21.00,0,293.36,297.87,0.0,0.0,0.000,495242.0,495242.0,12006,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439615845,396278.00
08/15/2015 01:15,2,0.000,ALERT,211.25,293.66,59.991,1439615703,"201051344000651","174011321042388",0.00,19.80,0,293.06,297.87,0.0,0.0,0.000,215101.1,215101.1,10737,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439615846,396279.00
