ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/15/2015 01:15,2,0.000,ALERT,211.25,293.96,59.928,1439615703,"201051344000867","174011321042388",0.00,21.00,0,293.36,298.47,0.0,0.0,0.000,207837.5,207837.5,10761,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439615848,396280.00
08/15/2015 01:15,2,0.000,ALERT,211.03,294.86,59.949,1439615703,"201051344001230","174011321042388",0.00,20.00,0,293.96,298.17,0.0,0.0,0.000,218739.3,218739.3,10771,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439615850,396281.00
08/15/2015 01:15,2,0.000,ALERT,211.48,294.56,59.991,1439615703,"201051344000576","174011321042388",0.00,20.30,0,293.36,297.57,0.0,0.0,0.000,215037.1,215037.1,10780,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439615852,396282.00
08/15/2015 01:15,2,0.000,ALERT,211.03,294.86,59.986,1439615703,"201051344000579","174011321042388",0.00,20.70,0,293.96,298.77,0.0,0.0,0.000,221996.4,221996.4,10735,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439615854,396283.00
08/15/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1439615703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439616583,396284.00
08/15/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1439615703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439616583,396285.00
08/15/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1439615703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439616583,396286.00
08/15/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1439615703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439616583,396287.00
08/15/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1439615703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439616583,396288.00
08/15/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1439615703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439616583,396289.00
08/15/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1439615703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439616583,396290.00
08/15/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1439615703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439616583,396291.00
08/15/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1439615703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439616583,396292.00
08/15/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1439615703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439616583,396293.00
08/15/2015 01:30,2,0.000,ALERT,211.03,294.86,59.959,1439616603,"201051344000955","174011321042388",0.00,20.30,0,293.36,297.87,0.0,0.0,0.000,220494.5,220494.5,10749,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439616679,396294.00
08/15/2015 01:30,2,0.000,ALERT,212.61,296.36,59.954,1439616603,"274151322000095","174011321042388",0.00,20.70,0,294.56,299.07,0.0,0.0,0.000,520045.3,520045.3,11649,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439616681,396295.00
08/15/2015 01:30,2,0.000,ALERT,211.25,295.46,59.986,1439616603,"201051344000868","174011321042388",0.00,20.30,0,294.26,298.77,0.0,0.0,0.000,207337.1,207337.1,10763,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439616683,396296.00
08/15/2015 01:30,2,0.000,ALERT,211.70,294.56,59.959,1439616603,"201051344000853","174011321042388",0.00,20.30,0,293.06,297.87,0.0,0.0,0.000,213800.1,213800.1,10764,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439616684,396297.00
08/15/2015 01:30,2,0.000,ALERT,211.93,295.76,59.922,1439616603,"201051344000582","174011321042388",0.00,20.00,0,294.26,298.17,0.0,0.0,0.000,212891.0,212891.0,10736,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439616686,396298.00
08/15/2015 01:30,2,0.000,ALERT,211.25,294.26,59.959,1439616603,"201051344000469","174011321042388",0.00,19.80,0,292.16,296.66,0.0,0.0,0.000,209058.9,209058.9,10759,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439616688,396299.00
08/15/2015 01:30,2,0.000,ALERT,211.25,294.86,59.954,1439616603,"201051344000988","174011321042388",0.00,20.30,0,290.95,296.96,0.0,0.0,0.000,208143.4,208143.4,10743,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439616690,396300.00
08/15/2015 01:30,2,0.000,ALERT,211.25,294.56,59.965,1439616603,"201051344001158","174011321042388",0.00,20.00,0,292.46,296.66,0.0,0.0,0.000,213821.6,213821.6,10742,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439616692,396301.00
08/15/2015 01:30,2,0.000,ALERT,211.25,294.56,59.959,1439616603,"201051344001025","174011321042388",0.00,19.80,0,292.46,298.17,0.0,0.0,0.000,218267.0,218267.0,10739,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439616693,396302.00
08/15/2015 01:30,2,0.000,ALERT,211.48,295.46,59.965,1439616603,"201051344000569","174011321042388",0.00,20.70,0,293.36,298.17,0.0,0.0,0.000,221557.3,221557.3,10766,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439616695,396303.00
08/15/2015 01:30,2,0.000,ALERT,213.06,294.86,59.959,1439616603,"274151322000094","174011321042388",0.00,20.70,0,292.76,296.96,0.0,0.0,0.000,397600.2,397600.2,12166,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439616697,396304.00
08/15/2015 01:30,2,0.000,ALERT,211.25,294.86,59.949,1439616603,"201051344000458","174011321042388",0.00,21.00,0,293.06,298.17,0.0,0.0,0.000,217223.4,217223.4,10757,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439616699,396305.00
08/15/2015 01:30,2,0.000,ALERT,212.61,294.86,59.959,1439616603,"274151322000087","174011321042388",0.00,22.00,0,292.76,296.96,0.0,0.0,0.000,469492.6,469492.6,11576,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439616701,396306.00
08/15/2015 01:30,2,0.000,ALERT,212.38,295.76,59.954,1439616603,"274151322000052","174011321042388",0.00,21.30,0,293.06,298.17,0.0,0.0,0.000,501985.1,501985.1,11997,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439616703,396307.00
08/15/2015 01:30,2,0.000,ALERT,211.70,295.46,59.954,1439616603,"201051344001145","174011321042388",0.00,20.00,0,293.36,298.47,0.0,0.0,0.000,222239.6,222239.6,10764,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439616704,396308.00
08/15/2015 01:30,2,0.000,ALERT,211.70,295.16,59.959,1439616603,"201051344000685","174011321042388",0.00,20.30,0,292.76,297.57,0.0,0.0,0.000,220952.5,220952.5,10764,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439616706,396309.00
08/15/2015 01:30,2,0.000,ALERT,212.38,295.16,59.970,1439616603,"274151322000088","174011321042388",0.00,21.30,0,293.36,297.57,0.0,0.0,0.000,481783.6,481783.6,11603,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439616708,396310.00
08/15/2015 01:30,2,0.000,ALERT,211.48,295.16,59.996,1439616603,"201051344000438","174011321042388",0.00,19.80,0,293.06,297.87,0.0,0.0,0.000,220946.9,220946.9,10737,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439616710,396311.00
08/15/2015 01:30,2,0.000,ALERT,211.25,295.16,59.965,1439616603,"201051344001135","174011321042388",0.00,20.00,0,292.76,298.17,0.0,0.0,0.000,212480.8,212480.8,10715,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439616712,396312.00
08/15/2015 01:30,2,0.000,ALERT,211.70,294.56,59.954,1439616603,"201051344000417","174011321042388",0.00,20.30,0,291.85,296.96,0.0,0.0,0.000,216043.3,216043.3,10735,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439616714,396313.00
08/15/2015 01:30,2,0.000,ALERT,211.25,295.46,59.975,1439616603,"201051344000594","174011321042388",0.00,20.70,0,292.46,297.57,0.0,0.0,0.000,217802.1,217802.1,10759,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439616715,396314.00
08/15/2015 01:30,2,0.000,ALERT,212.61,296.06,59.949,1439616603,"274151322000083","174011321042388",0.00,20.70,0,293.06,297.87,0.0,0.0,0.000,497831.3,497831.3,12028,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439616717,396315.00
08/15/2015 01:30,2,0.000,ALERT,211.70,295.46,59.954,1439616603,"201051344000585","174011321042388",0.00,20.30,0,292.46,297.26,0.0,0.0,0.000,217327.3,217327.3,10737,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439616719,396316.00
08/15/2015 01:30,2,0.000,ALERT,212.61,296.06,59.954,1439616603,"274151322000054","174011321042388",0.00,21.50,0,293.36,298.17,0.0,0.0,0.000,492643.0,492643.0,11591,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439616721,396317.00
08/15/2015 01:30,2,0.000,ALERT,211.48,294.86,59.954,1439616603,"201051344001203","174011321042388",0.00,20.00,0,292.16,299.37,0.0,0.0,0.000,218155.3,218155.3,10751,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439616723,396318.00
08/15/2015 01:30,2,0.000,ALERT,211.25,295.16,59.954,1439616603,"201051344000646","174011321042388",0.00,20.00,0,292.16,296.96,0.0,0.0,0.000,214430.7,214430.7,10732,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439616724,396319.00
08/15/2015 01:30,2,0.000,ALERT,213.51,294.56,59.965,1439616603,"274151322000068","174011321042388",0.00,21.80,0,292.46,296.66,0.0,0.0,0.000,396888.3,396888.3,11777,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439616726,396320.00
08/15/2015 01:30,2,0.000,ALERT,213.06,294.86,59.949,1439616603,"274151322000076","174011321042388",0.00,21.30,0,293.06,297.87,0.0,0.0,0.000,526184.8,526184.8,12014,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439616728,396321.00
08/15/2015 01:30,2,0.000,ALERT,211.48,295.46,59.954,1439616603,"201051344000890","174011321042388",0.00,20.30,0,292.76,298.77,0.0,0.0,0.000,219132.6,219132.6,10746,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439616730,396322.00
08/15/2015 01:30,2,0.000,ALERT,211.25,294.86,59.954,1439616603,"201051344000900","174011321042388",0.00,20.30,0,292.16,296.96,0.0,0.0,0.000,220121.0,220121.0,10782,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439616732,396323.00
08/15/2015 01:30,2,0.000,ALERT,211.70,294.26,59.938,1439616603,"201051344000633","174011321042388",0.00,20.00,0,290.35,296.36,0.0,0.0,0.000,208903.9,208903.9,10773,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439616733,396324.00
08/15/2015 01:30,2,0.000,ALERT,211.25,295.16,59.954,1439616603,"201051344000983","174011321042388",0.00,20.30,0,292.46,297.87,0.0,0.0,0.000,217030.6,217030.6,10760,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439616735,396325.00
08/15/2015 01:30,2,0.000,ALERT,211.70,294.86,59.959,1439616603,"201051344000917","174011321042388",0.00,21.00,0,291.55,296.66,0.0,0.0,0.000,219651.0,219651.0,10773,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439616737,396326.00
08/15/2015 01:30,2,0.000,ALERT,211.70,294.56,59.949,1439616603,"201051344000648","174011321042388",0.00,19.80,0,292.16,297.87,0.0,0.0,0.000,214895.5,214895.5,10760,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439616739,396327.00
08/15/2015 01:30,2,0.000,ALERT,211.48,295.16,59.965,1439616603,"201051344001093","174011321042388",0.00,20.70,0,292.46,297.26,0.0,0.0,0.000,217853.5,217853.5,10758,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439616741,396328.00
08/15/2015 01:30,2,0.000,ALERT,211.70,294.56,59.954,1439616603,"201051344000645","174011321042388",0.00,20.70,0,292.16,297.26,0.0,0.0,0.000,215888.1,215888.1,10763,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439616743,396329.00
08/15/2015 01:30,2,0.000,ALERT,212.83,295.76,59.944,1439616603,"274151322000085","174011321042388",0.00,21.00,0,293.06,297.57,0.0,0.0,0.000,495242.0,495242.0,12008,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439616744,396330.00
08/15/2015 01:30,2,0.000,ALERT,211.70,294.56,59.917,1439616603,"201051344000651","174011321042388",0.00,19.50,0,291.85,297.26,0.0,0.0,0.000,215101.1,215101.1,10739,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439616746,396331.00
08/15/2015 01:30,2,0.000,ALERT,211.70,294.56,59.954,1439616603,"201051344000867","174011321042388",0.00,21.00,0,292.16,297.87,0.0,0.0,0.000,207837.5,207837.5,10763,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439616748,396332.00
08/15/2015 01:30,2,0.000,ALERT,211.48,295.46,59.944,1439616603,"201051344001230","174011321042388",0.00,20.00,0,292.76,297.87,0.0,0.0,0.000,218739.3,218739.3,10773,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439616750,396333.00
08/15/2015 01:30,2,0.000,ALERT,211.93,295.46,59.959,1439616603,"201051344000576","174011321042388",0.00,20.30,0,292.46,297.26,0.0,0.0,0.000,215037.1,215037.1,10782,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439616752,396334.00
08/15/2015 01:30,2,0.000,ALERT,211.25,295.46,59.986,1439616603,"201051344000579","174011321042388",0.00,20.70,0,292.76,298.17,0.0,0.0,0.000,221996.4,221996.4,10737,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439616753,396335.00
08/15/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1439616603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439617483,396336.00
08/15/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1439616603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439617483,396337.00
08/15/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1439616603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439617483,396338.00
08/15/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1439616603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439617483,396339.00
08/15/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1439616603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439617483,396340.00
08/15/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1439616603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439617483,396341.00
08/15/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1439616603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439617483,396342.00
08/15/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1439616603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439617483,396343.00
08/15/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1439616603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439617483,396344.00
08/15/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1439616603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439617483,396345.00
08/15/2015 01:45,2,0.000,ALERT,211.03,295.16,59.965,1439617503,"201051344000955","174011321042388",0.00,20.30,0,292.76,297.87,0.0,0.0,0.000,220494.5,220494.5,10751,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439617579,396346.00
08/15/2015 01:45,2,0.000,ALERT,212.83,296.66,60.007,1439617503,"274151322000095","174011321042388",0.00,20.30,0,294.56,299.07,0.0,0.0,0.000,520045.3,520045.3,11651,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439617581,396347.00
08/15/2015 01:45,2,0.000,ALERT,211.25,295.76,59.996,1439617503,"201051344000868","174011321042388",0.00,20.00,0,293.66,298.77,0.0,0.0,0.000,207337.1,207337.1,10765,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439617583,396348.00
08/15/2015 01:45,2,0.000,ALERT,211.93,295.16,59.986,1439617503,"201051344000853","174011321042388",0.00,20.00,0,293.06,298.17,0.0,0.0,0.000,213800.1,213800.1,10766,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439617584,396349.00
08/15/2015 01:45,2,0.000,ALERT,211.93,296.06,59.986,1439617503,"201051344000582","174011321042388",0.00,19.80,0,293.96,298.47,0.0,0.0,0.000,212891.0,212891.0,10738,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439617586,396350.00
08/15/2015 01:45,2,0.000,ALERT,211.25,294.86,59.986,1439617503,"201051344000469","174011321042388",0.00,19.80,0,291.85,296.96,0.0,0.0,0.000,209058.9,209058.9,10761,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439617588,396351.00
08/15/2015 01:45,2,0.000,ALERT,211.25,295.16,59.986,1439617503,"201051344000988","174011321042388",0.00,20.30,0,290.65,297.26,0.0,0.0,0.000,208143.4,208143.4,10745,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439617590,396352.00
08/15/2015 01:45,2,0.000,ALERT,211.48,294.86,59.981,1439617503,"201051344001158","174011321042388",0.00,19.80,0,292.46,296.96,0.0,0.0,0.000,213821.6,213821.6,10744,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439617592,396353.00
08/15/2015 01:45,2,0.000,ALERT,211.25,294.56,59.986,1439617503,"201051344001025","174011321042388",0.00,19.80,0,292.76,298.77,0.0,0.0,0.000,218267.0,218267.0,10741,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439617594,396354.00
08/15/2015 01:45,2,0.000,ALERT,211.48,296.06,59.986,1439617503,"201051344000569","174011321042388",0.00,20.30,0,293.66,298.77,0.0,0.0,0.000,221557.3,221557.3,10768,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439617595,396355.00
08/15/2015 01:45,2,0.000,ALERT,212.83,295.46,59.986,1439617503,"274151322000094","174011321042388",0.00,20.70,0,293.06,297.57,0.0,0.0,0.000,397600.2,397600.2,12168,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439617597,396356.00
08/15/2015 01:45,2,0.000,ALERT,211.48,295.46,60.012,1439617503,"201051344000458","174011321042388",0.00,21.00,0,293.06,298.77,0.0,0.0,0.000,217223.4,217223.4,10759,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439617599,396357.00
08/15/2015 01:45,2,0.000,ALERT,212.83,295.16,59.991,1439617503,"274151322000087","174011321042388",0.00,21.80,0,293.06,297.57,0.0,0.0,0.000,469492.6,469492.6,11578,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439617601,396358.00
08/15/2015 01:45,2,0.000,ALERT,212.38,294.86,59.975,1439617503,"274151322000052","174011321042388",0.00,21.30,0,293.36,298.47,0.0,0.0,0.000,501985.1,501985.1,11999,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439617603,396359.00
08/15/2015 01:45,2,0.000,ALERT,211.70,295.76,59.986,1439617503,"201051344001145","174011321042388",0.00,19.80,0,293.66,298.77,0.0,0.0,0.000,222239.6,222239.6,10766,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439617605,396360.00
08/15/2015 01:45,2,0.000,ALERT,211.93,295.76,59.986,1439617503,"201051344000685","174011321042388",0.00,20.00,0,293.06,297.87,0.0,0.0,0.000,220952.5,220952.5,10766,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439617606,396361.00
08/15/2015 01:45,2,0.000,ALERT,212.16,295.16,59.986,1439617503,"274151322000088","174011321042388",0.00,21.30,0,293.36,298.17,0.0,0.0,0.000,481783.6,481783.6,11605,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439617608,396362.00
08/15/2015 01:45,2,0.000,ALERT,211.48,295.46,60.007,1439617503,"201051344000438","174011321042388",0.00,19.80,0,293.36,298.47,0.0,0.0,0.000,220946.9,220946.9,10739,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439617610,396363.00
08/15/2015 01:45,2,0.000,ALERT,211.03,295.16,59.991,1439617503,"201051344001135","174011321042388",0.00,20.00,0,293.66,298.47,0.0,0.0,0.000,212480.8,212480.8,10717,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439617612,396364.00
08/15/2015 01:45,2,0.000,ALERT,211.48,294.56,59.975,1439617503,"201051344000417","174011321042388",0.00,20.30,0,292.46,297.26,0.0,0.0,0.000,216043.3,216043.3,10737,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439617614,396365.00
08/15/2015 01:45,2,0.000,ALERT,211.25,296.06,59.975,1439617503,"201051344000594","174011321042388",0.00,20.30,0,293.06,297.87,0.0,0.0,0.000,217802.1,217802.1,10761,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439617616,396366.00
08/15/2015 01:45,2,0.000,ALERT,212.83,295.76,59.975,1439617503,"274151322000083","174011321042388",0.00,20.30,0,293.96,298.47,0.0,0.0,0.000,497831.3,497831.3,12030,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439617617,396367.00
08/15/2015 01:45,2,0.000,ALERT,211.48,295.76,59.981,1439617503,"201051344000585","174011321042388",0.00,20.30,0,293.06,297.57,0.0,0.0,0.000,217327.3,217327.3,10739,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439617619,396368.00
08/15/2015 01:45,2,0.000,ALERT,212.83,296.06,59.975,1439617503,"274151322000054","174011321042388",0.00,21.30,0,293.66,298.77,0.0,0.0,0.000,492643.0,492643.0,11593,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439617621,396369.00
08/15/2015 01:45,2,0.000,ALERT,211.70,295.46,59.981,1439617503,"201051344001203","174011321042388",0.00,20.00,0,293.36,299.97,0.0,0.0,0.000,218155.3,218155.3,10753,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439617623,396370.00
08/15/2015 01:45,2,0.000,ALERT,211.25,295.46,59.986,1439617503,"201051344000646","174011321042388",0.00,20.00,0,292.76,297.26,0.0,0.0,0.000,214430.7,214430.7,10734,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439617625,396371.00
08/15/2015 01:45,2,0.000,ALERT,213.29,294.26,59.975,1439617503,"274151322000068","174011321042388",0.00,21.50,0,292.76,297.26,0.0,0.0,0.000,396888.3,396888.3,11779,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439617627,396372.00
08/15/2015 01:45,2,0.000,ALERT,213.29,295.46,59.975,1439617503,"274151322000076","174011321042388",0.00,21.00,0,293.36,298.17,0.0,0.0,0.000,526184.8,526184.8,12016,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439617628,396373.00
08/15/2015 01:45,2,0.000,ALERT,211.25,295.46,59.970,1439617503,"201051344000890","174011321042388",0.00,20.30,0,293.66,299.07,0.0,0.0,0.000,219132.6,219132.6,10748,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439617630,396374.00
08/15/2015 01:45,2,0.000,ALERT,211.25,295.16,59.975,1439617503,"201051344000900","174011321042388",0.00,20.30,0,293.06,297.57,0.0,0.0,0.000,220121.0,220121.0,10784,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439617632,396375.00
08/15/2015 01:45,2,0.000,ALERT,211.93,294.26,59.970,1439617503,"201051344000633","174011321042388",0.00,20.00,0,291.25,296.66,0.0,0.0,0.000,208903.9,208903.9,10775,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439617634,396376.00
08/15/2015 01:45,2,0.000,ALERT,211.25,295.16,59.965,1439617503,"201051344000983","174011321042388",0.00,20.30,0,293.36,298.47,0.0,0.0,0.000,217030.6,217030.6,10762,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439617636,396377.00
08/15/2015 01:45,2,0.000,ALERT,211.48,294.56,59.965,1439617503,"201051344000917","174011321042388",0.00,21.00,0,292.46,297.26,0.0,0.0,0.000,219651.0,219651.0,10775,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439617637,396378.00
08/15/2015 01:45,2,0.000,ALERT,211.70,294.56,59.970,1439617503,"201051344000648","174011321042388",0.00,19.80,0,292.76,298.17,0.0,0.0,0.000,214895.5,214895.5,10762,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439617639,396379.00
08/15/2015 01:45,2,0.000,ALERT,211.48,295.16,59.938,1439617503,"201051344001093","174011321042388",0.00,20.70,0,293.66,297.87,0.0,0.0,0.000,217853.5,217853.5,10760,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439617641,396380.00
08/15/2015 01:45,2,0.000,ALERT,211.70,294.86,59.970,1439617503,"201051344000645","174011321042388",0.00,20.70,0,292.76,297.87,0.0,0.0,0.000,215888.1,215888.1,10765,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439617643,396381.00
08/15/2015 01:45,2,0.000,ALERT,212.83,295.16,59.970,1439617503,"274151322000085","174011321042388",0.00,20.70,0,293.66,298.17,0.0,0.0,0.000,495242.0,495242.0,12010,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439617645,396382.00
08/15/2015 01:45,2,0.000,ALERT,211.70,294.56,59.975,1439617503,"201051344000651","174011321042388",0.00,19.50,0,292.76,297.87,0.0,0.0,0.000,215101.1,215101.1,10741,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439617646,396383.00
08/15/2015 01:45,2,0.000,ALERT,211.70,294.56,59.970,1439617503,"201051344000867","174011321042388",0.00,20.70,0,292.76,298.47,0.0,0.0,0.000,207837.5,207837.5,10765,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439617648,396384.00
08/15/2015 01:45,2,0.000,ALERT,211.48,295.46,59.975,1439617503,"201051344001230","174011321042388",0.00,19.80,0,293.66,298.17,0.0,0.0,0.000,218739.3,218739.3,10775,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439617650,396385.00
08/15/2015 01:45,2,0.000,ALERT,211.93,295.76,59.938,1439617503,"201051344000576","174011321042388",0.00,20.00,0,293.06,297.57,0.0,0.0,0.000,215037.1,215037.1,10784,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439617652,396386.00
08/15/2015 01:45,2,0.000,ALERT,211.25,295.46,59.986,1439617503,"201051344000579","174011321042388",0.00,20.30,0,293.66,298.47,0.0,0.0,0.000,221996.4,221996.4,10739,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439617654,396387.00
08/15/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1439617503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439618384,396388.00
08/15/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1439617503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439618384,396389.00
08/15/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1439617503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439618384,396390.00
08/15/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1439617503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439618384,396391.00
08/15/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1439617503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439618384,396392.00
08/15/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1439617503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439618384,396393.00
08/15/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1439617503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439618384,396394.00
08/15/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1439617503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439618384,396395.00
08/15/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1439617503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439618384,396396.00
08/15/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1439617503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439618384,396397.00
08/15/2015 02:00,2,0.000,ALERT,211.25,295.16,59.991,1439618404,"201051344000955","174011321042388",0.00,20.30,0,293.06,297.26,0.0,0.0,0.000,220494.5,220494.5,10753,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439618480,396398.00
08/15/2015 02:00,2,0.000,ALERT,212.83,296.36,59.991,1439618404,"274151322000095","174011321042388",0.00,20.00,0,295.16,298.17,0.0,0.0,0.000,520045.3,520045.3,11653,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439618481,396399.00
08/15/2015 02:00,2,0.000,ALERT,211.25,295.16,59.996,1439618404,"201051344000868","174011321042388",0.00,20.00,0,293.96,298.17,0.0,0.0,0.000,207337.1,207337.1,10767,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439618483,396400.00
08/15/2015 02:00,2,0.000,ALERT,212.16,294.86,59.991,1439618404,"201051344000853","174011321042388",0.00,20.00,0,293.36,297.57,0.0,0.0,0.000,213800.1,213800.1,10768,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439618485,396401.00
08/15/2015 02:00,2,0.000,ALERT,212.16,295.76,59.996,1439618404,"201051344000582","174011321042388",0.00,19.80,0,294.56,297.87,0.0,0.0,0.000,212891.0,212891.0,10740,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439618487,396402.00
08/15/2015 02:00,2,0.000,ALERT,211.48,294.56,59.996,1439618404,"201051344000469","174011321042388",0.00,19.50,0,292.46,296.66,0.0,0.0,0.000,209058.9,209058.9,10763,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439618489,396403.00
08/15/2015 02:00,2,0.000,ALERT,211.48,294.86,59.991,1439618404,"201051344000988","174011321042388",0.00,20.30,0,290.95,296.66,0.0,0.0,0.000,208143.4,208143.4,10747,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439618490,396404.00
08/15/2015 02:00,2,0.000,ALERT,211.48,294.86,60.002,1439618404,"201051344001158","174011321042388",0.00,19.80,0,292.76,296.66,0.0,0.0,0.000,213821.6,213821.6,10746,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439618492,396405.00
08/15/2015 02:00,2,0.000,ALERT,211.48,294.56,59.975,1439618404,"201051344001025","174011321042388",0.00,19.50,0,293.06,297.87,0.0,0.0,0.000,218267.0,218267.0,10743,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439618494,396406.00
08/15/2015 02:00,2,0.000,ALERT,211.48,295.46,59.991,1439618404,"201051344000569","174011321042388",0.00,20.30,0,293.96,298.17,0.0,0.0,0.000,221557.3,221557.3,10770,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439618496,396407.00
08/15/2015 02:00,2,0.000,ALERT,213.06,294.86,59.986,1439618404,"274151322000094","174011321042388",0.00,20.30,0,293.66,296.66,0.0,0.0,0.000,397600.2,397600.2,12170,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439618498,396408.00
08/15/2015 02:00,2,0.000,ALERT,211.48,295.16,59.981,1439618404,"201051344000458","174011321042388",0.00,20.70,0,293.36,297.87,0.0,0.0,0.000,217223.4,217223.4,10761,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439618499,396409.00
08/15/2015 02:00,2,0.000,ALERT,212.83,294.56,59.975,1439618404,"274151322000087","174011321042388",0.00,21.50,0,293.36,296.96,0.0,0.0,0.000,469492.6,469492.6,11580,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439618501,396410.00
08/15/2015 02:00,2,0.000,ALERT,212.61,296.06,59.986,1439618404,"274151322000052","174011321042388",0.00,21.00,0,293.66,297.87,0.0,0.0,0.000,501985.1,501985.1,12001,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439618503,396411.00
08/15/2015 02:00,2,0.000,ALERT,211.70,295.76,59.975,1439618404,"201051344001145","174011321042388",0.00,19.80,0,293.96,298.17,0.0,0.0,0.000,222239.6,222239.6,10768,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439618505,396412.00
08/15/2015 02:00,2,0.000,ALERT,211.93,295.46,59.996,1439618404,"201051344000685","174011321042388",0.00,20.00,0,293.66,297.26,0.0,0.0,0.000,220952.5,220952.5,10768,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439618507,396413.00
08/15/2015 02:00,2,0.000,ALERT,212.38,295.46,59.986,1439618404,"274151322000088","174011321042388",0.00,21.00,0,293.96,297.57,0.0,0.0,0.000,481783.6,481783.6,11607,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439618508,396414.00
08/15/2015 02:00,2,0.000,ALERT,211.70,295.16,59.959,1439618404,"201051344000438","174011321042388",0.00,19.80,0,293.66,297.87,0.0,0.0,0.000,220946.9,220946.9,10741,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439618510,396415.00
08/15/2015 02:00,2,0.000,ALERT,211.48,295.46,60.012,1439618404,"201051344001135","174011321042388",0.00,19.80,0,293.66,297.87,0.0,0.0,0.000,212480.8,212480.8,10719,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439618512,396416.00
08/15/2015 02:00,2,0.000,ALERT,211.93,294.56,59.986,1439618404,"201051344000417","174011321042388",0.00,20.00,0,293.06,296.66,0.0,0.0,0.000,216043.3,216043.3,10739,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439618514,396417.00
08/15/2015 02:00,2,0.000,ALERT,211.48,295.76,59.986,1439618404,"201051344000594","174011321042388",0.00,20.30,0,293.36,297.26,0.0,0.0,0.000,217802.1,217802.1,10763,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439618516,396418.00
08/15/2015 02:00,2,0.000,ALERT,213.06,296.06,59.975,1439618404,"274151322000083","174011321042388",0.00,20.30,0,294.26,297.87,0.0,0.0,0.000,497831.3,497831.3,12032,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439618517,396419.00
08/15/2015 02:00,2,0.000,ALERT,211.93,295.46,59.981,1439618404,"201051344000585","174011321042388",0.00,20.30,0,293.36,297.26,0.0,0.0,0.000,217327.3,217327.3,10741,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439618519,396420.00
08/15/2015 02:00,2,0.000,ALERT,213.06,295.46,59.981,1439618404,"274151322000054","174011321042388",0.00,21.50,0,293.96,297.87,0.0,0.0,0.000,492643.0,492643.0,11595,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439618521,396421.00
08/15/2015 02:00,2,0.000,ALERT,211.93,295.46,60.023,1439618404,"201051344001203","174011321042388",0.00,19.80,0,293.66,299.37,0.0,0.0,0.000,218155.3,218155.3,10755,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439618523,396422.00
08/15/2015 02:00,2,0.000,ALERT,211.48,295.16,59.975,1439618404,"201051344000646","174011321042388",0.00,20.00,0,293.06,296.96,0.0,0.0,0.000,214430.7,214430.7,10736,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439618525,396423.00
08/15/2015 02:00,2,0.000,ALERT,213.51,294.56,59.965,1439618404,"274151322000068","174011321042388",0.00,21.50,0,293.06,296.66,0.0,0.0,0.000,396888.3,396888.3,11781,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439618527,396424.00
08/15/2015 02:00,2,0.000,ALERT,213.51,295.16,59.986,1439618404,"274151322000076","174011321042388",0.00,21.00,0,293.66,297.26,0.0,0.0,0.000,526184.8,526184.8,12018,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439618529,396425.00
08/15/2015 02:00,2,0.000,ALERT,211.70,295.76,59.981,1439618404,"201051344000890","174011321042388",0.00,20.30,0,293.66,298.47,0.0,0.0,0.000,219132.6,219132.6,10750,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439618531,396426.00
08/15/2015 02:00,2,0.000,ALERT,211.70,295.46,59.975,1439618404,"201051344000900","174011321042388",0.00,20.00,0,292.46,296.66,0.0,0.0,0.000,220121.0,220121.0,10786,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439618533,396427.00
08/15/2015 02:00,2,0.000,ALERT,212.16,294.56,59.965,1439618404,"201051344000633","174011321042388",0.00,19.80,0,291.25,296.06,0.0,0.0,0.000,208903.9,208903.9,10777,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439618535,396428.00
08/15/2015 02:00,2,0.000,ALERT,211.70,295.46,60.012,1439618404,"201051344000983","174011321042388",0.00,20.30,0,293.36,297.87,0.0,0.0,0.000,217030.6,217030.6,10764,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439618537,396429.00
