ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/15/2015 02:00,2,0.000,ALERT,211.93,295.16,59.991,1439618404,"201051344000917","174011321042388",0.00,20.70,0,292.16,296.36,0.0,0.0,0.000,219651.0,219651.0,10777,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439618538,396430.00
08/15/2015 02:00,2,0.000,ALERT,211.93,294.56,59.970,1439618404,"201051344000648","174011321042388",0.00,19.80,0,292.76,297.57,0.0,0.0,0.000,214895.5,214895.5,10764,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439618540,396431.00
08/15/2015 02:00,2,0.000,ALERT,211.70,295.46,59.991,1439618404,"201051344001093","174011321042388",0.00,20.30,0,293.36,297.26,0.0,0.0,0.000,217853.5,217853.5,10762,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439618542,396432.00
08/15/2015 02:00,2,0.000,ALERT,212.16,294.86,59.970,1439618404,"201051344000645","174011321042388",0.00,20.70,0,293.06,297.26,0.0,0.0,0.000,215888.1,215888.1,10767,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439618544,396433.00
08/15/2015 02:00,2,0.000,ALERT,213.29,295.16,59.965,1439618404,"274151322000085","174011321042388",0.00,20.70,0,293.96,297.26,0.0,0.0,0.000,495242.0,495242.0,12012,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439618546,396434.00
08/15/2015 02:00,2,0.000,ALERT,212.16,294.86,59.970,1439618404,"201051344000651","174011321042388",0.00,19.30,0,293.06,296.96,0.0,0.0,0.000,215101.1,215101.1,10743,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439618548,396435.00
08/15/2015 02:00,2,0.000,ALERT,211.93,295.16,59.959,1439618404,"201051344000867","174011321042388",0.00,20.70,0,293.06,297.87,0.0,0.0,0.000,207837.5,207837.5,10767,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439618549,396436.00
08/15/2015 02:00,2,0.000,ALERT,211.70,295.76,59.970,1439618404,"201051344001230","174011321042388",0.00,19.80,0,293.96,297.57,0.0,0.0,0.000,218739.3,218739.3,10777,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439618551,396437.00
08/15/2015 02:00,2,0.000,ALERT,212.16,295.46,59.959,1439618404,"201051344000576","174011321042388",0.00,20.00,0,293.36,297.26,0.0,0.0,0.000,215037.1,215037.1,10786,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439618553,396438.00
08/15/2015 02:00,2,0.000,ALERT,211.70,295.76,59.959,1439618404,"201051344000579","174011321042388",0.00,20.30,0,293.96,297.87,0.0,0.0,0.000,221996.4,221996.4,10741,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439618555,396439.00
08/15/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1439618404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439619284,396440.00
08/15/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1439618404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439619284,396441.00
08/15/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1439618404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439619284,396442.00
08/15/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1439618404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439619284,396443.00
08/15/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1439618404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439619284,396444.00
08/15/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1439618404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439619284,396445.00
08/15/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1439618404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439619284,396446.00
08/15/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1439618404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439619284,396447.00
08/15/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1439618404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439619284,396448.00
08/15/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1439618404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439619284,396449.00
08/15/2015 02:15,2,0.000,ALERT,211.03,294.86,59.970,1439619303,"201051344000955","174011321042388",0.00,20.30,0,293.06,297.26,0.0,0.0,0.000,220494.5,220494.5,10755,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439619378,396450.00
08/15/2015 02:15,2,0.000,ALERT,212.61,295.76,59.949,1439619303,"274151322000095","174011321042388",0.00,20.30,0,294.26,298.17,0.0,0.0,0.000,520045.3,520045.3,11655,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439619380,396451.00
08/15/2015 02:15,2,0.000,ALERT,211.25,295.16,59.970,1439619303,"201051344000868","174011321042388",0.00,20.00,0,293.66,297.87,0.0,0.0,0.000,207337.1,207337.1,10769,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439619382,396452.00
08/15/2015 02:15,2,0.000,ALERT,211.93,294.56,59.954,1439619303,"201051344000853","174011321042388",0.00,20.00,0,293.06,297.26,0.0,0.0,0.000,213800.1,213800.1,10770,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439619384,396453.00
08/15/2015 02:15,2,0.000,ALERT,211.93,295.76,59.954,1439619303,"201051344000582","174011321042388",0.00,19.80,0,293.66,297.87,0.0,0.0,0.000,212891.0,212891.0,10742,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439619386,396454.00
08/15/2015 02:15,2,0.000,ALERT,211.48,294.56,59.965,1439619303,"201051344000469","174011321042388",0.00,19.50,0,291.85,296.36,0.0,0.0,0.000,209058.9,209058.9,10765,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439619387,396455.00
08/15/2015 02:15,2,0.000,ALERT,211.25,294.56,59.959,1439619303,"201051344000988","174011321042388",0.00,20.30,0,290.65,296.36,0.0,0.0,0.000,208143.4,208143.4,10749,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439619389,396456.00
08/15/2015 02:15,2,0.000,ALERT,211.25,294.26,59.959,1439619303,"201051344001158","174011321042388",0.00,19.80,0,292.16,296.36,0.0,0.0,0.000,213821.6,213821.6,10748,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439619391,396457.00
08/15/2015 02:15,2,0.000,ALERT,211.25,294.26,59.949,1439619303,"201051344001025","174011321042388",0.00,19.50,0,292.76,297.87,0.0,0.0,0.000,218267.0,218267.0,10745,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439619393,396458.00
08/15/2015 02:15,2,0.000,ALERT,211.48,295.16,59.959,1439619303,"201051344000569","174011321042388",0.00,20.30,0,293.36,297.87,0.0,0.0,0.000,221557.3,221557.3,10772,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439619395,396459.00
08/15/2015 02:15,2,0.000,ALERT,212.83,294.56,59.944,1439619303,"274151322000094","174011321042388",0.00,20.30,0,292.76,296.66,0.0,0.0,0.000,397600.2,397600.2,12172,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439619397,396460.00
08/15/2015 02:15,2,0.000,ALERT,211.25,294.86,59.949,1439619303,"201051344000458","174011321042388",0.00,20.70,0,293.06,298.17,0.0,0.0,0.000,217223.4,217223.4,10763,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439619399,396461.00
08/15/2015 02:15,2,0.000,ALERT,212.61,294.26,59.954,1439619303,"274151322000087","174011321042388",0.00,21.50,0,292.46,296.66,0.0,0.0,0.000,469492.6,469492.6,11582,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439619401,396462.00
08/15/2015 02:15,2,0.000,ALERT,212.38,295.46,59.996,1439619303,"274151322000052","174011321042388",0.00,21.00,0,292.76,297.57,0.0,0.0,0.000,501985.1,501985.1,12003,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439619403,396463.00
08/15/2015 02:15,2,0.000,ALERT,211.70,295.46,59.959,1439619303,"201051344001145","174011321042388",0.00,19.80,0,293.66,298.17,0.0,0.0,0.000,222239.6,222239.6,10770,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439619404,396464.00
08/15/2015 02:15,2,0.000,ALERT,211.70,294.86,59.959,1439619303,"201051344000685","174011321042388",0.00,20.00,0,293.06,297.26,0.0,0.0,0.000,220952.5,220952.5,10770,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439619406,396465.00
08/15/2015 02:15,2,0.000,ALERT,212.38,294.86,59.965,1439619303,"274151322000088","174011321042388",0.00,21.00,0,292.76,297.26,0.0,0.0,0.000,481783.6,481783.6,11609,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439619408,396466.00
08/15/2015 02:15,2,0.000,ALERT,211.70,294.86,59.944,1439619303,"201051344000438","174011321042388",0.00,19.80,0,293.36,297.87,0.0,0.0,0.000,220946.9,220946.9,10743,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439619410,396467.00
08/15/2015 02:15,2,0.000,ALERT,211.25,294.86,59.959,1439619303,"201051344001135","174011321042388",0.00,19.80,0,293.36,297.87,0.0,0.0,0.000,212480.8,212480.8,10721,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439619412,396468.00
08/15/2015 02:15,2,0.000,ALERT,211.48,294.26,59.970,1439619303,"201051344000417","174011321042388",0.00,20.00,0,292.46,296.66,0.0,0.0,0.000,216043.3,216043.3,10741,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439619414,396469.00
08/15/2015 02:15,2,0.000,ALERT,211.03,295.46,59.965,1439619303,"201051344000594","174011321042388",0.00,20.30,0,292.76,297.26,0.0,0.0,0.000,217802.1,217802.1,10765,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439619415,396470.00
08/15/2015 02:15,2,0.000,ALERT,212.61,295.16,59.928,1439619303,"274151322000083","174011321042388",0.00,20.30,0,293.36,297.87,0.0,0.0,0.000,497831.3,497831.3,12034,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439619417,396471.00
08/15/2015 02:15,2,0.000,ALERT,211.70,295.16,59.965,1439619303,"201051344000585","174011321042388",0.00,20.30,0,292.76,296.96,0.0,0.0,0.000,217327.3,217327.3,10743,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439619419,396472.00
08/15/2015 02:15,2,0.000,ALERT,212.61,295.16,59.981,1439619303,"274151322000054","174011321042388",0.00,21.30,0,293.06,297.87,0.0,0.0,0.000,492643.0,492643.0,11597,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439619421,396473.00
08/15/2015 02:15,2,0.000,ALERT,211.48,295.16,59.965,1439619303,"201051344001203","174011321042388",0.00,19.80,0,293.06,299.07,0.0,0.0,0.000,218155.3,218155.3,10757,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439619422,396474.00
08/15/2015 02:15,2,0.000,ALERT,211.03,294.86,59.954,1439619303,"201051344000646","174011321042388",0.00,20.00,0,292.46,296.96,0.0,0.0,0.000,214430.7,214430.7,10738,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439619424,396475.00
08/15/2015 02:15,2,0.000,ALERT,212.83,293.66,59.986,1439619303,"274151322000068","174011321042388",0.00,21.50,0,292.16,296.36,0.0,0.0,0.000,396888.3,396888.3,11783,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439619426,396476.00
08/15/2015 02:15,2,0.000,ALERT,212.83,294.86,59.949,1439619303,"274151322000076","174011321042388",0.00,21.00,0,292.76,297.26,0.0,0.0,0.000,526184.8,526184.8,12020,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439619428,396477.00
08/15/2015 02:15,2,0.000,ALERT,211.25,295.46,59.944,1439619303,"201051344000890","174011321042388",0.00,20.30,0,293.66,298.47,0.0,0.0,0.000,219132.6,219132.6,10752,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439619430,396478.00
08/15/2015 02:15,2,0.000,ALERT,211.03,294.56,59.959,1439619303,"201051344000900","174011321042388",0.00,20.30,0,292.46,296.66,0.0,0.0,0.000,220121.0,220121.0,10788,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439619431,396479.00
08/15/2015 02:15,2,0.000,ALERT,211.70,294.26,59.981,1439619303,"201051344000633","174011321042388",0.00,19.80,0,290.95,296.36,0.0,0.0,0.000,208903.9,208903.9,10779,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439619433,396480.00
08/15/2015 02:15,2,0.000,ALERT,211.03,294.56,59.965,1439619303,"201051344000983","174011321042388",0.00,20.00,0,293.36,297.87,0.0,0.0,0.000,217030.6,217030.6,10766,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439619435,396481.00
08/15/2015 02:15,2,0.000,ALERT,211.48,294.26,59.954,1439619303,"201051344000917","174011321042388",0.00,20.70,0,291.85,296.36,0.0,0.0,0.000,219651.0,219651.0,10779,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439619437,396482.00
08/15/2015 02:15,2,0.000,ALERT,211.48,293.96,59.959,1439619303,"201051344000648","174011321042388",0.00,19.80,0,292.46,297.57,0.0,0.0,0.000,214895.5,214895.5,10766,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439619439,396483.00
08/15/2015 02:15,2,0.000,ALERT,211.25,294.56,60.002,1439619303,"201051344001093","174011321042388",0.00,20.70,0,293.06,296.96,0.0,0.0,0.000,217853.5,217853.5,10764,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439619440,396484.00
08/15/2015 02:15,2,0.000,ALERT,211.70,294.26,59.965,1439619303,"201051344000645","174011321042388",0.00,20.70,0,292.76,297.26,0.0,0.0,0.000,215888.1,215888.1,10769,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439619442,396485.00
08/15/2015 02:15,2,0.000,ALERT,212.61,295.16,59.981,1439619303,"274151322000085","174011321042388",0.00,20.70,0,293.06,297.26,0.0,0.0,0.000,495242.0,495242.0,12014,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439619444,396486.00
08/15/2015 02:15,2,0.000,ALERT,211.48,294.26,59.970,1439619303,"201051344000651","174011321042388",0.00,19.50,0,292.46,296.96,0.0,0.0,0.000,215101.1,215101.1,10745,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439619446,396487.00
08/15/2015 02:15,2,0.000,ALERT,211.48,294.56,59.965,1439619303,"201051344000867","174011321042388",0.00,20.70,0,292.76,297.57,0.0,0.0,0.000,207837.5,207837.5,10769,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439619448,396488.00
08/15/2015 02:15,2,0.000,ALERT,211.25,295.16,59.970,1439619303,"201051344001230","174011321042388",0.00,19.80,0,293.36,297.57,0.0,0.0,0.000,218739.3,218739.3,10779,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439619449,396489.00
08/15/2015 02:15,2,0.000,ALERT,211.70,295.16,59.954,1439619303,"201051344000576","174011321042388",0.00,20.00,0,292.76,297.26,0.0,0.0,0.000,215037.1,215037.1,10788,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439619451,396490.00
08/15/2015 02:15,2,0.000,ALERT,211.25,295.16,59.965,1439619303,"201051344000579","174011321042388",0.00,20.30,0,293.36,297.87,0.0,0.0,0.000,221996.4,221996.4,10743,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439619453,396491.00
08/15/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1439619303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439620183,396492.00
08/15/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1439619303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439620183,396493.00
08/15/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1439619303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439620183,396494.00
08/15/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1439619303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439620183,396495.00
08/15/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1439619303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439620183,396496.00
08/15/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1439619303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439620183,396497.00
08/15/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1439619303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439620183,396498.00
08/15/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1439619303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439620183,396499.00
08/15/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1439619303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439620183,396500.00
08/15/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1439619303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439620183,396501.00
08/15/2015 02:30,2,0.000,ALERT,210.80,294.26,59.986,1439620203,"201051344000955","174011321042388",0.00,20.30,0,293.06,296.96,0.0,0.0,0.000,220494.5,220494.5,10757,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439620279,396502.00
08/15/2015 02:30,2,0.000,ALERT,212.83,296.06,59.986,1439620203,"274151322000095","174011321042388",0.00,20.00,0,294.56,298.17,0.0,0.0,0.000,520045.3,520045.3,11657,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439620280,396503.00
08/15/2015 02:30,2,0.000,ALERT,211.48,295.46,59.991,1439620203,"201051344000868","174011321042388",0.00,20.00,0,293.36,297.87,0.0,0.0,0.000,207337.1,207337.1,10771,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439620282,396504.00
08/15/2015 02:30,2,0.000,ALERT,212.16,294.86,59.986,1439620203,"201051344000853","174011321042388",0.00,19.80,0,292.76,297.26,0.0,0.0,0.000,213800.1,213800.1,10772,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439620284,396505.00
08/15/2015 02:30,2,0.000,ALERT,211.93,295.46,59.949,1439620203,"201051344000582","174011321042388",0.00,19.80,0,293.96,297.57,0.0,0.0,0.000,212891.0,212891.0,10744,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439620286,396506.00
08/15/2015 02:30,2,0.000,ALERT,211.48,294.56,59.991,1439620203,"201051344000469","174011321042388",0.00,19.50,0,291.55,296.36,0.0,0.0,0.000,209058.9,209058.9,10767,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439620288,396507.00
08/15/2015 02:30,2,0.000,ALERT,211.25,294.56,59.991,1439620203,"201051344000988","174011321042388",0.00,20.00,0,290.65,296.36,0.0,0.0,0.000,208143.4,208143.4,10751,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439620290,396508.00
08/15/2015 02:30,2,0.000,ALERT,211.48,294.56,60.002,1439620203,"201051344001158","174011321042388",0.00,19.80,0,292.46,296.06,0.0,0.0,0.000,213821.6,213821.6,10750,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439620291,396509.00
08/15/2015 02:30,2,0.000,ALERT,211.48,294.56,59.986,1439620203,"201051344001025","174011321042388",0.00,19.50,0,292.46,297.87,0.0,0.0,0.000,218267.0,218267.0,10747,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439620293,396510.00
08/15/2015 02:30,2,0.000,ALERT,211.48,295.46,60.023,1439620203,"201051344000569","174011321042388",0.00,20.30,0,293.36,297.87,0.0,0.0,0.000,221557.3,221557.3,10774,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439620295,396511.00
08/15/2015 02:30,2,0.000,ALERT,213.06,295.16,59.981,1439620203,"274151322000094","174011321042388",0.00,20.00,0,293.06,296.36,0.0,0.0,0.000,397600.2,397600.2,12174,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439620297,396512.00
08/15/2015 02:30,2,0.000,ALERT,211.70,295.16,59.975,1439620203,"201051344000458","174011321042388",0.00,20.70,0,292.46,297.87,0.0,0.0,0.000,217223.4,217223.4,10765,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439620299,396513.00
08/15/2015 02:30,2,0.000,ALERT,213.06,294.86,59.970,1439620203,"274151322000087","174011321042388",0.00,21.30,0,292.46,296.66,0.0,0.0,0.000,469492.6,469492.6,11584,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439620301,396514.00
08/15/2015 02:30,2,0.000,ALERT,212.61,295.76,59.981,1439620203,"274151322000052","174011321042388",0.00,21.00,0,293.36,297.57,0.0,0.0,0.000,501985.1,501985.1,12005,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439620303,396515.00
08/15/2015 02:30,2,0.000,ALERT,211.93,295.46,59.981,1439620203,"201051344001145","174011321042388",0.00,19.80,0,293.36,297.87,0.0,0.0,0.000,222239.6,222239.6,10772,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439620304,396516.00
08/15/2015 02:30,2,0.000,ALERT,211.93,295.16,59.981,1439620203,"201051344000685","174011321042388",0.00,20.00,0,293.06,296.96,0.0,0.0,0.000,220952.5,220952.5,10772,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439620306,396517.00
08/15/2015 02:30,2,0.000,ALERT,212.61,295.76,59.981,1439620203,"274151322000088","174011321042388",0.00,21.00,0,293.36,296.96,0.0,0.0,0.000,481783.6,481783.6,11611,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439620308,396518.00
08/15/2015 02:30,2,0.000,ALERT,211.70,295.16,59.959,1439620203,"201051344000438","174011321042388",0.00,19.80,0,293.06,297.57,0.0,0.0,0.000,220946.9,220946.9,10745,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439620310,396519.00
08/15/2015 02:30,2,0.000,ALERT,211.25,295.16,59.986,1439620203,"201051344001135","174011321042388",0.00,19.80,0,293.06,297.87,0.0,0.0,0.000,212480.8,212480.8,10723,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439620312,396520.00
08/15/2015 02:30,2,0.000,ALERT,211.93,294.56,59.991,1439620203,"201051344000417","174011321042388",0.00,20.00,0,292.16,296.36,0.0,0.0,0.000,216043.3,216043.3,10743,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439620313,396521.00
08/15/2015 02:30,2,0.000,ALERT,211.48,295.46,59.986,1439620203,"201051344000594","174011321042388",0.00,20.30,0,292.76,296.96,0.0,0.0,0.000,217802.1,217802.1,10767,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439620315,396522.00
08/15/2015 02:30,2,0.000,ALERT,212.83,295.46,59.981,1439620203,"274151322000083","174011321042388",0.00,20.00,0,293.66,297.57,0.0,0.0,0.000,497831.3,497831.3,12036,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439620317,396523.00
08/15/2015 02:30,2,0.000,ALERT,211.93,295.16,59.949,1439620203,"201051344000585","174011321042388",0.00,20.30,0,292.76,296.96,0.0,0.0,0.000,217327.3,217327.3,10745,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439620319,396524.00
08/15/2015 02:30,2,0.000,ALERT,212.83,295.76,59.965,1439620203,"274151322000054","174011321042388",0.00,21.30,0,293.66,297.57,0.0,0.0,0.000,492643.0,492643.0,11599,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439620321,396525.00
08/15/2015 02:30,2,0.000,ALERT,211.70,294.86,59.959,1439620203,"201051344001203","174011321042388",0.00,19.80,0,293.06,298.77,0.0,0.0,0.000,218155.3,218155.3,10759,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439620322,396526.00
08/15/2015 02:30,2,0.000,ALERT,211.48,295.16,59.986,1439620203,"201051344000646","174011321042388",0.00,20.00,0,292.76,296.66,0.0,0.0,0.000,214430.7,214430.7,10740,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439620324,396527.00
08/15/2015 02:30,2,0.000,ALERT,213.29,294.56,59.981,1439620203,"274151322000068","174011321042388",0.00,21.50,0,292.76,296.36,0.0,0.0,0.000,396888.3,396888.3,11785,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439620326,396528.00
08/15/2015 02:30,2,0.000,ALERT,213.74,295.16,59.981,1439620203,"274151322000076","174011321042388",0.00,21.00,0,293.06,297.26,0.0,0.0,0.000,526184.8,526184.8,12022,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439620328,396529.00
08/15/2015 02:30,2,0.000,ALERT,211.48,295.76,59.986,1439620203,"201051344000890","174011321042388",0.00,20.00,0,293.36,298.17,0.0,0.0,0.000,219132.6,219132.6,10754,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439620330,396530.00
08/15/2015 02:30,2,0.000,ALERT,211.48,294.86,59.981,1439620203,"201051344000900","174011321042388",0.00,20.00,0,292.76,296.66,0.0,0.0,0.000,220121.0,220121.0,10790,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439620332,396531.00
08/15/2015 02:30,2,0.000,ALERT,212.16,294.56,59.975,1439620203,"201051344000633","174011321042388",0.00,19.80,0,290.65,296.06,0.0,0.0,0.000,208903.9,208903.9,10781,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439620333,396532.00
08/15/2015 02:30,2,0.000,ALERT,211.70,295.46,59.986,1439620203,"201051344000983","174011321042388",0.00,20.00,0,292.76,297.57,0.0,0.0,0.000,217030.6,217030.6,10768,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439620335,396533.00
08/15/2015 02:30,2,0.000,ALERT,211.70,294.86,59.981,1439620203,"201051344000917","174011321042388",0.00,20.70,0,291.85,296.36,0.0,0.0,0.000,219651.0,219651.0,10781,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439620337,396534.00
08/15/2015 02:30,2,0.000,ALERT,211.93,294.26,59.944,1439620203,"201051344000648","174011321042388",0.00,19.50,0,292.16,297.26,0.0,0.0,0.000,214895.5,214895.5,10768,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439620339,396535.00
08/15/2015 02:30,2,0.000,ALERT,211.70,295.16,59.981,1439620203,"201051344001093","174011321042388",0.00,20.30,0,293.06,296.96,0.0,0.0,0.000,217853.5,217853.5,10766,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439620341,396536.00
08/15/2015 02:30,2,0.000,ALERT,211.70,294.26,59.975,1439620203,"201051344000645","174011321042388",0.00,20.30,0,292.46,296.96,0.0,0.0,0.000,215888.1,215888.1,10771,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439620342,396537.00
08/15/2015 02:30,2,0.000,ALERT,212.61,294.56,59.970,1439620203,"274151322000085","174011321042388",0.00,20.30,0,293.06,297.26,0.0,0.0,0.000,495242.0,495242.0,12016,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439620344,396538.00
08/15/2015 02:30,2,0.000,ALERT,211.70,294.26,59.981,1439620203,"201051344000651","174011321042388",0.00,19.30,0,292.46,296.66,0.0,0.0,0.000,215101.1,215101.1,10747,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439620346,396539.00
08/15/2015 02:30,2,0.000,ALERT,211.70,294.56,60.007,1439620203,"201051344000867","174011321042388",0.00,20.70,0,292.46,297.57,0.0,0.0,0.000,207837.5,207837.5,10771,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439620348,396540.00
08/15/2015 02:30,2,0.000,ALERT,211.70,295.46,59.986,1439620203,"201051344001230","174011321042388",0.00,19.80,0,293.06,297.26,0.0,0.0,0.000,218739.3,218739.3,10781,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439620350,396541.00
08/15/2015 02:30,2,0.000,ALERT,211.70,295.16,59.959,1439620203,"201051344000576","174011321042388",0.00,20.00,0,292.76,296.96,0.0,0.0,0.000,215037.1,215037.1,10790,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439620351,396542.00
08/15/2015 02:30,2,0.000,ALERT,211.48,295.16,59.975,1439620203,"201051344000579","174011321042388",0.00,20.00,0,293.36,297.57,0.0,0.0,0.000,221996.4,221996.4,10745,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439620353,396543.00
08/15/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1439620203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439621083,396544.00
08/15/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1439620203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439621083,396545.00
08/15/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1439620203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439621083,396546.00
08/15/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1439620203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439621083,396547.00
08/15/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1439620203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439621083,396548.00
08/15/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1439620203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439621083,396549.00
08/15/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1439620203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439621083,396550.00
08/15/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1439620203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439621083,396551.00
08/15/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1439620203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439621083,396552.00
08/15/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1439620203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439621083,396553.00
08/15/2015 02:45,2,0.000,ALERT,211.93,295.46,60.002,1439621103,"201051344000955","174011321042388",0.00,20.00,0,292.16,296.96,0.0,0.0,0.000,220494.5,220494.5,10759,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439621178,396554.00
08/15/2015 02:45,2,0.000,ALERT,213.51,296.96,59.986,1439621103,"274151322000095","174011321042388",0.00,19.80,0,294.26,298.17,0.0,0.0,0.000,520045.3,520045.3,11659,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439621180,396555.00
08/15/2015 02:45,2,0.000,ALERT,211.93,296.06,59.991,1439621103,"201051344000868","174011321042388",0.00,19.80,0,293.66,297.87,0.0,0.0,0.000,207337.1,207337.1,10773,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439621182,396556.00
08/15/2015 02:45,2,0.000,ALERT,212.38,295.16,60.034,1439621103,"201051344000853","174011321042388",0.00,19.80,0,293.06,297.26,0.0,0.0,0.000,213800.1,213800.1,10774,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439621184,396557.00
08/15/2015 02:45,2,0.000,ALERT,212.61,296.36,60.034,1439621103,"201051344000582","174011321042388",0.00,19.50,0,293.66,297.87,0.0,0.0,0.000,212891.0,212891.0,10746,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439621185,396558.00
08/15/2015 02:45,2,0.000,ALERT,212.16,295.16,60.012,1439621103,"201051344000469","174011321042388",0.00,19.30,0,291.85,296.36,0.0,0.0,0.000,209058.9,209058.9,10769,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439621187,396559.00
08/15/2015 02:45,2,0.000,ALERT,211.93,295.46,59.986,1439621103,"201051344000988","174011321042388",0.00,20.00,0,290.65,296.36,0.0,0.0,0.000,208143.4,208143.4,10753,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439621189,396560.00
08/15/2015 02:45,2,0.000,ALERT,212.16,295.16,59.981,1439621103,"201051344001158","174011321042388",0.00,19.50,0,292.16,296.36,0.0,0.0,0.000,213821.6,213821.6,10752,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439621191,396561.00
08/15/2015 02:45,2,0.000,ALERT,212.16,295.16,59.986,1439621103,"201051344001025","174011321042388",0.00,19.30,0,292.46,297.87,0.0,0.0,0.000,218267.0,218267.0,10749,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439621193,396562.00
08/15/2015 02:45,2,0.000,ALERT,212.16,295.76,59.986,1439621103,"201051344000569","174011321042388",0.00,20.00,0,293.66,297.87,0.0,0.0,0.000,221557.3,221557.3,10776,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439621195,396563.00
08/15/2015 02:45,2,0.000,ALERT,213.29,295.46,59.991,1439621103,"274151322000094","174011321042388",0.00,20.00,0,292.76,296.66,0.0,0.0,0.000,397600.2,397600.2,12176,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439621196,396564.00
08/15/2015 02:45,2,0.000,ALERT,211.93,295.16,59.981,1439621103,"201051344000458","174011321042388",0.00,20.30,0,293.06,297.87,0.0,0.0,0.000,217223.4,217223.4,10767,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439621198,396565.00
08/15/2015 02:45,2,0.000,ALERT,213.29,294.86,60.002,1439621103,"274151322000087","174011321042388",0.00,21.00,0,292.16,296.96,0.0,0.0,0.000,469492.6,469492.6,11586,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439621200,396566.00
08/15/2015 02:45,2,0.000,ALERT,213.06,295.46,59.965,1439621103,"274151322000052","174011321042388",0.00,20.70,0,292.76,297.87,0.0,0.0,0.000,501985.1,501985.1,12007,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439621202,396567.00
08/15/2015 02:45,2,0.000,ALERT,212.38,295.76,59.970,1439621103,"201051344001145","174011321042388",0.00,19.80,0,293.66,298.17,0.0,0.0,0.000,222239.6,222239.6,10774,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439621204,396568.00
08/15/2015 02:45,2,0.000,ALERT,212.38,295.46,60.023,1439621103,"201051344000685","174011321042388",0.00,19.80,0,293.06,297.26,0.0,0.0,0.000,220952.5,220952.5,10774,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439621205,396569.00
08/15/2015 02:45,2,0.000,ALERT,212.83,295.76,59.986,1439621103,"274151322000088","174011321042388",0.00,21.00,0,293.06,297.26,0.0,0.0,0.000,481783.6,481783.6,11613,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439621207,396570.00
08/15/2015 02:45,2,0.000,ALERT,212.38,295.76,59.975,1439621103,"201051344000438","174011321042388",0.00,19.80,0,293.36,297.87,0.0,0.0,0.000,220946.9,220946.9,10747,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439621209,396571.00
08/15/2015 02:45,2,0.000,ALERT,211.93,295.76,59.991,1439621103,"201051344001135","174011321042388",0.00,19.80,0,293.36,297.87,0.0,0.0,0.000,212480.8,212480.8,10725,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439621211,396572.00
08/15/2015 02:45,2,0.000,ALERT,212.16,295.16,59.986,1439621103,"201051344000417","174011321042388",0.00,20.00,0,292.46,296.66,0.0,0.0,0.000,216043.3,216043.3,10745,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439621212,396573.00
08/15/2015 02:45,2,0.000,ALERT,211.70,296.06,59.991,1439621103,"201051344000594","174011321042388",0.00,20.00,0,292.76,296.96,0.0,0.0,0.000,217802.1,217802.1,10769,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439621214,396574.00
08/15/2015 02:45,2,0.000,ALERT,213.29,296.36,59.991,1439621103,"274151322000083","174011321042388",0.00,20.00,0,293.36,297.87,0.0,0.0,0.000,497831.3,497831.3,12038,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439621216,396575.00
08/15/2015 02:45,2,0.000,ALERT,211.93,296.06,59.991,1439621103,"201051344000585","174011321042388",0.00,20.00,0,292.76,296.96,0.0,0.0,0.000,217327.3,217327.3,10747,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439621218,396576.00
08/15/2015 02:45,2,0.000,ALERT,212.83,296.06,59.986,1439621103,"274151322000054","174011321042388",0.00,21.30,0,292.76,298.17,0.0,0.0,0.000,492643.0,492643.0,11601,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439621220,396577.00
08/15/2015 02:45,2,0.000,ALERT,211.93,296.06,59.986,1439621103,"201051344001203","174011321042388",0.00,19.80,0,293.06,299.37,0.0,0.0,0.000,218155.3,218155.3,10761,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439621221,396578.00
08/15/2015 02:45,2,0.000,ALERT,211.48,296.06,60.002,1439621103,"201051344000646","174011321042388",0.00,20.00,0,292.46,296.96,0.0,0.0,0.000,214430.7,214430.7,10742,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439621223,396579.00
