ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/15/2015 02:45,2,0.000,ALERT,213.74,295.46,59.996,1439621103,"274151322000068","174011321042388",0.00,21.30,0,292.16,296.66,0.0,0.0,0.000,396888.3,396888.3,11787,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439621225,396580.00
08/15/2015 02:45,2,0.000,ALERT,213.51,296.36,59.996,1439621103,"274151322000076","174011321042388",0.00,20.70,0,293.06,297.57,0.0,0.0,0.000,526184.8,526184.8,12024,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439621227,396581.00
08/15/2015 02:45,2,0.000,ALERT,211.48,296.36,59.991,1439621103,"201051344000890","174011321042388",0.00,20.00,0,293.66,298.77,0.0,0.0,0.000,219132.6,219132.6,10756,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439621229,396582.00
08/15/2015 02:45,2,0.000,ALERT,211.48,295.76,59.996,1439621103,"201051344000900","174011321042388",0.00,20.00,0,292.46,296.96,0.0,0.0,0.000,220121.0,220121.0,10792,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439621231,396583.00
08/15/2015 02:45,2,0.000,ALERT,212.38,295.46,59.975,1439621103,"201051344000633","174011321042388",0.00,19.50,0,290.95,296.36,0.0,0.0,0.000,208903.9,208903.9,10783,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439621232,396584.00
08/15/2015 02:45,2,0.000,ALERT,211.70,296.06,59.954,1439621103,"201051344000983","174011321042388",0.00,19.80,0,293.36,298.17,0.0,0.0,0.000,217030.6,217030.6,10770,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439621234,396585.00
08/15/2015 02:45,2,0.000,ALERT,211.93,295.76,59.991,1439621103,"201051344000917","174011321042388",0.00,20.30,0,291.85,296.96,0.0,0.0,0.000,219651.0,219651.0,10783,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439621236,396586.00
08/15/2015 02:45,2,0.000,ALERT,211.93,295.46,59.965,1439621103,"201051344000648","174011321042388",0.00,19.50,0,292.46,297.87,0.0,0.0,0.000,214895.5,214895.5,10770,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439621238,396587.00
08/15/2015 02:45,2,0.000,ALERT,211.70,296.06,59.986,1439621103,"201051344001093","174011321042388",0.00,20.30,0,291.85,297.26,0.0,0.0,0.000,217853.5,217853.5,10768,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439621240,396588.00
08/15/2015 02:45,2,0.000,ALERT,212.16,295.76,60.002,1439621103,"201051344000645","174011321042388",0.00,20.30,0,292.46,297.57,0.0,0.0,0.000,215888.1,215888.1,10773,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439621241,396589.00
08/15/2015 02:45,2,0.000,ALERT,213.29,296.06,59.991,1439621103,"274151322000085","174011321042388",0.00,20.30,0,293.06,297.57,0.0,0.0,0.000,495242.0,495242.0,12018,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439621243,396590.00
08/15/2015 02:45,2,0.000,ALERT,211.93,295.46,59.996,1439621103,"201051344000651","174011321042388",0.00,19.30,0,292.46,297.26,0.0,0.0,0.000,215101.1,215101.1,10749,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439621245,396591.00
08/15/2015 02:45,2,0.000,ALERT,211.93,295.76,59.996,1439621103,"201051344000867","174011321042388",0.00,20.30,0,292.46,297.87,0.0,0.0,0.000,207837.5,207837.5,10773,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439621247,396592.00
08/15/2015 02:45,2,0.000,ALERT,211.93,296.36,60.002,1439621103,"201051344001230","174011321042388",0.00,19.80,0,293.36,297.87,0.0,0.0,0.000,218739.3,218739.3,10783,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439621249,396593.00
08/15/2015 02:45,2,0.000,ALERT,212.16,296.36,59.954,1439621103,"201051344000576","174011321042388",0.00,19.80,0,293.06,297.26,0.0,0.0,0.000,215037.1,215037.1,10792,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439621250,396594.00
08/15/2015 02:45,2,0.000,ALERT,211.70,296.36,60.002,1439621103,"201051344000579","174011321042388",0.00,20.00,0,293.36,298.17,0.0,0.0,0.000,221996.4,221996.4,10747,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439621252,396595.00
08/15/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1439621103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439621983,396596.00
08/15/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1439621103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439621983,396597.00
08/15/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1439621103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439621983,396598.00
08/15/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1439621103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439621983,396599.00
08/15/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1439621103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439621983,396600.00
08/15/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1439621103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439621983,396601.00
08/15/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1439621103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439621983,396602.00
08/15/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1439621103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439621983,396603.00
08/15/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1439621103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439621983,396604.00
08/15/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1439621103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439621983,396605.00
08/15/2015 03:00,2,0.000,ALERT,211.70,296.36,59.965,1439622004,"201051344000955","174011321042388",0.00,20.00,0,293.66,298.17,0.0,0.0,0.000,220494.5,220494.5,10761,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439622080,396606.00
08/15/2015 03:00,2,0.000,ALERT,213.51,297.57,59.959,1439622004,"274151322000095","174011321042388",0.00,19.80,0,295.16,299.07,0.0,0.0,0.000,520045.3,520045.3,11661,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439622082,396607.00
08/15/2015 03:00,2,0.000,ALERT,212.16,296.96,59.970,1439622004,"201051344000868","174011321042388",0.00,19.80,0,294.26,299.07,0.0,0.0,0.000,207337.1,207337.1,10775,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439622084,396608.00
08/15/2015 03:00,2,0.000,ALERT,212.61,296.06,59.965,1439622004,"201051344000853","174011321042388",0.00,19.50,0,293.66,298.47,0.0,0.0,0.000,213800.1,213800.1,10776,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439622086,396609.00
08/15/2015 03:00,2,0.000,ALERT,212.61,297.26,59.954,1439622004,"201051344000582","174011321042388",0.00,19.50,0,294.56,298.77,0.0,0.0,0.000,212891.0,212891.0,10748,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439622088,396610.00
08/15/2015 03:00,2,0.000,ALERT,212.16,296.06,59.954,1439622004,"201051344000469","174011321042388",0.00,19.30,0,292.46,297.26,0.0,0.0,0.000,209058.9,209058.9,10771,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439622089,396611.00
08/15/2015 03:00,2,0.000,ALERT,212.16,296.36,59.944,1439622004,"201051344000988","174011321042388",0.00,20.00,0,291.25,297.26,0.0,0.0,0.000,208143.4,208143.4,10755,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439622091,396612.00
08/15/2015 03:00,2,0.000,ALERT,212.16,296.06,59.933,1439622004,"201051344001158","174011321042388",0.00,19.50,0,293.06,297.26,0.0,0.0,0.000,213821.6,213821.6,10754,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439622093,396613.00
08/15/2015 03:00,2,0.000,ALERT,211.93,295.76,59.933,1439622004,"201051344001025","174011321042388",0.00,19.50,0,293.06,298.77,0.0,0.0,0.000,218267.0,218267.0,10751,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439622095,396614.00
08/15/2015 03:00,2,0.000,ALERT,212.16,296.66,59.986,1439622004,"201051344000569","174011321042388",0.00,20.00,0,293.96,299.07,0.0,0.0,0.000,221557.3,221557.3,10778,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439622097,396615.00
08/15/2015 03:00,2,0.000,ALERT,213.74,296.36,59.949,1439622004,"274151322000094","174011321042388",0.00,20.00,0,293.36,297.57,0.0,0.0,0.000,397600.2,397600.2,12178,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439622099,396616.00
08/15/2015 03:00,2,0.000,ALERT,211.93,296.36,59.949,1439622004,"201051344000458","174011321042388",0.00,20.30,0,293.36,298.77,0.0,0.0,0.000,217223.4,217223.4,10769,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439622100,396617.00
08/15/2015 03:00,2,0.000,ALERT,213.29,296.06,59.954,1439622004,"274151322000087","174011321042388",0.00,21.00,0,293.06,297.87,0.0,0.0,0.000,469492.6,469492.6,11588,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439622102,396618.00
08/15/2015 03:00,2,0.000,ALERT,213.06,297.26,59.928,1439622004,"274151322000052","174011321042388",0.00,20.70,0,293.66,298.77,0.0,0.0,0.000,501985.1,501985.1,12009,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439622104,396619.00
08/15/2015 03:00,2,0.000,ALERT,212.38,296.66,59.954,1439622004,"201051344001145","174011321042388",0.00,19.50,0,293.96,299.07,0.0,0.0,0.000,222239.6,222239.6,10776,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439622106,396620.00
08/15/2015 03:00,2,0.000,ALERT,212.38,296.36,59.970,1439622004,"201051344000685","174011321042388",0.00,19.80,0,293.96,298.17,0.0,0.0,0.000,220952.5,220952.5,10776,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439622108,396621.00
08/15/2015 03:00,2,0.000,ALERT,213.06,296.96,59.954,1439622004,"274151322000088","174011321042388",0.00,20.70,0,293.96,298.17,0.0,0.0,0.000,481783.6,481783.6,11615,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439622109,396622.00
08/15/2015 03:00,2,0.000,ALERT,212.16,296.66,59.959,1439622004,"201051344000438","174011321042388",0.00,19.80,0,293.96,298.77,0.0,0.0,0.000,220946.9,220946.9,10749,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439622111,396623.00
08/15/2015 03:00,2,0.000,ALERT,211.93,296.36,59.954,1439622004,"201051344001135","174011321042388",0.00,19.80,0,293.96,298.77,0.0,0.0,0.000,212480.8,212480.8,10727,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439622113,396624.00
08/15/2015 03:00,2,0.000,ALERT,212.16,295.76,59.949,1439622004,"201051344000417","174011321042388",0.00,20.00,0,293.36,297.57,0.0,0.0,0.000,216043.3,216043.3,10747,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439622115,396625.00
08/15/2015 03:00,2,0.000,ALERT,211.70,296.66,59.928,1439622004,"201051344000594","174011321042388",0.00,20.00,0,293.66,297.87,0.0,0.0,0.000,217802.1,217802.1,10771,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439622117,396626.00
08/15/2015 03:00,2,0.000,ALERT,213.51,296.66,59.944,1439622004,"274151322000083","174011321042388",0.00,19.80,0,294.26,298.77,0.0,0.0,0.000,497831.3,497831.3,12040,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439622118,396627.00
08/15/2015 03:00,2,0.000,ALERT,212.38,296.66,59.938,1439622004,"201051344000585","174011321042388",0.00,20.30,0,293.36,297.87,0.0,0.0,0.000,217327.3,217327.3,10749,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439622120,396628.00
08/15/2015 03:00,2,0.000,ALERT,213.06,296.66,59.938,1439622004,"274151322000054","174011321042388",0.00,21.00,0,293.96,298.77,0.0,0.0,0.000,492643.0,492643.0,11603,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439622122,396629.00
08/15/2015 03:00,2,0.000,ALERT,212.38,296.36,59.944,1439622004,"201051344001203","174011321042388",0.00,19.80,0,293.96,299.97,0.0,0.0,0.000,218155.3,218155.3,10763,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439622124,396630.00
08/15/2015 03:00,2,0.000,ALERT,211.70,296.36,59.954,1439622004,"201051344000646","174011321042388",0.00,20.00,0,293.36,297.57,0.0,0.0,0.000,214430.7,214430.7,10744,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439622126,396631.00
08/15/2015 03:00,2,0.000,ALERT,213.96,295.76,59.954,1439622004,"274151322000068","174011321042388",0.00,21.30,0,293.06,297.57,0.0,0.0,0.000,396888.3,396888.3,11789,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439622127,396632.00
08/15/2015 03:00,2,0.000,ALERT,213.96,296.06,59.944,1439622004,"274151322000076","174011321042388",0.00,20.70,0,293.66,298.17,0.0,0.0,0.000,526184.8,526184.8,12026,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439622129,396633.00
08/15/2015 03:00,2,0.000,ALERT,211.93,296.66,59.922,1439622004,"201051344000890","174011321042388",0.00,20.00,0,294.56,299.37,0.0,0.0,0.000,219132.6,219132.6,10758,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439622131,396634.00
08/15/2015 03:00,2,0.000,ALERT,211.93,296.36,59.938,1439622004,"201051344000900","174011321042388",0.00,19.80,0,293.36,297.57,0.0,0.0,0.000,220121.0,220121.0,10794,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439622133,396635.00
08/15/2015 03:00,2,0.000,ALERT,212.16,295.46,59.938,1439622004,"201051344000633","174011321042388",0.00,19.50,0,291.85,296.96,0.0,0.0,0.000,208903.9,208903.9,10785,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439622135,396636.00
08/15/2015 03:00,2,0.000,ALERT,211.93,296.36,59.949,1439622004,"201051344000983","174011321042388",0.00,19.80,0,294.26,298.77,0.0,0.0,0.000,217030.6,217030.6,10772,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439622137,396637.00
08/15/2015 03:00,2,0.000,ALERT,212.16,295.76,59.959,1439622004,"201051344000917","174011321042388",0.00,20.30,0,292.76,297.26,0.0,0.0,0.000,219651.0,219651.0,10785,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439622138,396638.00
08/15/2015 03:00,2,0.000,ALERT,212.16,295.46,59.949,1439622004,"201051344000648","174011321042388",0.00,19.50,0,293.36,298.47,0.0,0.0,0.000,214895.5,214895.5,10772,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439622140,396639.00
08/15/2015 03:00,2,0.000,ALERT,211.93,296.36,59.949,1439622004,"201051344001093","174011321042388",0.00,20.30,0,293.66,297.87,0.0,0.0,0.000,217853.5,217853.5,10770,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439622142,396640.00
08/15/2015 03:00,2,0.000,ALERT,212.38,296.06,59.959,1439622004,"201051344000645","174011321042388",0.00,20.00,0,293.66,298.17,0.0,0.0,0.000,215888.1,215888.1,10775,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439622144,396641.00
08/15/2015 03:00,2,0.000,ALERT,213.51,296.66,59.954,1439622004,"274151322000085","174011321042388",0.00,20.00,0,293.66,298.17,0.0,0.0,0.000,495242.0,495242.0,12020,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439622146,396642.00
08/15/2015 03:00,2,0.000,ALERT,212.16,295.46,59.954,1439622004,"201051344000651","174011321042388",0.00,19.30,0,293.36,297.87,0.0,0.0,0.000,215101.1,215101.1,10751,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439622148,396643.00
08/15/2015 03:00,2,0.000,ALERT,212.38,295.76,59.933,1439622004,"201051344000867","174011321042388",0.00,20.30,0,293.66,298.47,0.0,0.0,0.000,207837.5,207837.5,10775,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439622150,396644.00
08/15/2015 03:00,2,0.000,ALERT,211.93,296.66,59.928,1439622004,"201051344001230","174011321042388",0.00,19.80,0,294.26,298.47,0.0,0.0,0.000,218739.3,218739.3,10785,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439622151,396645.00
08/15/2015 03:00,2,0.000,ALERT,212.38,296.36,59.944,1439622004,"201051344000576","174011321042388",0.00,19.80,0,293.66,297.87,0.0,0.0,0.000,215037.1,215037.1,10794,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439622153,396646.00
08/15/2015 03:00,2,0.000,ALERT,211.93,296.66,59.959,1439622004,"201051344000579","174011321042388",0.00,20.00,0,294.26,298.77,0.0,0.0,0.000,221996.4,221996.4,10749,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439622155,396647.00
08/15/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1439622004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439622884,396648.00
08/15/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1439622004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439622884,396649.00
08/15/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1439622004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439622884,396650.00
08/15/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1439622004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439622884,396651.00
08/15/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1439622004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439622884,396652.00
08/15/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1439622004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439622884,396653.00
08/15/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1439622004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439622884,396654.00
08/15/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1439622004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439622884,396655.00
08/15/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1439622004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439622884,396656.00
08/15/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1439622004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439622884,396657.00
08/15/2015 03:15,2,0.000,ALERT,211.93,296.66,59.970,1439622903,"201051344000955","174011321042388",0.00,20.00,0,293.66,298.17,0.0,0.0,0.000,220494.5,220494.5,10763,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439622979,396658.00
08/15/2015 03:15,2,0.000,ALERT,213.51,297.87,59.975,1439622903,"274151322000095","174011321042388",0.00,19.80,0,295.16,299.37,0.0,0.0,0.000,520045.3,520045.3,11663,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439622981,396659.00
08/15/2015 03:15,2,0.000,ALERT,212.16,297.26,59.970,1439622903,"201051344000868","174011321042388",0.00,19.80,0,294.56,299.07,0.0,0.0,0.000,207337.1,207337.1,10777,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439622983,396660.00
08/15/2015 03:15,2,0.000,ALERT,212.83,296.36,60.007,1439622903,"201051344000853","174011321042388",0.00,19.50,0,293.66,298.47,0.0,0.0,0.000,213800.1,213800.1,10778,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439622985,396661.00
08/15/2015 03:15,2,0.000,ALERT,212.83,297.26,59.986,1439622903,"201051344000582","174011321042388",0.00,19.50,0,294.26,298.77,0.0,0.0,0.000,212891.0,212891.0,10750,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439622986,396662.00
08/15/2015 03:15,2,0.000,ALERT,212.16,296.06,59.975,1439622903,"201051344000469","174011321042388",0.00,19.30,0,292.46,297.87,0.0,0.0,0.000,209058.9,209058.9,10773,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439622988,396663.00
08/15/2015 03:15,2,0.000,ALERT,212.16,296.36,59.981,1439622903,"201051344000988","174011321042388",0.00,20.00,0,291.25,298.17,0.0,0.0,0.000,208143.4,208143.4,10757,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439622990,396664.00
08/15/2015 03:15,2,0.000,ALERT,211.93,296.06,59.970,1439622903,"201051344001158","174011321042388",0.00,19.50,0,293.06,297.87,0.0,0.0,0.000,213821.6,213821.6,10756,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439622992,396665.00
08/15/2015 03:15,2,0.000,ALERT,211.93,295.76,59.975,1439622903,"201051344001025","174011321042388",0.00,19.30,0,293.36,299.07,0.0,0.0,0.000,218267.0,218267.0,10753,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439622994,396666.00
08/15/2015 03:15,2,0.000,ALERT,211.93,296.66,59.975,1439622903,"201051344000569","174011321042388",0.00,19.80,0,294.26,299.07,0.0,0.0,0.000,221557.3,221557.3,10780,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439622996,396667.00
08/15/2015 03:15,2,0.000,ALERT,213.51,296.36,59.970,1439622903,"274151322000094","174011321042388",0.00,19.80,0,293.36,297.87,0.0,0.0,0.000,397600.2,397600.2,12180,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439622998,396668.00
08/15/2015 03:15,2,0.000,ALERT,211.93,296.66,59.965,1439622903,"201051344000458","174011321042388",0.00,20.30,0,293.96,299.07,0.0,0.0,0.000,217223.4,217223.4,10771,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439623000,396669.00
08/15/2015 03:15,2,0.000,ALERT,213.74,296.66,59.975,1439622903,"274151322000087","174011321042388",0.00,20.70,0,293.06,298.17,0.0,0.0,0.000,469492.6,469492.6,11590,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439623002,396670.00
08/15/2015 03:15,2,0.000,ALERT,213.29,296.66,59.986,1439622903,"274151322000052","174011321042388",0.00,20.70,0,293.66,298.77,0.0,0.0,0.000,501985.1,501985.1,12011,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439623003,396671.00
08/15/2015 03:15,2,0.000,ALERT,212.38,296.66,59.965,1439622903,"201051344001145","174011321042388",0.00,19.50,0,294.26,299.07,0.0,0.0,0.000,222239.6,222239.6,10778,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439623005,396672.00
08/15/2015 03:15,2,0.000,ALERT,212.61,296.66,59.975,1439622903,"201051344000685","174011321042388",0.00,19.80,0,293.96,298.17,0.0,0.0,0.000,220952.5,220952.5,10778,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439623007,396673.00
08/15/2015 03:15,2,0.000,ALERT,213.06,296.66,59.970,1439622903,"274151322000088","174011321042388",0.00,20.70,0,293.66,298.47,0.0,0.0,0.000,481783.6,481783.6,11617,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439623009,396674.00
08/15/2015 03:15,2,0.000,ALERT,212.61,296.96,59.981,1439622903,"201051344000438","174011321042388",0.00,19.50,0,293.96,298.77,0.0,0.0,0.000,220946.9,220946.9,10751,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439623011,396675.00
08/15/2015 03:15,2,0.000,ALERT,211.93,296.66,59.975,1439622903,"201051344001135","174011321042388",0.00,19.50,0,293.96,299.07,0.0,0.0,0.000,212480.8,212480.8,10729,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439623013,396676.00
08/15/2015 03:15,2,0.000,ALERT,212.38,296.06,59.981,1439622903,"201051344000417","174011321042388",0.00,19.80,0,293.36,297.87,0.0,0.0,0.000,216043.3,216043.3,10749,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439623015,396677.00
08/15/2015 03:15,2,0.000,ALERT,211.93,296.96,59.996,1439622903,"201051344000594","174011321042388",0.00,20.00,0,293.36,298.17,0.0,0.0,0.000,217802.1,217802.1,10773,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439623016,396678.00
08/15/2015 03:15,2,0.000,ALERT,213.51,296.66,59.970,1439622903,"274151322000083","174011321042388",0.00,19.80,0,293.96,298.77,0.0,0.0,0.000,497831.3,497831.3,12042,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439623018,396679.00
08/15/2015 03:15,2,0.000,ALERT,212.38,296.66,59.975,1439622903,"201051344000585","174011321042388",0.00,20.00,0,293.36,298.17,0.0,0.0,0.000,217327.3,217327.3,10751,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439623020,396680.00
08/15/2015 03:15,2,0.000,ALERT,213.51,297.57,59.975,1439622903,"274151322000054","174011321042388",0.00,21.00,0,293.96,299.07,0.0,0.0,0.000,492643.0,492643.0,11605,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439623022,396681.00
08/15/2015 03:15,2,0.000,ALERT,212.38,296.36,59.975,1439622903,"201051344001203","174011321042388",0.00,19.80,0,293.96,300.27,0.0,0.0,0.000,218155.3,218155.3,10765,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439623023,396682.00
08/15/2015 03:15,2,0.000,ALERT,211.93,296.36,59.970,1439622903,"201051344000646","174011321042388",0.00,19.80,0,293.06,297.87,0.0,0.0,0.000,214430.7,214430.7,10746,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439623025,396683.00
08/15/2015 03:15,2,0.000,ALERT,213.96,296.06,59.970,1439622903,"274151322000068","174011321042388",0.00,21.30,0,293.06,297.57,0.0,0.0,0.000,396888.3,396888.3,11791,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439623027,396684.00
08/15/2015 03:15,2,0.000,ALERT,213.96,296.66,59.970,1439622903,"274151322000076","174011321042388",0.00,20.70,0,293.66,298.47,0.0,0.0,0.000,526184.8,526184.8,12028,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439623029,396685.00
08/15/2015 03:15,2,0.000,ALERT,212.16,296.96,59.981,1439622903,"201051344000890","174011321042388",0.00,20.00,0,294.56,299.37,0.0,0.0,0.000,219132.6,219132.6,10760,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439623031,396686.00
08/15/2015 03:15,2,0.000,ALERT,211.93,296.36,59.991,1439622903,"201051344000900","174011321042388",0.00,19.80,0,293.36,297.87,0.0,0.0,0.000,220121.0,220121.0,10796,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439623032,396687.00
08/15/2015 03:15,2,0.000,ALERT,212.61,295.76,59.975,1439622903,"201051344000633","174011321042388",0.00,19.50,0,291.85,296.96,0.0,0.0,0.000,208903.9,208903.9,10787,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439623034,396688.00
08/15/2015 03:15,2,0.000,ALERT,212.16,296.66,59.970,1439622903,"201051344000983","174011321042388",0.00,19.80,0,293.96,298.77,0.0,0.0,0.000,217030.6,217030.6,10774,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439623036,396689.00
08/15/2015 03:15,2,0.000,ALERT,212.38,296.36,59.970,1439622903,"201051344000917","174011321042388",0.00,20.30,0,292.46,297.57,0.0,0.0,0.000,219651.0,219651.0,10787,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439623038,396690.00
08/15/2015 03:15,2,0.000,ALERT,212.38,296.06,59.975,1439622903,"201051344000648","174011321042388",0.00,19.30,0,293.36,298.47,0.0,0.0,0.000,214895.5,214895.5,10774,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439623040,396691.00
08/15/2015 03:15,2,0.000,ALERT,212.38,296.96,59.996,1439622903,"201051344001093","174011321042388",0.00,20.30,0,293.66,298.17,0.0,0.0,0.000,217853.5,217853.5,10772,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439623042,396692.00
08/15/2015 03:15,2,0.000,ALERT,212.61,296.06,59.975,1439622903,"201051344000645","174011321042388",0.00,20.00,0,293.66,298.17,0.0,0.0,0.000,215888.1,215888.1,10777,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439623044,396693.00
08/15/2015 03:15,2,0.000,ALERT,213.74,297.26,59.928,1439622903,"274151322000085","174011321042388",0.00,20.00,0,293.66,298.47,0.0,0.0,0.000,495242.0,495242.0,12022,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439623045,396694.00
08/15/2015 03:15,2,0.000,ALERT,212.38,296.06,59.970,1439622903,"201051344000651","174011321042388",0.00,19.00,0,293.36,297.87,0.0,0.0,0.000,215101.1,215101.1,10753,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439623047,396695.00
08/15/2015 03:15,2,0.000,ALERT,212.38,296.36,59.975,1439622903,"201051344000867","174011321042388",0.00,20.30,0,293.66,298.77,0.0,0.0,0.000,207837.5,207837.5,10777,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439623049,396696.00
08/15/2015 03:15,2,0.000,ALERT,212.16,296.96,59.970,1439622903,"201051344001230","174011321042388",0.00,19.80,0,294.26,298.47,0.0,0.0,0.000,218739.3,218739.3,10787,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439623051,396697.00
08/15/2015 03:15,2,0.000,ALERT,212.61,296.96,59.965,1439622903,"201051344000576","174011321042388",0.00,19.80,0,293.66,297.87,0.0,0.0,0.000,215037.1,215037.1,10796,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439623053,396698.00
08/15/2015 03:15,2,0.000,ALERT,212.16,297.26,59.981,1439622903,"201051344000579","174011321042388",0.00,20.00,0,294.26,299.07,0.0,0.0,0.000,221996.4,221996.4,10751,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439623054,396699.00
08/15/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1439622903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439623784,396700.00
08/15/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1439622903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439623784,396701.00
08/15/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1439622903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439623784,396702.00
08/15/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1439622903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439623784,396703.00
08/15/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1439622903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439623784,396704.00
08/15/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1439622903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439623784,396705.00
08/15/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1439622903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439623784,396706.00
08/15/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1439622903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439623784,396707.00
08/15/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1439622903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439623784,396708.00
08/15/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1439622903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439623784,396709.00
08/15/2015 03:30,2,0.000,ALERT,210.80,294.86,59.981,1439623803,"201051344000955","174011321042388",0.00,19.80,0,293.66,298.17,0.0,0.0,0.000,220494.5,220494.5,10765,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439623880,396710.00
08/15/2015 03:30,2,0.000,ALERT,212.38,296.06,59.981,1439623803,"274151322000095","174011321042388",0.00,19.80,0,294.56,299.37,0.0,0.0,0.000,520045.3,520045.3,11665,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439623881,396711.00
08/15/2015 03:30,2,0.000,ALERT,211.03,295.76,60.018,1439623803,"201051344000868","174011321042388",0.00,19.80,0,294.26,299.07,0.0,0.0,0.000,207337.1,207337.1,10779,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439623883,396712.00
08/15/2015 03:30,2,0.000,ALERT,211.48,294.86,59.975,1439623803,"201051344000853","174011321042388",0.00,19.50,0,293.36,298.77,0.0,0.0,0.000,213800.1,213800.1,10780,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439623885,396713.00
08/15/2015 03:30,2,0.000,ALERT,211.70,296.06,60.012,1439623803,"201051344000582","174011321042388",0.00,19.30,0,294.56,299.07,0.0,0.0,0.000,212891.0,212891.0,10752,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439623887,396714.00
08/15/2015 03:30,2,0.000,ALERT,211.03,294.56,59.981,1439623803,"201051344000469","174011321042388",0.00,19.30,0,292.46,297.87,0.0,0.0,0.000,209058.9,209058.9,10775,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439623889,396715.00
08/15/2015 03:30,2,0.000,ALERT,211.03,294.86,60.012,1439623803,"201051344000988","174011321042388",0.00,19.80,0,291.25,297.87,0.0,0.0,0.000,208143.4,208143.4,10759,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439623890,396716.00
08/15/2015 03:30,2,0.000,ALERT,211.03,294.56,59.981,1439623803,"201051344001158","174011321042388",0.00,19.30,0,293.06,297.87,0.0,0.0,0.000,213821.6,213821.6,10758,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439623892,396717.00
08/15/2015 03:30,2,0.000,ALERT,211.03,294.26,59.975,1439623803,"201051344001025","174011321042388",0.00,19.30,0,293.06,299.07,0.0,0.0,0.000,218267.0,218267.0,10755,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439623894,396718.00
08/15/2015 03:30,2,0.000,ALERT,211.03,295.46,59.981,1439623803,"201051344000569","174011321042388",0.00,19.80,0,293.96,299.07,0.0,0.0,0.000,221557.3,221557.3,10782,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439623896,396719.00
08/15/2015 03:30,2,0.000,ALERT,212.38,294.26,59.970,1439623803,"274151322000094","174011321042388",0.00,19.80,0,293.06,297.87,0.0,0.0,0.000,397600.2,397600.2,12182,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439623898,396720.00
08/15/2015 03:30,2,0.000,ALERT,211.03,294.86,59.981,1439623803,"201051344000458","174011321042388",0.00,20.30,0,293.36,299.07,0.0,0.0,0.000,217223.4,217223.4,10773,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439623900,396721.00
08/15/2015 03:30,2,0.000,ALERT,212.16,294.26,59.970,1439623803,"274151322000087","174011321042388",0.00,20.70,0,292.76,297.87,0.0,0.0,0.000,469492.6,469492.6,11592,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439623901,396722.00
08/15/2015 03:30,2,0.000,ALERT,211.93,295.16,59.928,1439623803,"274151322000052","174011321042388",0.00,20.70,0,293.36,298.77,0.0,0.0,0.000,501985.1,501985.1,12013,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439623903,396723.00
08/15/2015 03:30,2,0.000,ALERT,211.48,295.16,59.981,1439623803,"201051344001145","174011321042388",0.00,19.50,0,293.96,299.37,0.0,0.0,0.000,222239.6,222239.6,10780,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439623905,396724.00
08/15/2015 03:30,2,0.000,ALERT,211.48,294.86,59.975,1439623803,"201051344000685","174011321042388",0.00,19.80,0,293.66,298.47,0.0,0.0,0.000,220952.5,220952.5,10780,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439623907,396725.00
08/15/2015 03:30,2,0.000,ALERT,212.16,294.86,59.996,1439623803,"274151322000088","174011321042388",0.00,20.70,0,293.36,298.47,0.0,0.0,0.000,481783.6,481783.6,11619,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439623909,396726.00
08/15/2015 03:30,2,0.000,ALERT,211.03,294.86,59.986,1439623803,"201051344000438","174011321042388",0.00,19.50,0,293.66,299.07,0.0,0.0,0.000,220946.9,220946.9,10753,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439623911,396727.00
08/15/2015 03:30,2,0.000,ALERT,210.80,294.86,59.975,1439623803,"201051344001135","174011321042388",0.00,19.50,0,293.66,299.07,0.0,0.0,0.000,212480.8,212480.8,10731,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439623912,396728.00
08/15/2015 03:30,2,0.000,ALERT,211.25,294.26,59.986,1439623803,"201051344000417","174011321042388",0.00,19.80,0,293.06,297.87,0.0,0.0,0.000,216043.3,216043.3,10751,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439623914,396729.00
