ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/15/2015 03:30,2,0.000,ALERT,210.80,295.46,59.959,1439623803,"201051344000594","174011321042388",0.00,19.80,0,293.36,298.47,0.0,0.0,0.000,217802.1,217802.1,10775,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439623916,396730.00
08/15/2015 03:30,2,0.000,ALERT,212.38,295.16,59.970,1439623803,"274151322000083","174011321042388",0.00,19.80,0,293.66,298.77,0.0,0.0,0.000,497831.3,497831.3,12044,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439623918,396731.00
08/15/2015 03:30,2,0.000,ALERT,211.48,295.16,59.981,1439623803,"201051344000585","174011321042388",0.00,20.00,0,293.36,298.47,0.0,0.0,0.000,217327.3,217327.3,10753,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439623920,396732.00
08/15/2015 03:30,2,0.000,ALERT,211.70,295.16,59.970,1439623803,"274151322000054","174011321042388",0.00,21.00,0,293.36,299.07,0.0,0.0,0.000,492643.0,492643.0,11607,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439623921,396733.00
08/15/2015 03:30,2,0.000,ALERT,211.25,294.86,59.975,1439623803,"201051344001203","174011321042388",0.00,19.50,0,293.66,300.27,0.0,0.0,0.000,218155.3,218155.3,10767,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439623923,396734.00
08/15/2015 03:30,2,0.000,ALERT,210.80,295.16,59.975,1439623803,"201051344000646","174011321042388",0.00,19.80,0,293.06,298.17,0.0,0.0,0.000,214430.7,214430.7,10748,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439623925,396735.00
08/15/2015 03:30,2,0.000,ALERT,212.83,294.26,59.975,1439623803,"274151322000068","174011321042388",0.00,21.30,0,292.76,297.57,0.0,0.0,0.000,396888.3,396888.3,11793,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439623927,396736.00
08/15/2015 03:30,2,0.000,ALERT,212.83,295.76,59.970,1439623803,"274151322000076","174011321042388",0.00,20.30,0,293.36,298.47,0.0,0.0,0.000,526184.8,526184.8,12030,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439623929,396737.00
08/15/2015 03:30,2,0.000,ALERT,211.03,295.46,59.975,1439623803,"201051344000890","174011321042388",0.00,19.80,0,293.96,299.67,0.0,0.0,0.000,219132.6,219132.6,10762,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439623930,396738.00
08/15/2015 03:30,2,0.000,ALERT,211.03,294.86,59.991,1439623803,"201051344000900","174011321042388",0.00,19.80,0,293.36,298.17,0.0,0.0,0.000,220121.0,220121.0,10798,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439623932,396739.00
08/15/2015 03:30,2,0.000,ALERT,211.48,294.26,59.975,1439623803,"201051344000633","174011321042388",0.00,19.50,0,291.55,297.57,0.0,0.0,0.000,208903.9,208903.9,10789,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439623934,396740.00
08/15/2015 03:30,2,0.000,ALERT,211.03,295.16,59.975,1439623803,"201051344000983","174011321042388",0.00,19.80,0,293.66,298.77,0.0,0.0,0.000,217030.6,217030.6,10776,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439623936,396741.00
08/15/2015 03:30,2,0.000,ALERT,211.25,294.56,59.944,1439623803,"201051344000917","174011321042388",0.00,20.30,0,292.46,297.87,0.0,0.0,0.000,219651.0,219651.0,10789,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439623938,396742.00
08/15/2015 03:30,2,0.000,ALERT,211.25,294.26,60.007,1439623803,"201051344000648","174011321042388",0.00,19.30,0,293.06,298.47,0.0,0.0,0.000,214895.5,214895.5,10776,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439623939,396743.00
08/15/2015 03:30,2,0.000,ALERT,211.25,295.16,59.975,1439623803,"201051344001093","174011321042388",0.00,20.00,0,293.66,298.47,0.0,0.0,0.000,217853.5,217853.5,10774,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439623941,396744.00
08/15/2015 03:30,2,0.000,ALERT,211.70,294.86,60.002,1439623803,"201051344000645","174011321042388",0.00,20.00,0,293.36,298.17,0.0,0.0,0.000,215888.1,215888.1,10779,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439623943,396745.00
08/15/2015 03:30,2,0.000,ALERT,212.61,295.76,59.975,1439623803,"274151322000085","174011321042388",0.00,20.00,0,293.66,298.47,0.0,0.0,0.000,495242.0,495242.0,12024,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439623945,396746.00
08/15/2015 03:30,2,0.000,ALERT,211.25,294.56,59.938,1439623803,"201051344000651","174011321042388",0.00,19.00,0,293.06,298.17,0.0,0.0,0.000,215101.1,215101.1,10755,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439623947,396747.00
08/15/2015 03:30,2,0.000,ALERT,211.48,294.56,60.018,1439623803,"201051344000867","174011321042388",0.00,20.00,0,293.06,298.77,0.0,0.0,0.000,207837.5,207837.5,10779,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439623949,396748.00
08/15/2015 03:30,2,0.000,ALERT,211.25,295.46,59.986,1439623803,"201051344001230","174011321042388",0.00,19.50,0,293.96,298.77,0.0,0.0,0.000,218739.3,218739.3,10789,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439623951,396749.00
08/15/2015 03:30,2,0.000,ALERT,211.70,295.16,59.986,1439623803,"201051344000576","174011321042388",0.00,19.50,0,293.36,298.47,0.0,0.0,0.000,215037.1,215037.1,10798,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439623952,396750.00
08/15/2015 03:30,2,0.000,ALERT,211.25,295.46,59.986,1439623803,"201051344000579","174011321042388",0.00,20.00,0,293.96,299.07,0.0,0.0,0.000,221996.4,221996.4,10753,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439623954,396751.00
08/15/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1439623803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439624683,396752.00
08/15/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1439623803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439624683,396753.00
08/15/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1439623803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439624683,396754.00
08/15/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1439623803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439624683,396755.00
08/15/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1439623803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439624683,396756.00
08/15/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1439623803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439624683,396757.00
08/15/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1439623803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439624683,396758.00
08/15/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1439623803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439624683,396759.00
08/15/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1439623803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439624683,396760.00
08/15/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1439623803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439624683,396761.00
08/15/2015 03:45,2,0.000,ALERT,210.80,294.86,60.007,1439624703,"201051344000955","174011321042388",0.00,19.80,0,293.06,296.96,0.0,0.0,0.000,220494.5,220494.5,10767,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439624779,396762.00
08/15/2015 03:45,2,0.000,ALERT,212.38,296.36,60.007,1439624703,"274151322000095","174011321042388",0.00,19.50,0,294.26,298.17,0.0,0.0,0.000,520045.3,520045.3,11667,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439624781,396763.00
08/15/2015 03:45,2,0.000,ALERT,211.03,295.46,60.007,1439624703,"201051344000868","174011321042388",0.00,19.30,0,293.66,297.57,0.0,0.0,0.000,207337.1,207337.1,10781,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439624783,396764.00
08/15/2015 03:45,2,0.000,ALERT,211.70,294.86,59.996,1439624703,"201051344000853","174011321042388",0.00,19.30,0,293.06,297.26,0.0,0.0,0.000,213800.1,213800.1,10782,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439624784,396765.00
08/15/2015 03:45,2,0.000,ALERT,211.70,295.76,59.986,1439624703,"201051344000582","174011321042388",0.00,19.30,0,293.66,297.57,0.0,0.0,0.000,212891.0,212891.0,10754,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439624786,396766.00
08/15/2015 03:45,2,0.000,ALERT,211.03,294.56,60.012,1439624703,"201051344000469","174011321042388",0.00,19.00,0,291.85,296.06,0.0,0.0,0.000,209058.9,209058.9,10777,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439624788,396767.00
08/15/2015 03:45,2,0.000,ALERT,211.03,294.86,60.007,1439624703,"201051344000988","174011321042388",0.00,19.80,0,290.65,296.06,0.0,0.0,0.000,208143.4,208143.4,10761,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439624790,396768.00
08/15/2015 03:45,2,0.000,ALERT,211.03,294.56,59.965,1439624703,"201051344001158","174011321042388",0.00,19.30,0,292.46,296.06,0.0,0.0,0.000,213821.6,213821.6,10760,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439624791,396769.00
08/15/2015 03:45,2,0.000,ALERT,211.25,294.56,60.012,1439624703,"201051344001025","174011321042388",0.00,19.00,0,292.46,297.57,0.0,0.0,0.000,218267.0,218267.0,10757,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439624793,396770.00
08/15/2015 03:45,2,0.000,ALERT,211.03,295.46,60.007,1439624703,"201051344000569","174011321042388",0.00,19.50,0,293.66,297.87,0.0,0.0,0.000,221557.3,221557.3,10784,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439624795,396771.00
08/15/2015 03:45,2,0.000,ALERT,212.38,294.56,59.991,1439624703,"274151322000094","174011321042388",0.00,19.50,0,292.46,296.36,0.0,0.0,0.000,397600.2,397600.2,12184,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439624797,396772.00
08/15/2015 03:45,2,0.000,ALERT,210.80,294.86,59.996,1439624703,"201051344000458","174011321042388",0.00,20.00,0,293.06,297.57,0.0,0.0,0.000,217223.4,217223.4,10775,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439624799,396773.00
08/15/2015 03:45,2,0.000,ALERT,212.61,294.26,59.996,1439624703,"274151322000087","174011321042388",0.00,20.30,0,292.46,296.66,0.0,0.0,0.000,469492.6,469492.6,11594,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439624801,396774.00
08/15/2015 03:45,2,0.000,ALERT,212.16,296.06,60.002,1439624703,"274151322000052","174011321042388",0.00,20.30,0,293.06,297.57,0.0,0.0,0.000,501985.1,501985.1,12015,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439624802,396775.00
08/15/2015 03:45,2,0.000,ALERT,211.03,294.56,59.970,1439624703,"201051344001145","174011321042388",0.00,19.30,0,293.66,297.87,0.0,0.0,0.000,222239.6,222239.6,10782,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439624804,396776.00
08/15/2015 03:45,2,0.000,ALERT,211.48,295.16,59.991,1439624703,"201051344000685","174011321042388",0.00,19.50,0,293.06,296.66,0.0,0.0,0.000,220952.5,220952.5,10782,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439624806,396777.00
08/15/2015 03:45,2,0.000,ALERT,211.93,295.16,59.965,1439624703,"274151322000088","174011321042388",0.00,20.30,0,293.06,296.96,0.0,0.0,0.000,481783.6,481783.6,11621,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439624808,396778.00
08/15/2015 03:45,2,0.000,ALERT,211.25,295.46,59.991,1439624703,"201051344000438","174011321042388",0.00,19.30,0,293.36,297.57,0.0,0.0,0.000,220946.9,220946.9,10755,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439624809,396779.00
08/15/2015 03:45,2,0.000,ALERT,211.03,295.16,60.007,1439624703,"201051344001135","174011321042388",0.00,19.30,0,293.06,297.57,0.0,0.0,0.000,212480.8,212480.8,10733,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439624811,396780.00
08/15/2015 03:45,2,0.000,ALERT,211.48,294.56,60.002,1439624703,"201051344000417","174011321042388",0.00,19.80,0,292.46,296.36,0.0,0.0,0.000,216043.3,216043.3,10753,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439624813,396781.00
08/15/2015 03:45,2,0.000,ALERT,211.03,295.76,59.991,1439624703,"201051344000594","174011321042388",0.00,19.80,0,292.76,296.96,0.0,0.0,0.000,217802.1,217802.1,10777,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439624815,396782.00
08/15/2015 03:45,2,0.000,ALERT,212.38,295.76,59.970,1439624703,"274151322000083","174011321042388",0.00,19.50,0,293.36,297.57,0.0,0.0,0.000,497831.3,497831.3,12046,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439624817,396783.00
08/15/2015 03:45,2,0.000,ALERT,211.48,295.46,59.991,1439624703,"201051344000585","174011321042388",0.00,19.80,0,292.16,296.66,0.0,0.0,0.000,217327.3,217327.3,10755,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439624818,396784.00
08/15/2015 03:45,2,0.000,ALERT,212.38,295.46,59.959,1439624703,"274151322000054","174011321042388",0.00,20.70,0,293.06,297.57,0.0,0.0,0.000,492643.0,492643.0,11609,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439624820,396785.00
08/15/2015 03:45,2,0.000,ALERT,211.48,295.16,59.996,1439624703,"201051344001203","174011321042388",0.00,19.50,0,293.06,298.77,0.0,0.0,0.000,218155.3,218155.3,10769,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439624822,396786.00
08/15/2015 03:45,2,0.000,ALERT,210.80,294.86,60.002,1439624703,"201051344000646","174011321042388",0.00,19.50,0,292.46,296.66,0.0,0.0,0.000,214430.7,214430.7,10750,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439624824,396787.00
08/15/2015 03:45,2,0.000,ALERT,213.06,294.26,59.991,1439624703,"274151322000068","174011321042388",0.00,21.00,0,292.46,296.06,0.0,0.0,0.000,396888.3,396888.3,11795,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439624826,396788.00
08/15/2015 03:45,2,0.000,ALERT,212.83,294.86,59.991,1439624703,"274151322000076","174011321042388",0.00,20.30,0,292.76,296.96,0.0,0.0,0.000,526184.8,526184.8,12032,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439624827,396789.00
08/15/2015 03:45,2,0.000,ALERT,211.03,295.76,59.986,1439624703,"201051344000890","174011321042388",0.00,19.80,0,293.66,298.17,0.0,0.0,0.000,219132.6,219132.6,10764,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439624829,396790.00
08/15/2015 03:45,2,0.000,ALERT,211.03,295.16,60.018,1439624703,"201051344000900","174011321042388",0.00,19.50,0,292.46,296.36,0.0,0.0,0.000,220121.0,220121.0,10800,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439624831,396791.00
08/15/2015 03:45,2,0.000,ALERT,211.48,294.26,59.991,1439624703,"201051344000633","174011321042388",0.00,19.30,0,291.25,295.76,0.0,0.0,0.000,208903.9,208903.9,10791,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439624833,396792.00
08/15/2015 03:45,2,0.000,ALERT,211.03,295.16,59.996,1439624703,"201051344000983","174011321042388",0.00,19.50,0,293.06,297.57,0.0,0.0,0.000,217030.6,217030.6,10778,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439624835,396793.00
08/15/2015 03:45,2,0.000,ALERT,211.25,294.86,59.975,1439624703,"201051344000917","174011321042388",0.00,20.00,0,291.85,296.36,0.0,0.0,0.000,219651.0,219651.0,10791,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439624837,396794.00
08/15/2015 03:45,2,0.000,ALERT,211.48,294.56,59.996,1439624703,"201051344000648","174011321042388",0.00,19.00,0,292.46,297.26,0.0,0.0,0.000,214895.5,214895.5,10778,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439624838,396795.00
08/15/2015 03:45,2,0.000,ALERT,211.25,295.16,59.991,1439624703,"201051344001093","174011321042388",0.00,19.80,0,293.06,296.66,0.0,0.0,0.000,217853.5,217853.5,10776,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439624840,396796.00
08/15/2015 03:45,2,0.000,ALERT,211.70,294.86,59.986,1439624703,"201051344000645","174011321042388",0.00,19.80,0,292.76,296.96,0.0,0.0,0.000,215888.1,215888.1,10781,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439624842,396797.00
08/15/2015 03:45,2,0.000,ALERT,212.61,295.46,59.996,1439624703,"274151322000085","174011321042388",0.00,19.80,0,293.06,296.96,0.0,0.0,0.000,495242.0,495242.0,12026,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439624844,396798.00
08/15/2015 03:45,2,0.000,ALERT,211.25,294.56,59.986,1439624703,"201051344000651","174011321042388",0.00,18.70,0,292.76,296.66,0.0,0.0,0.000,215101.1,215101.1,10757,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439624846,396799.00
08/15/2015 03:45,2,0.000,ALERT,211.25,294.86,59.996,1439624703,"201051344000867","174011321042388",0.00,20.00,0,292.76,297.26,0.0,0.0,0.000,207837.5,207837.5,10781,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439624847,396800.00
08/15/2015 03:45,2,0.000,ALERT,211.25,295.76,59.996,1439624703,"201051344001230","174011321042388",0.00,19.30,0,293.36,297.26,0.0,0.0,0.000,218739.3,218739.3,10791,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439624849,396801.00
08/15/2015 03:45,2,0.000,ALERT,211.48,295.46,59.986,1439624703,"201051344000576","174011321042388",0.00,19.30,0,292.76,296.96,0.0,0.0,0.000,215037.1,215037.1,10800,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439624851,396802.00
08/15/2015 03:45,2,0.000,ALERT,211.03,295.46,60.028,1439624703,"201051344000579","174011321042388",0.00,19.80,0,293.66,297.57,0.0,0.0,0.000,221996.4,221996.4,10755,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439624853,396803.00
08/15/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1439624703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439625583,396804.00
08/15/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1439624703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439625583,396805.00
08/15/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1439624703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439625583,396806.00
08/15/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1439624703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439625583,396807.00
08/15/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1439624703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439625583,396808.00
08/15/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1439624703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439625583,396809.00
08/15/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1439624703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439625583,396810.00
08/15/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1439624703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439625583,396811.00
08/15/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1439624703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439625583,396812.00
08/15/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1439624703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439625583,396813.00
08/15/2015 04:00,2,0.000,ALERT,211.25,295.76,59.970,1439625603,"201051344000955","174011321042388",0.00,19.50,0,293.06,297.26,0.0,0.0,0.000,220494.5,220494.5,10769,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439625680,396814.00
08/15/2015 04:00,2,0.000,ALERT,213.06,296.96,59.965,1439625603,"274151322000095","174011321042388",0.00,19.50,0,294.56,298.47,0.0,0.0,0.000,520045.3,520045.3,11669,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439625682,396815.00
08/15/2015 04:00,2,0.000,ALERT,211.48,296.06,59.970,1439625603,"201051344000868","174011321042388",0.00,19.50,0,293.66,298.17,0.0,0.0,0.000,207337.1,207337.1,10783,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439625684,396816.00
08/15/2015 04:00,2,0.000,ALERT,212.16,295.46,59.933,1439625603,"201051344000853","174011321042388",0.00,19.30,0,292.76,297.57,0.0,0.0,0.000,213800.1,213800.1,10784,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439625686,396817.00
08/15/2015 04:00,2,0.000,ALERT,212.16,296.36,59.975,1439625603,"201051344000582","174011321042388",0.00,19.00,0,294.26,298.17,0.0,0.0,0.000,212891.0,212891.0,10756,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439625688,396818.00
08/15/2015 04:00,2,0.000,ALERT,211.48,295.16,59.970,1439625603,"201051344000469","174011321042388",0.00,19.00,0,291.85,296.36,0.0,0.0,0.000,209058.9,209058.9,10779,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439625689,396819.00
08/15/2015 04:00,2,0.000,ALERT,211.48,295.46,59.970,1439625603,"201051344000988","174011321042388",0.00,19.50,0,290.65,296.66,0.0,0.0,0.000,208143.4,208143.4,10763,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439625691,396820.00
08/15/2015 04:00,2,0.000,ALERT,211.70,295.16,59.970,1439625603,"201051344001158","174011321042388",0.00,19.30,0,292.46,296.66,0.0,0.0,0.000,213821.6,213821.6,10762,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439625693,396821.00
08/15/2015 04:00,2,0.000,ALERT,211.48,294.86,59.965,1439625603,"201051344001025","174011321042388",0.00,19.00,0,292.46,298.17,0.0,0.0,0.000,218267.0,218267.0,10759,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439625695,396822.00
08/15/2015 04:00,2,0.000,ALERT,211.48,295.76,59.965,1439625603,"201051344000569","174011321042388",0.00,19.50,0,293.66,298.17,0.0,0.0,0.000,221557.3,221557.3,10786,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439625697,396823.00
08/15/2015 04:00,2,0.000,ALERT,213.06,295.16,59.959,1439625603,"274151322000094","174011321042388",0.00,19.50,0,293.06,296.96,0.0,0.0,0.000,397600.2,397600.2,12186,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439625698,396824.00
08/15/2015 04:00,2,0.000,ALERT,211.48,295.46,59.965,1439625603,"201051344000458","174011321042388",0.00,20.00,0,293.06,298.17,0.0,0.0,0.000,217223.4,217223.4,10777,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439625700,396825.00
08/15/2015 04:00,2,0.000,ALERT,212.83,295.16,59.933,1439625603,"274151322000087","174011321042388",0.00,20.30,0,292.76,296.96,0.0,0.0,0.000,469492.6,469492.6,11596,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439625702,396826.00
08/15/2015 04:00,2,0.000,ALERT,212.61,295.46,59.959,1439625603,"274151322000052","174011321042388",0.00,20.30,0,293.06,297.87,0.0,0.0,0.000,501985.1,501985.1,12017,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439625704,396827.00
08/15/2015 04:00,2,0.000,ALERT,211.93,295.76,59.970,1439625603,"201051344001145","174011321042388",0.00,19.30,0,293.06,298.17,0.0,0.0,0.000,222239.6,222239.6,10784,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439625706,396828.00
08/15/2015 04:00,2,0.000,ALERT,211.93,295.46,59.959,1439625603,"201051344000685","174011321042388",0.00,19.30,0,293.36,297.26,0.0,0.0,0.000,220952.5,220952.5,10784,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439625707,396829.00
08/15/2015 04:00,2,0.000,ALERT,212.38,295.46,59.965,1439625603,"274151322000088","174011321042388",0.00,20.30,0,293.66,297.57,0.0,0.0,0.000,481783.6,481783.6,11623,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439625709,396830.00
08/15/2015 04:00,2,0.000,ALERT,211.70,295.76,59.970,1439625603,"201051344000438","174011321042388",0.00,19.30,0,293.66,297.87,0.0,0.0,0.000,220946.9,220946.9,10757,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439625711,396831.00
08/15/2015 04:00,2,0.000,ALERT,211.25,295.46,59.965,1439625603,"201051344001135","174011321042388",0.00,19.30,0,293.36,298.17,0.0,0.0,0.000,212480.8,212480.8,10735,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439625713,396832.00
08/15/2015 04:00,2,0.000,ALERT,211.70,295.16,59.959,1439625603,"201051344000417","174011321042388",0.00,19.50,0,292.76,296.96,0.0,0.0,0.000,216043.3,216043.3,10755,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439625715,396833.00
08/15/2015 04:00,2,0.000,ALERT,211.25,296.06,60.002,1439625603,"201051344000594","174011321042388",0.00,19.80,0,293.06,297.26,0.0,0.0,0.000,217802.1,217802.1,10779,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439625716,396834.00
08/15/2015 04:00,2,0.000,ALERT,213.06,296.66,59.959,1439625603,"274151322000083","174011321042388",0.00,19.50,0,293.96,298.17,0.0,0.0,0.000,497831.3,497831.3,12048,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439625718,396835.00
08/15/2015 04:00,2,0.000,ALERT,211.70,295.76,59.975,1439625603,"201051344000585","174011321042388",0.00,19.80,0,293.06,296.96,0.0,0.0,0.000,217327.3,217327.3,10757,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439625720,396836.00
08/15/2015 04:00,2,0.000,ALERT,212.83,296.06,59.975,1439625603,"274151322000054","174011321042388",0.00,20.70,0,293.96,298.17,0.0,0.0,0.000,492643.0,492643.0,11611,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439625722,396837.00
08/15/2015 04:00,2,0.000,ALERT,211.70,295.46,59.970,1439625603,"201051344001203","174011321042388",0.00,19.30,0,293.36,299.37,0.0,0.0,0.000,218155.3,218155.3,10771,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439625724,396838.00
08/15/2015 04:00,2,0.000,ALERT,211.25,295.46,59.981,1439625603,"201051344000646","174011321042388",0.00,19.50,0,292.76,296.96,0.0,0.0,0.000,214430.7,214430.7,10752,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439625725,396839.00
08/15/2015 04:00,2,0.000,ALERT,213.51,294.86,59.959,1439625603,"274151322000068","174011321042388",0.00,21.00,0,293.06,296.66,0.0,0.0,0.000,396888.3,396888.3,11797,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439625727,396840.00
08/15/2015 04:00,2,0.000,ALERT,213.29,295.46,59.965,1439625603,"274151322000076","174011321042388",0.00,20.30,0,293.66,297.57,0.0,0.0,0.000,526184.8,526184.8,12034,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439625729,396841.00
08/15/2015 04:00,2,0.000,ALERT,211.48,296.06,59.975,1439625603,"201051344000890","174011321042388",0.00,19.50,0,293.96,298.77,0.0,0.0,0.000,219132.6,219132.6,10766,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439625731,396842.00
08/15/2015 04:00,2,0.000,ALERT,211.48,295.46,59.959,1439625603,"201051344000900","174011321042388",0.00,19.50,0,293.06,296.96,0.0,0.0,0.000,220121.0,220121.0,10802,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439625733,396843.00
08/15/2015 04:00,2,0.000,ALERT,211.93,294.86,59.938,1439625603,"201051344000633","174011321042388",0.00,19.30,0,290.95,296.06,0.0,0.0,0.000,208903.9,208903.9,10793,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439625735,396844.00
08/15/2015 04:00,2,0.000,ALERT,211.48,295.46,59.981,1439625603,"201051344000983","174011321042388",0.00,19.50,0,293.06,297.87,0.0,0.0,0.000,217030.6,217030.6,10780,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439625737,396845.00
08/15/2015 04:00,2,0.000,ALERT,211.70,295.16,59.949,1439625603,"201051344000917","174011321042388",0.00,20.00,0,292.16,296.36,0.0,0.0,0.000,219651.0,219651.0,10793,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439625738,396846.00
08/15/2015 04:00,2,0.000,ALERT,211.70,294.86,59.981,1439625603,"201051344000648","174011321042388",0.00,19.00,0,292.76,297.57,0.0,0.0,0.000,214895.5,214895.5,10780,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439625740,396847.00
08/15/2015 04:00,2,0.000,ALERT,211.70,295.76,59.965,1439625603,"201051344001093","174011321042388",0.00,19.80,0,293.66,297.26,0.0,0.0,0.000,217853.5,217853.5,10778,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439625742,396848.00
08/15/2015 04:00,2,0.000,ALERT,212.16,295.46,59.975,1439625603,"201051344000645","174011321042388",0.00,19.80,0,292.76,297.26,0.0,0.0,0.000,215888.1,215888.1,10783,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439625744,396849.00
08/15/2015 04:00,2,0.000,ALERT,212.83,295.46,59.944,1439625603,"274151322000085","174011321042388",0.00,19.80,0,293.66,297.26,0.0,0.0,0.000,495242.0,495242.0,12028,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439625746,396850.00
08/15/2015 04:00,2,0.000,ALERT,211.93,294.86,59.975,1439625603,"201051344000651","174011321042388",0.00,18.70,0,292.76,297.26,0.0,0.0,0.000,215101.1,215101.1,10759,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439625747,396851.00
08/15/2015 04:00,2,0.000,ALERT,211.93,295.16,59.959,1439625603,"201051344000867","174011321042388",0.00,20.00,0,293.06,297.87,0.0,0.0,0.000,207837.5,207837.5,10783,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439625749,396852.00
08/15/2015 04:00,2,0.000,ALERT,211.70,296.06,59.965,1439625603,"201051344001230","174011321042388",0.00,19.30,0,293.66,297.87,0.0,0.0,0.000,218739.3,218739.3,10793,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439625751,396853.00
08/15/2015 04:00,2,0.000,ALERT,211.93,295.76,59.970,1439625603,"201051344000576","174011321042388",0.00,19.30,0,293.06,296.96,0.0,0.0,0.000,215037.1,215037.1,10802,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439625753,396854.00
08/15/2015 04:00,2,0.000,ALERT,211.48,295.76,59.975,1439625603,"201051344000579","174011321042388",0.00,19.80,0,293.36,298.17,0.0,0.0,0.000,221996.4,221996.4,10757,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439625755,396855.00
08/15/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1439625603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439626483,396856.00
08/15/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1439625603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439626483,396857.00
08/15/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1439625603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439626483,396858.00
08/15/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1439625603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439626483,396859.00
08/15/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1439625603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439626483,396860.00
08/15/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1439625603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439626483,396861.00
08/15/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1439625603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439626483,396862.00
08/15/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1439625603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439626483,396863.00
08/15/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1439625603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439626483,396864.00
08/15/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1439625603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439626483,396865.00
08/15/2015 04:15,2,0.000,ALERT,211.25,293.66,59.970,1439626504,"201051344000955","174011321042388",0.00,19.50,0,292.16,297.26,0.0,0.0,0.000,220494.5,220494.5,10771,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439626579,396866.00
08/15/2015 04:15,2,0.000,ALERT,213.06,294.86,59.970,1439626504,"274151322000095","174011321042388",0.00,19.30,0,293.36,298.47,0.0,0.0,0.000,520045.3,520045.3,11671,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439626581,396867.00
08/15/2015 04:15,2,0.000,ALERT,211.48,294.26,59.970,1439626504,"201051344000868","174011321042388",0.00,19.50,0,292.76,298.17,0.0,0.0,0.000,207337.1,207337.1,10785,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439626583,396868.00
08/15/2015 04:15,2,0.000,ALERT,212.16,293.36,59.996,1439626504,"201051344000853","174011321042388",0.00,19.00,0,292.16,297.57,0.0,0.0,0.000,213800.1,213800.1,10786,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439626585,396869.00
08/15/2015 04:15,2,0.000,ALERT,212.16,294.86,59.970,1439626504,"201051344000582","174011321042388",0.00,19.00,0,293.06,297.87,0.0,0.0,0.000,212891.0,212891.0,10758,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439626586,396870.00
08/15/2015 04:15,2,0.000,ALERT,211.48,293.36,59.970,1439626504,"201051344000469","174011321042388",0.00,19.00,0,290.95,296.66,0.0,0.0,0.000,209058.9,209058.9,10781,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439626588,396871.00
08/15/2015 04:15,2,0.000,ALERT,211.48,293.66,59.981,1439626504,"201051344000988","174011321042388",0.00,19.50,0,290.05,296.96,0.0,0.0,0.000,208143.4,208143.4,10765,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439626590,396872.00
08/15/2015 04:15,2,0.000,ALERT,211.70,293.66,59.981,1439626504,"201051344001158","174011321042388",0.00,19.00,0,291.55,296.66,0.0,0.0,0.000,213821.6,213821.6,10764,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439626592,396873.00
08/15/2015 04:15,2,0.000,ALERT,211.48,293.36,59.975,1439626504,"201051344001025","174011321042388",0.00,19.00,0,291.85,297.87,0.0,0.0,0.000,218267.0,218267.0,10761,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439626593,396874.00
08/15/2015 04:15,2,0.000,ALERT,211.48,294.26,59.996,1439626504,"201051344000569","174011321042388",0.00,19.30,0,292.76,298.17,0.0,0.0,0.000,221557.3,221557.3,10788,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439626595,396875.00
08/15/2015 04:15,2,0.000,ALERT,213.06,293.66,59.975,1439626504,"274151322000094","174011321042388",0.00,19.50,0,291.85,296.66,0.0,0.0,0.000,397600.2,397600.2,12188,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439626597,396876.00
08/15/2015 04:15,2,0.000,ALERT,211.48,293.96,59.981,1439626504,"201051344000458","174011321042388",0.00,19.80,0,292.46,297.87,0.0,0.0,0.000,217223.4,217223.4,10779,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439626599,396877.00
08/15/2015 04:15,2,0.000,ALERT,213.06,293.36,59.970,1439626504,"274151322000087","174011321042388",0.00,20.00,0,291.25,296.96,0.0,0.0,0.000,469492.6,469492.6,11598,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439626601,396878.00
08/15/2015 04:15,2,0.000,ALERT,212.83,294.26,59.975,1439626504,"274151322000052","174011321042388",0.00,20.00,0,291.85,297.87,0.0,0.0,0.000,501985.1,501985.1,12019,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439626603,396879.00
