ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/15/2015 04:15,2,0.000,ALERT,211.93,294.26,59.981,1439626504,"201051344001145","174011321042388",0.00,19.30,0,292.76,298.17,0.0,0.0,0.000,222239.6,222239.6,10786,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439626605,396880.00
08/15/2015 04:15,2,0.000,ALERT,211.93,293.96,59.975,1439626504,"201051344000685","174011321042388",0.00,19.50,0,292.16,297.26,0.0,0.0,0.000,220952.5,220952.5,10786,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439626606,396881.00
08/15/2015 04:15,2,0.000,ALERT,212.61,294.26,59.981,1439626504,"274151322000088","174011321042388",0.00,20.30,0,291.85,297.26,0.0,0.0,0.000,481783.6,481783.6,11625,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439626608,396882.00
08/15/2015 04:15,2,0.000,ALERT,211.93,294.26,60.007,1439626504,"201051344000438","174011321042388",0.00,19.00,0,292.46,297.87,0.0,0.0,0.000,220946.9,220946.9,10759,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439626610,396883.00
08/15/2015 04:15,2,0.000,ALERT,211.25,293.96,60.012,1439626504,"201051344001135","174011321042388",0.00,19.30,0,292.46,297.87,0.0,0.0,0.000,212480.8,212480.8,10737,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439626612,396884.00
08/15/2015 04:15,2,0.000,ALERT,211.93,293.36,59.975,1439626504,"201051344000417","174011321042388",0.00,19.50,0,291.85,296.66,0.0,0.0,0.000,216043.3,216043.3,10757,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439626614,396885.00
08/15/2015 04:15,2,0.000,ALERT,211.25,294.26,60.018,1439626504,"201051344000594","174011321042388",0.00,19.50,0,292.16,297.26,0.0,0.0,0.000,217802.1,217802.1,10781,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439626616,396886.00
08/15/2015 04:15,2,0.000,ALERT,213.06,294.26,59.991,1439626504,"274151322000083","174011321042388",0.00,19.50,0,292.76,297.87,0.0,0.0,0.000,497831.3,497831.3,12050,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439626618,396887.00
08/15/2015 04:15,2,0.000,ALERT,211.93,294.26,59.991,1439626504,"201051344000585","174011321042388",0.00,19.80,0,291.85,297.26,0.0,0.0,0.000,217327.3,217327.3,10759,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439626619,396888.00
08/15/2015 04:15,2,0.000,ALERT,212.83,294.26,59.986,1439626504,"274151322000054","174011321042388",0.00,20.30,0,292.46,297.87,0.0,0.0,0.000,492643.0,492643.0,11613,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439626621,396889.00
08/15/2015 04:15,2,0.000,ALERT,211.93,293.96,59.991,1439626504,"201051344001203","174011321042388",0.00,19.30,0,292.16,299.07,0.0,0.0,0.000,218155.3,218155.3,10773,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439626623,396890.00
08/15/2015 04:15,2,0.000,ALERT,211.25,293.66,59.986,1439626504,"201051344000646","174011321042388",0.00,19.50,0,291.85,296.96,0.0,0.0,0.000,214430.7,214430.7,10754,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439626625,396891.00
08/15/2015 04:15,2,0.000,ALERT,213.74,293.36,59.981,1439626504,"274151322000068","174011321042388",0.00,20.70,0,291.55,296.36,0.0,0.0,0.000,396888.3,396888.3,11799,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439626627,396892.00
08/15/2015 04:15,2,0.000,ALERT,213.51,293.96,60.018,1439626504,"274151322000076","174011321042388",0.00,20.00,0,292.46,297.57,0.0,0.0,0.000,526184.8,526184.8,12036,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439626628,396893.00
08/15/2015 04:15,2,0.000,ALERT,211.48,294.26,59.986,1439626504,"201051344000890","174011321042388",0.00,19.50,0,292.76,298.47,0.0,0.0,0.000,219132.6,219132.6,10768,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439626630,396894.00
08/15/2015 04:15,2,0.000,ALERT,211.48,293.96,59.991,1439626504,"201051344000900","174011321042388",0.00,19.30,0,291.85,296.96,0.0,0.0,0.000,220121.0,220121.0,10804,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439626632,396895.00
08/15/2015 04:15,2,0.000,ALERT,211.93,293.36,59.975,1439626504,"201051344000633","174011321042388",0.00,19.00,0,290.35,296.36,0.0,0.0,0.000,208903.9,208903.9,10795,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439626634,396896.00
08/15/2015 04:15,2,0.000,ALERT,211.48,293.96,59.970,1439626504,"201051344000983","174011321042388",0.00,19.30,0,292.46,297.87,0.0,0.0,0.000,217030.6,217030.6,10782,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439626636,396897.00
08/15/2015 04:15,2,0.000,ALERT,211.70,293.66,59.981,1439626504,"201051344000917","174011321042388",0.00,19.80,0,291.25,296.66,0.0,0.0,0.000,219651.0,219651.0,10795,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439626638,396898.00
08/15/2015 04:15,2,0.000,ALERT,211.70,293.36,60.012,1439626504,"201051344000648","174011321042388",0.00,19.00,0,291.85,297.57,0.0,0.0,0.000,214895.5,214895.5,10782,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439626639,396899.00
08/15/2015 04:15,2,0.000,ALERT,211.70,294.26,59.981,1439626504,"201051344001093","174011321042388",0.00,19.80,0,292.46,297.26,0.0,0.0,0.000,217853.5,217853.5,10780,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439626641,396900.00
08/15/2015 04:15,2,0.000,ALERT,211.93,293.66,59.986,1439626504,"201051344000645","174011321042388",0.00,19.80,0,292.16,297.57,0.0,0.0,0.000,215888.1,215888.1,10785,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439626643,396901.00
08/15/2015 04:15,2,0.000,ALERT,213.06,294.26,59.975,1439626504,"274151322000085","174011321042388",0.00,19.80,0,292.46,297.26,0.0,0.0,0.000,495242.0,495242.0,12030,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439626645,396902.00
08/15/2015 04:15,2,0.000,ALERT,211.93,293.36,59.996,1439626504,"201051344000651","174011321042388",0.00,18.70,0,291.85,296.96,0.0,0.0,0.000,215101.1,215101.1,10761,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439626647,396903.00
08/15/2015 04:15,2,0.000,ALERT,211.70,293.66,59.975,1439626504,"201051344000867","174011321042388",0.00,19.80,0,292.16,297.57,0.0,0.0,0.000,207837.5,207837.5,10785,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439626648,396904.00
08/15/2015 04:15,2,0.000,ALERT,211.48,294.26,59.986,1439626504,"201051344001230","174011321042388",0.00,19.30,0,292.76,297.57,0.0,0.0,0.000,218739.3,218739.3,10795,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439626650,396905.00
08/15/2015 04:15,2,0.000,ALERT,211.93,293.96,59.970,1439626504,"201051344000576","174011321042388",0.00,19.30,0,292.16,297.26,0.0,0.0,0.000,215037.1,215037.1,10804,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439626652,396906.00
08/15/2015 04:15,2,0.000,ALERT,211.48,294.26,59.975,1439626504,"201051344000579","174011321042388",0.00,19.80,0,292.76,297.87,0.0,0.0,0.000,221996.4,221996.4,10759,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439626654,396907.00
08/15/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1439626504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439627384,396908.00
08/15/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1439626504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439627384,396909.00
08/15/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1439626504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439627384,396910.00
08/15/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1439626504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439627384,396911.00
08/15/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1439626504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439627384,396912.00
08/15/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1439626504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439627384,396913.00
08/15/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1439626504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439627384,396914.00
08/15/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1439626504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439627384,396915.00
08/15/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1439626504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439627384,396916.00
08/15/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1439626504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439627384,396917.00
08/15/2015 04:30,2,0.000,ALERT,211.70,296.06,59.975,1439627404,"201051344000955","174011321042388",0.00,19.50,0,291.85,297.26,0.0,0.0,0.000,220494.5,220494.5,10773,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439627481,396918.00
08/15/2015 04:30,2,0.000,ALERT,213.29,296.96,59.975,1439627404,"274151322000095","174011321042388",0.00,19.00,0,293.66,298.47,0.0,0.0,0.000,520045.3,520045.3,11673,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439627483,396919.00
08/15/2015 04:30,2,0.000,ALERT,211.93,296.36,59.975,1439627404,"201051344000868","174011321042388",0.00,19.30,0,292.46,298.17,0.0,0.0,0.000,207337.1,207337.1,10787,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439627484,396920.00
08/15/2015 04:30,2,0.000,ALERT,212.61,295.76,59.996,1439627404,"201051344000853","174011321042388",0.00,19.00,0,291.85,297.57,0.0,0.0,0.000,213800.1,213800.1,10788,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439627486,396921.00
08/15/2015 04:30,2,0.000,ALERT,212.61,296.96,59.975,1439627404,"201051344000582","174011321042388",0.00,19.00,0,293.06,298.17,0.0,0.0,0.000,212891.0,212891.0,10760,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439627488,396922.00
08/15/2015 04:30,2,0.000,ALERT,211.93,295.46,59.975,1439627404,"201051344000469","174011321042388",0.00,18.70,0,290.65,296.66,0.0,0.0,0.000,209058.9,209058.9,10783,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439627490,396923.00
08/15/2015 04:30,2,0.000,ALERT,211.70,295.46,59.938,1439627404,"201051344000988","174011321042388",0.00,19.50,0,289.45,296.66,0.0,0.0,0.000,208143.4,208143.4,10767,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439627492,396924.00
08/15/2015 04:30,2,0.000,ALERT,211.93,295.46,59.991,1439627404,"201051344001158","174011321042388",0.00,19.00,0,291.55,296.66,0.0,0.0,0.000,213821.6,213821.6,10766,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439627493,396925.00
08/15/2015 04:30,2,0.000,ALERT,211.93,295.16,59.975,1439627404,"201051344001025","174011321042388",0.00,19.00,0,291.55,298.17,0.0,0.0,0.000,218267.0,218267.0,10763,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439627495,396926.00
08/15/2015 04:30,2,0.000,ALERT,211.93,296.06,59.965,1439627404,"201051344000569","174011321042388",0.00,19.30,0,292.46,298.17,0.0,0.0,0.000,221557.3,221557.3,10790,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439627497,396927.00
08/15/2015 04:30,2,0.000,ALERT,213.29,295.16,59.965,1439627404,"274151322000094","174011321042388",0.00,19.30,0,292.16,296.96,0.0,0.0,0.000,397600.2,397600.2,12190,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439627499,396928.00
08/15/2015 04:30,2,0.000,ALERT,211.70,295.76,59.938,1439627404,"201051344000458","174011321042388",0.00,19.80,0,291.85,298.17,0.0,0.0,0.000,217223.4,217223.4,10781,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439627501,396929.00
08/15/2015 04:30,2,0.000,ALERT,213.29,295.76,59.975,1439627404,"274151322000087","174011321042388",0.00,20.00,0,291.55,297.26,0.0,0.0,0.000,469492.6,469492.6,11600,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439627503,396930.00
08/15/2015 04:30,2,0.000,ALERT,212.83,296.66,59.965,1439627404,"274151322000052","174011321042388",0.00,20.00,0,292.16,298.17,0.0,0.0,0.000,501985.1,501985.1,12021,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439627504,396931.00
08/15/2015 04:30,2,0.000,ALERT,212.16,296.36,59.986,1439627404,"201051344001145","174011321042388",0.00,19.00,0,292.76,298.47,0.0,0.0,0.000,222239.6,222239.6,10788,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439627506,396932.00
08/15/2015 04:30,2,0.000,ALERT,212.38,296.06,59.981,1439627404,"201051344000685","174011321042388",0.00,19.30,0,292.16,297.57,0.0,0.0,0.000,220952.5,220952.5,10788,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439627508,396933.00
08/15/2015 04:30,2,0.000,ALERT,212.83,295.76,59.991,1439627404,"274151322000088","174011321042388",0.00,20.30,0,292.16,297.57,0.0,0.0,0.000,481783.6,481783.6,11627,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439627510,396934.00
08/15/2015 04:30,2,0.000,ALERT,212.16,296.06,59.981,1439627404,"201051344000438","174011321042388",0.00,19.00,0,292.16,298.17,0.0,0.0,0.000,220946.9,220946.9,10761,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439627511,396935.00
08/15/2015 04:30,2,0.000,ALERT,211.70,296.06,59.986,1439627404,"201051344001135","174011321042388",0.00,19.30,0,292.16,298.17,0.0,0.0,0.000,212480.8,212480.8,10739,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439627513,396936.00
08/15/2015 04:30,2,0.000,ALERT,212.16,295.46,59.970,1439627404,"201051344000417","174011321042388",0.00,19.50,0,291.55,296.96,0.0,0.0,0.000,216043.3,216043.3,10759,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439627515,396937.00
08/15/2015 04:30,2,0.000,ALERT,211.48,296.36,59.991,1439627404,"201051344000594","174011321042388",0.00,19.50,0,291.25,297.26,0.0,0.0,0.000,217802.1,217802.1,10783,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439627517,396938.00
08/15/2015 04:30,2,0.000,ALERT,213.06,296.36,59.981,1439627404,"274151322000083","174011321042388",0.00,19.30,0,292.76,298.17,0.0,0.0,0.000,497831.3,497831.3,12052,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439627519,396939.00
08/15/2015 04:30,2,0.000,ALERT,211.93,296.06,59.981,1439627404,"201051344000585","174011321042388",0.00,19.50,0,291.85,297.26,0.0,0.0,0.000,217327.3,217327.3,10761,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439627520,396940.00
08/15/2015 04:30,2,0.000,ALERT,213.06,296.36,59.975,1439627404,"274151322000054","174011321042388",0.00,20.30,0,292.46,298.17,0.0,0.0,0.000,492643.0,492643.0,11615,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439627522,396941.00
08/15/2015 04:30,2,0.000,ALERT,212.16,295.76,59.981,1439627404,"201051344001203","174011321042388",0.00,19.30,0,291.85,299.37,0.0,0.0,0.000,218155.3,218155.3,10775,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439627524,396942.00
08/15/2015 04:30,2,0.000,ALERT,211.70,296.06,59.975,1439627404,"201051344000646","174011321042388",0.00,19.30,0,291.55,297.26,0.0,0.0,0.000,214430.7,214430.7,10756,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439627526,396943.00
08/15/2015 04:30,2,0.000,ALERT,213.96,295.46,60.012,1439627404,"274151322000068","174011321042388",0.00,20.70,0,291.55,296.66,0.0,0.0,0.000,396888.3,396888.3,11801,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439627528,396944.00
08/15/2015 04:30,2,0.000,ALERT,213.74,296.06,59.986,1439627404,"274151322000076","174011321042388",0.00,20.00,0,292.16,297.57,0.0,0.0,0.000,526184.8,526184.8,12038,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439627530,396945.00
08/15/2015 04:30,2,0.000,ALERT,211.93,296.66,60.023,1439627404,"201051344000890","174011321042388",0.00,19.30,0,292.76,298.77,0.0,0.0,0.000,219132.6,219132.6,10770,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439627531,396946.00
08/15/2015 04:30,2,0.000,ALERT,211.70,295.76,59.970,1439627404,"201051344000900","174011321042388",0.00,19.30,0,291.55,296.96,0.0,0.0,0.000,220121.0,220121.0,10806,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439627533,396947.00
08/15/2015 04:30,2,0.000,ALERT,212.38,295.46,59.991,1439627404,"201051344000633","174011321042388",0.00,19.00,0,290.35,296.36,0.0,0.0,0.000,208903.9,208903.9,10797,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439627535,396948.00
08/15/2015 04:30,2,0.000,ALERT,211.93,296.06,59.975,1439627404,"201051344000983","174011321042388",0.00,19.30,0,291.85,298.17,0.0,0.0,0.000,217030.6,217030.6,10784,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439627537,396949.00
08/15/2015 04:30,2,0.000,ALERT,211.93,295.76,59.986,1439627404,"201051344000917","174011321042388",0.00,19.80,0,291.25,296.66,0.0,0.0,0.000,219651.0,219651.0,10797,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439627539,396950.00
08/15/2015 04:30,2,0.000,ALERT,212.16,295.46,60.028,1439627404,"201051344000648","174011321042388",0.00,18.70,0,291.55,297.87,0.0,0.0,0.000,214895.5,214895.5,10784,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439627541,396951.00
08/15/2015 04:30,2,0.000,ALERT,211.93,296.06,60.012,1439627404,"201051344001093","174011321042388",0.00,19.80,0,292.46,297.57,0.0,0.0,0.000,217853.5,217853.5,10782,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439627543,396952.00
08/15/2015 04:30,2,0.000,ALERT,212.38,295.76,59.991,1439627404,"201051344000645","174011321042388",0.00,19.50,0,291.55,297.57,0.0,0.0,0.000,215888.1,215888.1,10787,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439627545,396953.00
08/15/2015 04:30,2,0.000,ALERT,213.29,296.36,59.991,1439627404,"274151322000085","174011321042388",0.00,19.50,0,292.46,297.57,0.0,0.0,0.000,495242.0,495242.0,12032,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439627546,396954.00
08/15/2015 04:30,2,0.000,ALERT,211.93,295.46,59.991,1439627404,"201051344000651","174011321042388",0.00,18.30,0,291.85,297.26,0.0,0.0,0.000,215101.1,215101.1,10763,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439627548,396955.00
08/15/2015 04:30,2,0.000,ALERT,212.16,295.76,59.986,1439627404,"201051344000867","174011321042388",0.00,19.80,0,291.55,298.17,0.0,0.0,0.000,207837.5,207837.5,10787,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439627550,396956.00
08/15/2015 04:30,2,0.000,ALERT,211.93,296.36,60.012,1439627404,"201051344001230","174011321042388",0.00,19.00,0,292.46,297.87,0.0,0.0,0.000,218739.3,218739.3,10797,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439627552,396957.00
08/15/2015 04:30,2,0.000,ALERT,212.16,296.06,60.007,1439627404,"201051344000576","174011321042388",0.00,19.00,0,291.55,297.26,0.0,0.0,0.000,215037.1,215037.1,10806,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439627554,396958.00
08/15/2015 04:30,2,0.000,ALERT,211.70,296.36,59.996,1439627404,"201051344000579","174011321042388",0.00,19.50,0,292.16,298.17,0.0,0.0,0.000,221996.4,221996.4,10761,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439627555,396959.00
08/15/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1439627404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439628284,396960.00
08/15/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1439627404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439628284,396961.00
08/15/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1439627404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439628284,396962.00
08/15/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1439627404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439628284,396963.00
08/15/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1439627404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439628284,396964.00
08/15/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1439627404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439628284,396965.00
08/15/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1439627404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439628284,396966.00
08/15/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1439627404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439628284,396967.00
08/15/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1439627404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439628284,396968.00
08/15/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1439627404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439628284,396969.00
08/15/2015 04:45,2,0.000,ALERT,211.70,296.06,59.965,1439628304,"201051344000955","174011321042388",0.00,19.30,0,293.96,298.17,0.0,0.0,0.000,220494.5,220494.5,10775,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439628380,396970.00
08/15/2015 04:45,2,0.000,ALERT,213.29,297.57,59.975,1439628304,"274151322000095","174011321042388",0.00,19.00,0,295.46,299.07,0.0,0.0,0.000,520045.3,520045.3,11675,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439628382,396971.00
08/15/2015 04:45,2,0.000,ALERT,211.93,296.66,59.970,1439628304,"201051344000868","174011321042388",0.00,19.30,0,294.56,299.07,0.0,0.0,0.000,207337.1,207337.1,10789,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439628384,396972.00
08/15/2015 04:45,2,0.000,ALERT,212.61,296.06,59.975,1439628304,"201051344000853","174011321042388",0.00,19.00,0,293.96,298.47,0.0,0.0,0.000,213800.1,213800.1,10790,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439628386,396973.00
08/15/2015 04:45,2,0.000,ALERT,212.61,297.26,60.002,1439628304,"201051344000582","174011321042388",0.00,18.70,0,295.16,298.77,0.0,0.0,0.000,212891.0,212891.0,10762,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439628387,396974.00
08/15/2015 04:45,2,0.000,ALERT,211.93,295.76,59.981,1439628304,"201051344000469","174011321042388",0.00,18.70,0,293.06,297.26,0.0,0.0,0.000,209058.9,209058.9,10785,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439628389,396975.00
08/15/2015 04:45,2,0.000,ALERT,211.93,296.06,59.986,1439628304,"201051344000988","174011321042388",0.00,19.50,0,291.85,297.57,0.0,0.0,0.000,208143.4,208143.4,10769,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439628391,396976.00
08/15/2015 04:45,2,0.000,ALERT,212.16,295.76,60.012,1439628304,"201051344001158","174011321042388",0.00,19.00,0,293.36,297.57,0.0,0.0,0.000,213821.6,213821.6,10768,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439628393,396977.00
08/15/2015 04:45,2,0.000,ALERT,211.93,295.76,59.996,1439628304,"201051344001025","174011321042388",0.00,18.70,0,293.66,298.77,0.0,0.0,0.000,218267.0,218267.0,10765,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439628395,396978.00
08/15/2015 04:45,2,0.000,ALERT,212.16,296.66,59.949,1439628304,"201051344000569","174011321042388",0.00,19.30,0,294.56,299.07,0.0,0.0,0.000,221557.3,221557.3,10792,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439628397,396979.00
08/15/2015 04:45,2,0.000,ALERT,213.51,295.76,59.975,1439628304,"274151322000094","174011321042388",0.00,19.30,0,293.96,297.57,0.0,0.0,0.000,397600.2,397600.2,12192,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439628399,396980.00
08/15/2015 04:45,2,0.000,ALERT,211.93,296.36,59.986,1439628304,"201051344000458","174011321042388",0.00,19.80,0,293.96,298.77,0.0,0.0,0.000,217223.4,217223.4,10783,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439628400,396981.00
08/15/2015 04:45,2,0.000,ALERT,213.51,295.76,59.981,1439628304,"274151322000087","174011321042388",0.00,19.80,0,293.66,297.87,0.0,0.0,0.000,469492.6,469492.6,11602,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439628402,396982.00
08/15/2015 04:45,2,0.000,ALERT,213.06,296.96,59.970,1439628304,"274151322000052","174011321042388",0.00,20.00,0,294.26,298.77,0.0,0.0,0.000,501985.1,501985.1,12023,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439628404,396983.00
08/15/2015 04:45,2,0.000,ALERT,212.38,296.66,59.981,1439628304,"201051344001145","174011321042388",0.00,19.00,0,294.56,299.07,0.0,0.0,0.000,222239.6,222239.6,10790,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439628406,396984.00
08/15/2015 04:45,2,0.000,ALERT,212.38,296.36,59.981,1439628304,"201051344000685","174011321042388",0.00,19.30,0,294.26,298.17,0.0,0.0,0.000,220952.5,220952.5,10790,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439628408,396985.00
08/15/2015 04:45,2,0.000,ALERT,212.83,296.36,59.970,1439628304,"274151322000088","174011321042388",0.00,20.00,0,294.26,298.17,0.0,0.0,0.000,481783.6,481783.6,11629,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439628409,396986.00
08/15/2015 04:45,2,0.000,ALERT,212.16,296.36,60.012,1439628304,"201051344000438","174011321042388",0.00,19.00,0,293.36,298.77,0.0,0.0,0.000,220946.9,220946.9,10763,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439628411,396987.00
08/15/2015 04:45,2,0.000,ALERT,211.70,296.36,59.986,1439628304,"201051344001135","174011321042388",0.00,19.00,0,294.26,298.77,0.0,0.0,0.000,212480.8,212480.8,10741,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439628413,396988.00
08/15/2015 04:45,2,0.000,ALERT,212.38,295.76,59.986,1439628304,"201051344000417","174011321042388",0.00,19.50,0,293.36,297.57,0.0,0.0,0.000,216043.3,216043.3,10761,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439628415,396989.00
08/15/2015 04:45,2,0.000,ALERT,211.70,296.96,59.981,1439628304,"201051344000594","174011321042388",0.00,19.50,0,293.96,298.17,0.0,0.0,0.000,217802.1,217802.1,10785,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439628417,396990.00
08/15/2015 04:45,2,0.000,ALERT,213.29,296.96,59.981,1439628304,"274151322000083","174011321042388",0.00,19.30,0,295.16,298.77,0.0,0.0,0.000,497831.3,497831.3,12054,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439628419,396991.00
08/15/2015 04:45,2,0.000,ALERT,212.16,296.36,60.012,1439628304,"201051344000585","174011321042388",0.00,19.50,0,293.96,297.87,0.0,0.0,0.000,217327.3,217327.3,10763,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439628420,396992.00
08/15/2015 04:45,2,0.000,ALERT,213.29,296.06,59.975,1439628304,"274151322000054","174011321042388",0.00,20.30,0,294.86,298.77,0.0,0.0,0.000,492643.0,492643.0,11617,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439628422,396993.00
08/15/2015 04:45,2,0.000,ALERT,212.16,296.06,59.981,1439628304,"201051344001203","174011321042388",0.00,19.00,0,294.26,300.27,0.0,0.0,0.000,218155.3,218155.3,10777,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439628424,396994.00
08/15/2015 04:45,2,0.000,ALERT,211.70,296.06,59.981,1439628304,"201051344000646","174011321042388",0.00,19.30,0,293.66,297.57,0.0,0.0,0.000,214430.7,214430.7,10758,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439628426,396995.00
08/15/2015 04:45,2,0.000,ALERT,213.74,295.46,59.981,1439628304,"274151322000068","174011321042388",0.00,20.70,0,294.26,297.26,0.0,0.0,0.000,396888.3,396888.3,11803,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439628428,396996.00
08/15/2015 04:45,2,0.000,ALERT,213.74,296.36,60.018,1439628304,"274151322000076","174011321042388",0.00,20.00,0,294.56,298.17,0.0,0.0,0.000,526184.8,526184.8,12040,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439628430,396997.00
08/15/2015 04:45,2,0.000,ALERT,211.93,296.66,59.981,1439628304,"201051344000890","174011321042388",0.00,19.50,0,294.86,299.37,0.0,0.0,0.000,219132.6,219132.6,10772,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439628431,396998.00
08/15/2015 04:45,2,0.000,ALERT,211.70,296.06,59.975,1439628304,"201051344000900","174011321042388",0.00,19.00,0,294.26,297.57,0.0,0.0,0.000,220121.0,220121.0,10808,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439628433,396999.00
08/15/2015 04:45,2,0.000,ALERT,212.38,295.46,59.981,1439628304,"201051344000633","174011321042388",0.00,19.00,0,292.16,296.96,0.0,0.0,0.000,208903.9,208903.9,10799,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439628435,397000.00
08/15/2015 04:45,2,0.000,ALERT,211.93,296.36,59.975,1439628304,"201051344000983","174011321042388",0.00,19.30,0,294.26,298.77,0.0,0.0,0.000,217030.6,217030.6,10786,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439628437,397001.00
08/15/2015 04:45,2,0.000,ALERT,212.38,296.06,59.975,1439628304,"201051344000917","174011321042388",0.00,19.80,0,293.36,297.26,0.0,0.0,0.000,219651.0,219651.0,10799,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439628439,397002.00
08/15/2015 04:45,2,0.000,ALERT,212.16,295.46,59.975,1439628304,"201051344000648","174011321042388",0.00,18.70,0,293.66,298.47,0.0,0.0,0.000,214895.5,214895.5,10786,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439628440,397003.00
08/15/2015 04:45,2,0.000,ALERT,212.16,296.36,59.970,1439628304,"201051344001093","174011321042388",0.00,19.50,0,294.26,297.87,0.0,0.0,0.000,217853.5,217853.5,10784,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439628442,397004.00
08/15/2015 04:45,2,0.000,ALERT,212.38,295.76,59.975,1439628304,"201051344000645","174011321042388",0.00,19.50,0,293.96,298.17,0.0,0.0,0.000,215888.1,215888.1,10789,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439628444,397005.00
08/15/2015 04:45,2,0.000,ALERT,213.29,296.96,59.970,1439628304,"274151322000085","174011321042388",0.00,19.50,0,294.86,298.17,0.0,0.0,0.000,495242.0,495242.0,12034,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439628446,397006.00
08/15/2015 04:45,2,0.000,ALERT,211.93,295.46,59.965,1439628304,"201051344000651","174011321042388",0.00,18.30,0,293.96,297.87,0.0,0.0,0.000,215101.1,215101.1,10765,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439628448,397007.00
08/15/2015 04:45,2,0.000,ALERT,212.16,295.76,59.975,1439628304,"201051344000867","174011321042388",0.00,19.80,0,293.66,298.47,0.0,0.0,0.000,207837.5,207837.5,10789,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439628449,397008.00
08/15/2015 04:45,2,0.000,ALERT,211.93,296.66,59.986,1439628304,"201051344001230","174011321042388",0.00,19.00,0,294.86,298.47,0.0,0.0,0.000,218739.3,218739.3,10799,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439628451,397009.00
08/15/2015 04:45,2,0.000,ALERT,212.38,296.36,59.975,1439628304,"201051344000576","174011321042388",0.00,19.00,0,293.66,297.87,0.0,0.0,0.000,215037.1,215037.1,10808,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439628453,397010.00
08/15/2015 04:45,2,0.000,ALERT,211.93,296.66,59.975,1439628304,"201051344000579","174011321042388",0.00,19.50,0,294.56,298.77,0.0,0.0,0.000,221996.4,221996.4,10763,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439628455,397011.00
08/15/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1439628304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439629185,397012.00
08/15/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1439628304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439629185,397013.00
08/15/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1439628304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439629185,397014.00
08/15/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1439628304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439629185,397015.00
08/15/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1439628304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439629185,397016.00
08/15/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1439628304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439629185,397017.00
08/15/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1439628304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439629185,397018.00
08/15/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1439628304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439629185,397019.00
08/15/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1439628304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439629185,397020.00
08/15/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1439628304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439629185,397021.00
08/15/2015 05:00,2,0.000,ALERT,211.48,296.06,59.986,1439629205,"201051344000955","174011321042388",0.00,19.30,0,293.36,297.87,0.0,0.0,0.000,220494.5,220494.5,10777,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439629281,397022.00
08/15/2015 05:00,2,0.000,ALERT,212.83,296.66,59.986,1439629205,"274151322000095","174011321042388",0.00,19.00,0,294.56,299.07,0.0,0.0,0.000,520045.3,520045.3,11677,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439629282,397023.00
08/15/2015 05:00,2,0.000,ALERT,211.70,296.36,59.975,1439629205,"201051344000868","174011321042388",0.00,19.30,0,294.26,299.07,0.0,0.0,0.000,207337.1,207337.1,10791,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439629284,397024.00
08/15/2015 05:00,2,0.000,ALERT,212.16,295.46,60.007,1439629205,"201051344000853","174011321042388",0.00,19.00,0,293.36,298.17,0.0,0.0,0.000,213800.1,213800.1,10792,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439629286,397025.00
08/15/2015 05:00,2,0.000,ALERT,212.16,296.66,59.986,1439629205,"201051344000582","174011321042388",0.00,19.00,0,294.26,298.47,0.0,0.0,0.000,212891.0,212891.0,10764,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439629288,397026.00
08/15/2015 05:00,2,0.000,ALERT,211.70,295.46,59.986,1439629205,"201051344000469","174011321042388",0.00,18.70,0,292.46,297.57,0.0,0.0,0.000,209058.9,209058.9,10787,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439629290,397027.00
08/15/2015 05:00,2,0.000,ALERT,211.48,295.76,59.981,1439629205,"201051344000988","174011321042388",0.00,19.50,0,291.25,297.87,0.0,0.0,0.000,208143.4,208143.4,10771,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439629291,397028.00
08/15/2015 05:00,2,0.000,ALERT,211.70,295.46,59.986,1439629205,"201051344001158","174011321042388",0.00,19.00,0,292.76,297.26,0.0,0.0,0.000,213821.6,213821.6,10770,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439629293,397029.00
