ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/15/2015 05:00,2,0.000,ALERT,211.70,295.16,59.986,1439629205,"201051344001025","174011321042388",0.00,18.70,0,293.06,298.47,0.0,0.0,0.000,218267.0,218267.0,10767,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439629295,397030.00
08/15/2015 05:00,2,0.000,ALERT,211.70,296.06,59.986,1439629205,"201051344000569","174011321042388",0.00,19.30,0,293.96,298.47,0.0,0.0,0.000,221557.3,221557.3,10794,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439629297,397031.00
08/15/2015 05:00,2,0.000,ALERT,213.06,295.76,59.981,1439629205,"274151322000094","174011321042388",0.00,19.00,0,293.06,297.26,0.0,0.0,0.000,397600.2,397600.2,12194,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439629299,397032.00
08/15/2015 05:00,2,0.000,ALERT,211.48,295.76,59.991,1439629205,"201051344000458","174011321042388",0.00,19.80,0,293.66,298.47,0.0,0.0,0.000,217223.4,217223.4,10785,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439629301,397033.00
08/15/2015 05:00,2,0.000,ALERT,212.83,294.86,59.986,1439629205,"274151322000087","174011321042388",0.00,19.80,0,292.76,297.57,0.0,0.0,0.000,469492.6,469492.6,11604,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439629302,397034.00
08/15/2015 05:00,2,0.000,ALERT,212.83,295.76,59.996,1439629205,"274151322000052","174011321042388",0.00,20.00,0,293.06,298.47,0.0,0.0,0.000,501985.1,501985.1,12025,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439629304,397035.00
08/15/2015 05:00,2,0.000,ALERT,211.93,296.36,59.981,1439629205,"201051344001145","174011321042388",0.00,19.00,0,293.96,298.77,0.0,0.0,0.000,222239.6,222239.6,10792,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439629306,397036.00
08/15/2015 05:00,2,0.000,ALERT,212.16,296.06,59.981,1439629205,"201051344000685","174011321042388",0.00,19.30,0,293.66,297.87,0.0,0.0,0.000,220952.5,220952.5,10792,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439629308,397037.00
08/15/2015 05:00,2,0.000,ALERT,212.61,296.36,59.975,1439629205,"274151322000088","174011321042388",0.00,20.00,0,293.36,297.87,0.0,0.0,0.000,481783.6,481783.6,11631,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439629310,397038.00
08/15/2015 05:00,2,0.000,ALERT,211.70,296.06,59.986,1439629205,"201051344000438","174011321042388",0.00,19.00,0,293.66,298.47,0.0,0.0,0.000,220946.9,220946.9,10765,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439629311,397039.00
08/15/2015 05:00,2,0.000,ALERT,211.25,295.76,59.981,1439629205,"201051344001135","174011321042388",0.00,19.00,0,293.66,298.47,0.0,0.0,0.000,212480.8,212480.8,10743,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439629313,397040.00
08/15/2015 05:00,2,0.000,ALERT,211.93,295.16,59.975,1439629205,"201051344000417","174011321042388",0.00,19.30,0,293.06,297.26,0.0,0.0,0.000,216043.3,216043.3,10763,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439629315,397041.00
08/15/2015 05:00,2,0.000,ALERT,211.48,296.36,59.975,1439629205,"201051344000594","174011321042388",0.00,19.50,0,293.36,298.17,0.0,0.0,0.000,217802.1,217802.1,10787,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439629317,397042.00
08/15/2015 05:00,2,0.000,ALERT,213.06,296.36,59.970,1439629205,"274151322000083","174011321042388",0.00,19.30,0,293.96,298.47,0.0,0.0,0.000,497831.3,497831.3,12056,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439629319,397043.00
08/15/2015 05:00,2,0.000,ALERT,211.93,296.06,60.007,1439629205,"201051344000585","174011321042388",0.00,19.50,0,293.06,297.87,0.0,0.0,0.000,217327.3,217327.3,10765,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439629321,397044.00
08/15/2015 05:00,2,0.000,ALERT,212.61,296.66,59.981,1439629205,"274151322000054","174011321042388",0.00,20.30,0,293.36,298.47,0.0,0.0,0.000,492643.0,492643.0,11619,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439629322,397045.00
08/15/2015 05:00,2,0.000,ALERT,211.70,295.46,59.981,1439629205,"201051344001203","174011321042388",0.00,19.00,0,293.36,299.67,0.0,0.0,0.000,218155.3,218155.3,10779,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439629324,397046.00
08/15/2015 05:00,2,0.000,ALERT,211.25,295.46,60.007,1439629205,"201051344000646","174011321042388",0.00,19.30,0,293.06,297.87,0.0,0.0,0.000,214430.7,214430.7,10760,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439629326,397047.00
08/15/2015 05:00,2,0.000,ALERT,213.29,295.16,59.981,1439629205,"274151322000068","174011321042388",0.00,20.70,0,292.46,296.96,0.0,0.0,0.000,396888.3,396888.3,11805,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439629328,397048.00
08/15/2015 05:00,2,0.000,ALERT,213.29,295.76,59.975,1439629205,"274151322000076","174011321042388",0.00,20.00,0,293.36,298.17,0.0,0.0,0.000,526184.8,526184.8,12042,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439629330,397049.00
08/15/2015 05:00,2,0.000,ALERT,211.25,296.06,59.986,1439629205,"201051344000890","174011321042388",0.00,19.30,0,293.96,299.07,0.0,0.0,0.000,219132.6,219132.6,10774,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439629332,397050.00
08/15/2015 05:00,2,0.000,ALERT,211.48,295.76,59.981,1439629205,"201051344000900","174011321042388",0.00,19.00,0,293.06,297.57,0.0,0.0,0.000,220121.0,220121.0,10810,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439629333,397051.00
08/15/2015 05:00,2,0.000,ALERT,211.25,294.26,59.981,1439629205,"201051344000633","174011321042388",0.00,19.00,0,291.55,296.96,0.0,0.0,0.000,208903.9,208903.9,10801,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439629335,397052.00
08/15/2015 05:00,2,0.000,ALERT,211.48,295.76,59.981,1439629205,"201051344000983","174011321042388",0.00,19.30,0,293.66,298.47,0.0,0.0,0.000,217030.6,217030.6,10788,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439629337,397053.00
08/15/2015 05:00,2,0.000,ALERT,211.70,295.46,59.965,1439629205,"201051344000917","174011321042388",0.00,19.80,0,292.16,297.57,0.0,0.0,0.000,219651.0,219651.0,10801,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439629339,397054.00
08/15/2015 05:00,2,0.000,ALERT,211.70,295.16,59.986,1439629205,"201051344000648","174011321042388",0.00,18.70,0,293.06,297.87,0.0,0.0,0.000,214895.5,214895.5,10788,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439629341,397055.00
08/15/2015 05:00,2,0.000,ALERT,211.48,295.76,59.975,1439629205,"201051344001093","174011321042388",0.00,19.50,0,293.66,297.87,0.0,0.0,0.000,217853.5,217853.5,10786,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439629343,397056.00
08/15/2015 05:00,2,0.000,ALERT,211.93,295.46,59.986,1439629205,"201051344000645","174011321042388",0.00,19.50,0,293.36,297.87,0.0,0.0,0.000,215888.1,215888.1,10791,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439629344,397057.00
08/15/2015 05:00,2,0.000,ALERT,212.83,295.76,59.944,1439629205,"274151322000085","174011321042388",0.00,19.50,0,293.36,297.87,0.0,0.0,0.000,495242.0,495242.0,12036,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439629346,397058.00
08/15/2015 05:00,2,0.000,ALERT,211.70,295.16,59.981,1439629205,"201051344000651","174011321042388",0.00,18.30,0,293.06,297.57,0.0,0.0,0.000,215101.1,215101.1,10767,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439629348,397059.00
08/15/2015 05:00,2,0.000,ALERT,211.70,295.46,59.986,1439629205,"201051344000867","174011321042388",0.00,19.80,0,293.06,298.17,0.0,0.0,0.000,207837.5,207837.5,10791,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439629350,397060.00
08/15/2015 05:00,2,0.000,ALERT,211.48,296.36,59.970,1439629205,"201051344001230","174011321042388",0.00,19.00,0,293.96,298.17,0.0,0.0,0.000,218739.3,218739.3,10801,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439629352,397061.00
08/15/2015 05:00,2,0.000,ALERT,211.93,296.06,59.981,1439629205,"201051344000576","174011321042388",0.00,19.00,0,293.36,297.87,0.0,0.0,0.000,215037.1,215037.1,10810,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439629353,397062.00
08/15/2015 05:00,2,0.000,ALERT,211.25,296.06,59.944,1439629205,"201051344000579","174011321042388",0.00,19.50,0,293.96,298.47,0.0,0.0,0.000,221996.4,221996.4,10765,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439629355,397063.00
08/15/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1439629205,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439630086,397064.00
08/15/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1439629205,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439630086,397065.00
08/15/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1439629205,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439630086,397066.00
08/15/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1439629205,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439630086,397067.00
08/15/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1439629205,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439630086,397068.00
08/15/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1439629205,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439630086,397069.00
08/15/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1439629205,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439630086,397070.00
08/15/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1439629205,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439630086,397071.00
08/15/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1439629205,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439630086,397072.00
08/15/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1439629205,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439630086,397073.00
08/15/2015 05:15,2,0.000,ALERT,211.25,295.16,59.965,1439630103,"201051344000955","174011321042388",0.00,19.30,0,293.66,297.57,0.0,0.0,0.000,220494.5,220494.5,10779,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439630179,397074.00
08/15/2015 05:15,2,0.000,ALERT,212.83,296.36,59.965,1439630103,"274151322000095","174011321042388",0.00,19.00,0,294.56,298.77,0.0,0.0,0.000,520045.3,520045.3,11679,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439630181,397075.00
08/15/2015 05:15,2,0.000,ALERT,211.48,295.46,59.954,1439630103,"201051344000868","174011321042388",0.00,19.00,0,294.26,298.47,0.0,0.0,0.000,207337.1,207337.1,10793,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439630183,397076.00
08/15/2015 05:15,2,0.000,ALERT,211.93,295.16,60.002,1439630103,"201051344000853","174011321042388",0.00,18.70,0,293.36,297.87,0.0,0.0,0.000,213800.1,213800.1,10794,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439630184,397077.00
08/15/2015 05:15,2,0.000,ALERT,212.16,296.36,59.991,1439630103,"201051344000582","174011321042388",0.00,18.70,0,294.26,298.47,0.0,0.0,0.000,212891.0,212891.0,10766,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439630186,397078.00
08/15/2015 05:15,2,0.000,ALERT,211.48,294.86,59.970,1439630103,"201051344000469","174011321042388",0.00,18.70,0,292.46,296.96,0.0,0.0,0.000,209058.9,209058.9,10789,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439630188,397079.00
08/15/2015 05:15,2,0.000,ALERT,211.25,295.16,60.007,1439630103,"201051344000988","174011321042388",0.00,19.30,0,291.25,297.26,0.0,0.0,0.000,208143.4,208143.4,10773,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439630190,397080.00
08/15/2015 05:15,2,0.000,ALERT,211.48,294.86,60.002,1439630103,"201051344001158","174011321042388",0.00,19.00,0,293.06,297.26,0.0,0.0,0.000,213821.6,213821.6,10772,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439630192,397081.00
08/15/2015 05:15,2,0.000,ALERT,211.48,294.56,59.965,1439630103,"201051344001025","174011321042388",0.00,18.70,0,293.06,298.47,0.0,0.0,0.000,218267.0,218267.0,10769,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439630194,397082.00
08/15/2015 05:15,2,0.000,ALERT,211.48,295.76,59.928,1439630103,"201051344000569","174011321042388",0.00,19.00,0,294.26,298.47,0.0,0.0,0.000,221557.3,221557.3,10796,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439630196,397083.00
08/15/2015 05:15,2,0.000,ALERT,212.83,294.56,59.959,1439630103,"274151322000094","174011321042388",0.00,19.30,0,293.36,296.96,0.0,0.0,0.000,397600.2,397600.2,12196,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439630198,397084.00
08/15/2015 05:15,2,0.000,ALERT,211.48,295.16,59.965,1439630103,"201051344000458","174011321042388",0.00,19.80,0,293.66,298.17,0.0,0.0,0.000,217223.4,217223.4,10787,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439630200,397085.00
08/15/2015 05:15,2,0.000,ALERT,212.61,294.86,59.959,1439630103,"274151322000087","174011321042388",0.00,19.80,0,292.76,297.26,0.0,0.0,0.000,469492.6,469492.6,11606,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439630201,397086.00
08/15/2015 05:15,2,0.000,ALERT,212.61,296.06,59.959,1439630103,"274151322000052","174011321042388",0.00,20.00,0,293.36,298.17,0.0,0.0,0.000,501985.1,501985.1,12027,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439630203,397087.00
08/15/2015 05:15,2,0.000,ALERT,212.16,296.06,59.975,1439630103,"201051344001145","174011321042388",0.00,19.00,0,294.26,298.47,0.0,0.0,0.000,222239.6,222239.6,10794,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439630205,397088.00
08/15/2015 05:15,2,0.000,ALERT,212.16,295.76,59.975,1439630103,"201051344000685","174011321042388",0.00,19.30,0,293.66,297.57,0.0,0.0,0.000,220952.5,220952.5,10794,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439630207,397089.00
08/15/2015 05:15,2,0.000,ALERT,212.61,295.76,59.970,1439630103,"274151322000088","174011321042388",0.00,20.00,0,293.36,297.57,0.0,0.0,0.000,481783.6,481783.6,11633,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439630209,397090.00
08/15/2015 05:15,2,0.000,ALERT,211.93,295.76,59.970,1439630103,"201051344000438","174011321042388",0.00,18.70,0,293.96,298.17,0.0,0.0,0.000,220946.9,220946.9,10767,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439630211,397091.00
08/15/2015 05:15,2,0.000,ALERT,211.48,295.46,59.981,1439630103,"201051344001135","174011321042388",0.00,19.00,0,293.66,298.17,0.0,0.0,0.000,212480.8,212480.8,10745,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439630213,397092.00
08/15/2015 05:15,2,0.000,ALERT,211.93,294.86,59.944,1439630103,"201051344000417","174011321042388",0.00,19.30,0,293.06,296.96,0.0,0.0,0.000,216043.3,216043.3,10765,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439630214,397093.00
08/15/2015 05:15,2,0.000,ALERT,211.48,296.06,59.970,1439630103,"201051344000594","174011321042388",0.00,19.50,0,293.36,297.87,0.0,0.0,0.000,217802.1,217802.1,10789,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439630216,397094.00
08/15/2015 05:15,2,0.000,ALERT,213.06,296.36,59.970,1439630103,"274151322000083","174011321042388",0.00,19.30,0,293.96,298.17,0.0,0.0,0.000,497831.3,497831.3,12058,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439630218,397095.00
08/15/2015 05:15,2,0.000,ALERT,211.93,295.76,59.986,1439630103,"201051344000585","174011321042388",0.00,19.30,0,293.36,297.87,0.0,0.0,0.000,217327.3,217327.3,10767,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439630220,397096.00
08/15/2015 05:15,2,0.000,ALERT,212.83,295.46,59.975,1439630103,"274151322000054","174011321042388",0.00,20.30,0,293.66,298.17,0.0,0.0,0.000,492643.0,492643.0,11621,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439630221,397097.00
08/15/2015 05:15,2,0.000,ALERT,211.93,295.46,59.938,1439630103,"201051344001203","174011321042388",0.00,19.00,0,293.66,299.37,0.0,0.0,0.000,218155.3,218155.3,10781,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439630223,397098.00
08/15/2015 05:15,2,0.000,ALERT,211.48,295.46,59.975,1439630103,"201051344000646","174011321042388",0.00,19.30,0,293.06,297.26,0.0,0.0,0.000,214430.7,214430.7,10762,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439630225,397099.00
08/15/2015 05:15,2,0.000,ALERT,213.51,295.16,59.965,1439630103,"274151322000068","174011321042388",0.00,20.70,0,292.76,296.96,0.0,0.0,0.000,396888.3,396888.3,11807,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439630227,397100.00
08/15/2015 05:15,2,0.000,ALERT,213.74,295.16,59.954,1439630103,"274151322000076","174011321042388",0.00,19.80,0,293.66,297.87,0.0,0.0,0.000,526184.8,526184.8,12044,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439630229,397101.00
08/15/2015 05:15,2,0.000,ALERT,211.70,295.76,59.986,1439630103,"201051344000890","174011321042388",0.00,19.30,0,294.26,298.77,0.0,0.0,0.000,219132.6,219132.6,10776,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439630230,397102.00
08/15/2015 05:15,2,0.000,ALERT,211.70,295.16,59.981,1439630103,"201051344000900","174011321042388",0.00,19.00,0,293.36,297.26,0.0,0.0,0.000,220121.0,220121.0,10812,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439630232,397103.00
08/15/2015 05:15,2,0.000,ALERT,212.38,294.86,59.981,1439630103,"201051344000633","174011321042388",0.00,19.00,0,290.95,296.66,0.0,0.0,0.000,208903.9,208903.9,10803,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439630234,397104.00
08/15/2015 05:15,2,0.000,ALERT,211.70,295.46,59.981,1439630103,"201051344000983","174011321042388",0.00,19.30,0,293.96,298.17,0.0,0.0,0.000,217030.6,217030.6,10790,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439630236,397105.00
08/15/2015 05:15,2,0.000,ALERT,211.93,295.16,59.986,1439630103,"201051344000917","174011321042388",0.00,19.50,0,292.46,296.96,0.0,0.0,0.000,219651.0,219651.0,10803,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439630238,397106.00
08/15/2015 05:15,2,0.000,ALERT,211.93,294.56,59.986,1439630103,"201051344000648","174011321042388",0.00,18.70,0,293.06,297.87,0.0,0.0,0.000,214895.5,214895.5,10790,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439630240,397107.00
08/15/2015 05:15,2,0.000,ALERT,211.93,295.46,59.970,1439630103,"201051344001093","174011321042388",0.00,19.50,0,293.66,297.57,0.0,0.0,0.000,217853.5,217853.5,10788,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439630241,397108.00
08/15/2015 05:15,2,0.000,ALERT,212.16,294.86,59.986,1439630103,"201051344000645","174011321042388",0.00,19.30,0,293.36,297.57,0.0,0.0,0.000,215888.1,215888.1,10793,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439630243,397109.00
08/15/2015 05:15,2,0.000,ALERT,213.29,295.46,59.975,1439630103,"274151322000085","174011321042388",0.00,19.50,0,293.66,297.57,0.0,0.0,0.000,495242.0,495242.0,12038,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439630245,397110.00
08/15/2015 05:15,2,0.000,ALERT,212.16,294.86,59.975,1439630103,"201051344000651","174011321042388",0.00,18.30,0,293.06,297.26,0.0,0.0,0.000,215101.1,215101.1,10769,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439630247,397111.00
08/15/2015 05:15,2,0.000,ALERT,212.16,295.16,60.028,1439630103,"201051344000867","174011321042388",0.00,19.50,0,293.36,298.17,0.0,0.0,0.000,207837.5,207837.5,10793,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439630249,397112.00
08/15/2015 05:15,2,0.000,ALERT,211.70,295.76,59.986,1439630103,"201051344001230","174011321042388",0.00,19.00,0,294.26,297.87,0.0,0.0,0.000,218739.3,218739.3,10803,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439630251,397113.00
08/15/2015 05:15,2,0.000,ALERT,212.38,295.76,59.981,1439630103,"201051344000576","174011321042388",0.00,18.70,0,293.66,297.57,0.0,0.0,0.000,215037.1,215037.1,10812,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439630252,397114.00
08/15/2015 05:15,2,0.000,ALERT,211.70,296.06,59.975,1439630103,"201051344000579","174011321042388",0.00,19.50,0,294.26,298.17,0.0,0.0,0.000,221996.4,221996.4,10767,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439630254,397115.00
08/15/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1439630103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439630984,397116.00
08/15/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1439630103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439630984,397117.00
08/15/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1439630103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439630984,397118.00
08/15/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1439630103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439630984,397119.00
08/15/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1439630103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439630984,397120.00
08/15/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1439630103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439630984,397121.00
08/15/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1439630103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439630984,397122.00
08/15/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1439630103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439630984,397123.00
08/15/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1439630103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439630984,397124.00
08/15/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1439630103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439630984,397125.00
08/15/2015 05:30,2,0.000,ALERT,211.25,295.46,59.981,1439631003,"201051344000955","174011321042388",0.00,19.30,0,293.36,297.26,0.0,0.0,0.000,220494.5,220494.5,10781,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439631079,397126.00
08/15/2015 05:30,2,0.000,ALERT,212.83,297.26,59.975,1439631003,"274151322000095","174011321042388",0.00,19.00,0,294.86,298.47,0.0,0.0,0.000,520045.3,520045.3,11681,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439631081,397127.00
08/15/2015 05:30,2,0.000,ALERT,211.25,295.76,59.975,1439631003,"201051344000868","174011321042388",0.00,19.00,0,293.66,298.17,0.0,0.0,0.000,207337.1,207337.1,10795,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439631083,397128.00
08/15/2015 05:30,2,0.000,ALERT,211.93,295.16,59.981,1439631003,"201051344000853","174011321042388",0.00,18.70,0,293.36,297.57,0.0,0.0,0.000,213800.1,213800.1,10796,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439631084,397129.00
08/15/2015 05:30,2,0.000,ALERT,212.16,296.36,59.965,1439631003,"201051344000582","174011321042388",0.00,18.70,0,294.26,298.17,0.0,0.0,0.000,212891.0,212891.0,10768,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439631086,397130.00
08/15/2015 05:30,2,0.000,ALERT,211.48,295.16,59.975,1439631003,"201051344000469","174011321042388",0.00,18.70,0,292.46,296.66,0.0,0.0,0.000,209058.9,209058.9,10791,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439631088,397131.00
08/15/2015 05:30,2,0.000,ALERT,211.25,295.16,59.970,1439631003,"201051344000988","174011321042388",0.00,19.30,0,290.95,296.66,0.0,0.0,0.000,208143.4,208143.4,10775,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439631090,397132.00
08/15/2015 05:30,2,0.000,ALERT,211.48,294.86,59.970,1439631003,"201051344001158","174011321042388",0.00,19.00,0,292.76,296.66,0.0,0.0,0.000,213821.6,213821.6,10774,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439631092,397133.00
08/15/2015 05:30,2,0.000,ALERT,211.48,294.86,59.970,1439631003,"201051344001025","174011321042388",0.00,18.70,0,293.06,298.17,0.0,0.0,0.000,218267.0,218267.0,10771,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439631093,397134.00
08/15/2015 05:30,2,0.000,ALERT,211.25,295.76,59.970,1439631003,"201051344000569","174011321042388",0.00,19.00,0,293.96,298.17,0.0,0.0,0.000,221557.3,221557.3,10798,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439631095,397135.00
08/15/2015 05:30,2,0.000,ALERT,213.06,294.86,59.965,1439631003,"274151322000094","174011321042388",0.00,19.30,0,293.06,296.66,0.0,0.0,0.000,397600.2,397600.2,12198,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439631097,397136.00
08/15/2015 05:30,2,0.000,ALERT,211.25,295.16,59.981,1439631003,"201051344000458","174011321042388",0.00,19.80,0,293.06,297.87,0.0,0.0,0.000,217223.4,217223.4,10789,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439631099,397137.00
08/15/2015 05:30,2,0.000,ALERT,212.83,295.16,59.970,1439631003,"274151322000087","174011321042388",0.00,19.80,0,292.76,296.96,0.0,0.0,0.000,469492.6,469492.6,11608,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439631101,397138.00
08/15/2015 05:30,2,0.000,ALERT,212.61,294.86,59.928,1439631003,"274151322000052","174011321042388",0.00,20.00,0,293.06,297.87,0.0,0.0,0.000,501985.1,501985.1,12029,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439631103,397139.00
08/15/2015 05:30,2,0.000,ALERT,211.93,295.76,59.970,1439631003,"201051344001145","174011321042388",0.00,18.70,0,293.96,298.47,0.0,0.0,0.000,222239.6,222239.6,10796,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439631105,397140.00
08/15/2015 05:30,2,0.000,ALERT,211.93,295.46,59.965,1439631003,"201051344000685","174011321042388",0.00,19.00,0,293.66,297.26,0.0,0.0,0.000,220952.5,220952.5,10796,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439631107,397141.00
08/15/2015 05:30,2,0.000,ALERT,212.38,295.46,59.959,1439631003,"274151322000088","174011321042388",0.00,20.00,0,293.36,297.26,0.0,0.0,0.000,481783.6,481783.6,11635,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439631108,397142.00
08/15/2015 05:30,2,0.000,ALERT,211.70,295.46,59.965,1439631003,"201051344000438","174011321042388",0.00,18.70,0,293.66,297.87,0.0,0.0,0.000,220946.9,220946.9,10769,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439631110,397143.00
08/15/2015 05:30,2,0.000,ALERT,211.25,295.46,59.975,1439631003,"201051344001135","174011321042388",0.00,19.00,0,293.66,297.87,0.0,0.0,0.000,212480.8,212480.8,10747,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439631112,397144.00
08/15/2015 05:30,2,0.000,ALERT,211.70,294.86,59.965,1439631003,"201051344000417","174011321042388",0.00,19.30,0,293.06,296.66,0.0,0.0,0.000,216043.3,216043.3,10767,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439631114,397145.00
08/15/2015 05:30,2,0.000,ALERT,211.25,295.76,59.991,1439631003,"201051344000594","174011321042388",0.00,19.30,0,293.36,297.57,0.0,0.0,0.000,217802.1,217802.1,10791,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439631116,397146.00
08/15/2015 05:30,2,0.000,ALERT,212.83,296.06,59.970,1439631003,"274151322000083","174011321042388",0.00,19.30,0,293.66,297.87,0.0,0.0,0.000,497831.3,497831.3,12060,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439631117,397147.00
08/15/2015 05:30,2,0.000,ALERT,211.70,295.76,59.970,1439631003,"201051344000585","174011321042388",0.00,19.30,0,293.36,297.26,0.0,0.0,0.000,217327.3,217327.3,10769,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439631119,397148.00
08/15/2015 05:30,2,0.000,ALERT,212.83,295.46,59.949,1439631003,"274151322000054","174011321042388",0.00,20.00,0,293.36,297.87,0.0,0.0,0.000,492643.0,492643.0,11623,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439631121,397149.00
08/15/2015 05:30,2,0.000,ALERT,211.70,295.16,59.949,1439631003,"201051344001203","174011321042388",0.00,19.00,0,293.36,299.37,0.0,0.0,0.000,218155.3,218155.3,10783,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439631123,397150.00
08/15/2015 05:30,2,0.000,ALERT,211.25,295.16,59.970,1439631003,"201051344000646","174011321042388",0.00,19.30,0,293.06,296.96,0.0,0.0,0.000,214430.7,214430.7,10764,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439631125,397151.00
08/15/2015 05:30,2,0.000,ALERT,213.29,294.56,59.965,1439631003,"274151322000068","174011321042388",0.00,20.30,0,292.46,296.66,0.0,0.0,0.000,396888.3,396888.3,11809,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439631126,397152.00
08/15/2015 05:30,2,0.000,ALERT,213.06,295.16,59.954,1439631003,"274151322000076","174011321042388",0.00,19.80,0,293.36,297.57,0.0,0.0,0.000,526184.8,526184.8,12046,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439631128,397153.00
08/15/2015 05:30,2,0.000,ALERT,211.48,295.76,59.965,1439631003,"201051344000890","174011321042388",0.00,19.30,0,293.96,298.47,0.0,0.0,0.000,219132.6,219132.6,10778,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439631130,397154.00
08/15/2015 05:30,2,0.000,ALERT,211.48,295.16,59.965,1439631003,"201051344000900","174011321042388",0.00,18.70,0,293.06,296.96,0.0,0.0,0.000,220121.0,220121.0,10814,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439631132,397155.00
08/15/2015 05:30,2,0.000,ALERT,211.93,294.56,59.970,1439631003,"201051344000633","174011321042388",0.00,18.70,0,291.25,296.36,0.0,0.0,0.000,208903.9,208903.9,10805,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439631134,397156.00
08/15/2015 05:30,2,0.000,ALERT,211.48,295.16,59.975,1439631003,"201051344000983","174011321042388",0.00,19.30,0,293.66,297.87,0.0,0.0,0.000,217030.6,217030.6,10792,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439631136,397157.00
08/15/2015 05:30,2,0.000,ALERT,211.70,294.86,59.970,1439631003,"201051344000917","174011321042388",0.00,19.50,0,292.16,296.66,0.0,0.0,0.000,219651.0,219651.0,10805,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439631137,397158.00
08/15/2015 05:30,2,0.000,ALERT,211.70,294.86,59.965,1439631003,"201051344000648","174011321042388",0.00,18.30,0,292.76,297.57,0.0,0.0,0.000,214895.5,214895.5,10792,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439631139,397159.00
08/15/2015 05:30,2,0.000,ALERT,211.70,295.46,59.965,1439631003,"201051344001093","174011321042388",0.00,19.50,0,293.66,297.26,0.0,0.0,0.000,217853.5,217853.5,10790,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439631141,397160.00
08/15/2015 05:30,2,0.000,ALERT,211.70,294.56,59.933,1439631003,"201051344000645","174011321042388",0.00,19.30,0,293.06,297.26,0.0,0.0,0.000,215888.1,215888.1,10795,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439631143,397161.00
08/15/2015 05:30,2,0.000,ALERT,212.83,295.76,59.959,1439631003,"274151322000085","174011321042388",0.00,19.50,0,293.66,297.26,0.0,0.0,0.000,495242.0,495242.0,12040,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439631145,397162.00
08/15/2015 05:30,2,0.000,ALERT,211.70,294.56,59.965,1439631003,"201051344000651","174011321042388",0.00,18.30,0,293.06,296.96,0.0,0.0,0.000,215101.1,215101.1,10771,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439631147,397163.00
08/15/2015 05:30,2,0.000,ALERT,211.70,294.86,59.965,1439631003,"201051344000867","174011321042388",0.00,19.50,0,293.06,297.57,0.0,0.0,0.000,207837.5,207837.5,10795,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439631148,397164.00
08/15/2015 05:30,2,0.000,ALERT,211.48,295.76,59.933,1439631003,"201051344001230","174011321042388",0.00,19.00,0,293.66,297.57,0.0,0.0,0.000,218739.3,218739.3,10805,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439631150,397165.00
08/15/2015 05:30,2,0.000,ALERT,211.93,295.46,59.965,1439631003,"201051344000576","174011321042388",0.00,18.70,0,293.36,297.57,0.0,0.0,0.000,215037.1,215037.1,10814,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439631152,397166.00
08/15/2015 05:30,2,0.000,ALERT,211.48,295.76,59.965,1439631003,"201051344000579","174011321042388",0.00,19.50,0,293.96,297.87,0.0,0.0,0.000,221996.4,221996.4,10769,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439631154,397167.00
08/15/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1439631003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439631883,397168.00
08/15/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1439631003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439631883,397169.00
08/15/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1439631003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439631883,397170.00
08/15/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1439631003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439631883,397171.00
08/15/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1439631003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439631883,397172.00
08/15/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1439631003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439631883,397173.00
08/15/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1439631003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439631883,397174.00
08/15/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1439631003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439631883,397175.00
08/15/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1439631003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439631883,397176.00
08/15/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1439631003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439631883,397177.00
08/15/2015 05:45,2,0.000,ALERT,211.03,294.86,59.965,1439631903,"201051344000955","174011321042388",0.00,19.30,0,293.06,297.26,0.0,0.0,0.000,220494.5,220494.5,10783,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439631978,397178.00
08/15/2015 05:45,2,0.000,ALERT,212.61,295.76,59.965,1439631903,"274151322000095","174011321042388",0.00,19.00,0,294.56,297.87,0.0,0.0,0.000,520045.3,520045.3,11683,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439631980,397179.00
