ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/15/2015 05:45,2,0.000,ALERT,211.25,295.46,59.949,1439631903,"201051344000868","174011321042388",0.00,19.00,0,293.66,297.87,0.0,0.0,0.000,207337.1,207337.1,10797,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439631982,397180.00
08/15/2015 05:45,2,0.000,ALERT,211.93,294.86,59.975,1439631903,"201051344000853","174011321042388",0.00,18.70,0,293.06,297.26,0.0,0.0,0.000,213800.1,213800.1,10798,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439631984,397181.00
08/15/2015 05:45,2,0.000,ALERT,211.93,296.06,59.970,1439631903,"201051344000582","174011321042388",0.00,18.70,0,293.96,297.57,0.0,0.0,0.000,212891.0,212891.0,10770,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439631986,397182.00
08/15/2015 05:45,2,0.000,ALERT,211.25,294.56,59.954,1439631903,"201051344000469","174011321042388",0.00,18.30,0,292.16,296.66,0.0,0.0,0.000,209058.9,209058.9,10793,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439631988,397183.00
08/15/2015 05:45,2,0.000,ALERT,211.03,294.56,59.965,1439631903,"201051344000988","174011321042388",0.00,19.30,0,290.95,296.66,0.0,0.0,0.000,208143.4,208143.4,10777,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439631990,397184.00
08/15/2015 05:45,2,0.000,ALERT,211.48,294.86,59.965,1439631903,"201051344001158","174011321042388",0.00,19.00,0,292.46,296.66,0.0,0.0,0.000,213821.6,213821.6,10776,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439631992,397185.00
08/15/2015 05:45,2,0.000,ALERT,211.25,294.26,59.965,1439631903,"201051344001025","174011321042388",0.00,18.70,0,292.76,297.87,0.0,0.0,0.000,218267.0,218267.0,10773,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439631993,397186.00
08/15/2015 05:45,2,0.000,ALERT,211.48,295.46,59.944,1439631903,"201051344000569","174011321042388",0.00,19.00,0,293.36,297.87,0.0,0.0,0.000,221557.3,221557.3,10800,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439631995,397187.00
08/15/2015 05:45,2,0.000,ALERT,212.83,295.16,59.959,1439631903,"274151322000094","174011321042388",0.00,19.30,0,292.76,296.66,0.0,0.0,0.000,397600.2,397600.2,12200,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439631997,397188.00
08/15/2015 05:45,2,0.000,ALERT,211.48,295.16,59.975,1439631903,"201051344000458","174011321042388",0.00,19.80,0,293.36,297.87,0.0,0.0,0.000,217223.4,217223.4,10791,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439631999,397189.00
08/15/2015 05:45,2,0.000,ALERT,212.61,295.16,59.954,1439631903,"274151322000087","174011321042388",0.00,19.80,0,292.46,296.36,0.0,0.0,0.000,469492.6,469492.6,11610,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439632001,397190.00
08/15/2015 05:45,2,0.000,ALERT,212.61,296.06,59.965,1439631903,"274151322000052","174011321042388",0.00,19.80,0,292.76,297.57,0.0,0.0,0.000,501985.1,501985.1,12031,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439632002,397191.00
08/15/2015 05:45,2,0.000,ALERT,211.70,295.46,59.965,1439631903,"201051344001145","174011321042388",0.00,18.70,0,293.66,297.87,0.0,0.0,0.000,222239.6,222239.6,10798,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439632004,397192.00
08/15/2015 05:45,2,0.000,ALERT,211.70,295.16,59.996,1439631903,"201051344000685","174011321042388",0.00,19.00,0,293.36,297.57,0.0,0.0,0.000,220952.5,220952.5,10798,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439632006,397193.00
08/15/2015 05:45,2,0.000,ALERT,212.16,295.16,59.981,1439631903,"274151322000088","174011321042388",0.00,19.80,0,293.06,296.96,0.0,0.0,0.000,481783.6,481783.6,11637,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439632008,397194.00
08/15/2015 05:45,2,0.000,ALERT,211.48,295.16,59.959,1439631903,"201051344000438","174011321042388",0.00,18.70,0,293.36,297.57,0.0,0.0,0.000,220946.9,220946.9,10771,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439632010,397195.00
08/15/2015 05:45,2,0.000,ALERT,211.25,295.16,59.959,1439631903,"201051344001135","174011321042388",0.00,19.00,0,293.36,297.57,0.0,0.0,0.000,212480.8,212480.8,10749,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439632011,397196.00
08/15/2015 05:45,2,0.000,ALERT,211.70,294.26,59.965,1439631903,"201051344000417","174011321042388",0.00,19.30,0,292.76,296.66,0.0,0.0,0.000,216043.3,216043.3,10769,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439632013,397197.00
08/15/2015 05:45,2,0.000,ALERT,211.25,295.46,59.959,1439631903,"201051344000594","174011321042388",0.00,19.30,0,292.76,297.26,0.0,0.0,0.000,217802.1,217802.1,10793,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439632015,397198.00
08/15/2015 05:45,2,0.000,ALERT,212.61,295.76,59.949,1439631903,"274151322000083","174011321042388",0.00,19.00,0,293.36,297.57,0.0,0.0,0.000,497831.3,497831.3,12062,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439632017,397199.00
08/15/2015 05:45,2,0.000,ALERT,211.70,295.16,59.954,1439631903,"201051344000585","174011321042388",0.00,19.30,0,292.76,297.26,0.0,0.0,0.000,217327.3,217327.3,10771,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439632019,397200.00
08/15/2015 05:45,2,0.000,ALERT,212.61,295.46,59.954,1439631903,"274151322000054","174011321042388",0.00,20.00,0,293.06,297.57,0.0,0.0,0.000,492643.0,492643.0,11625,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439632020,397201.00
08/15/2015 05:45,2,0.000,ALERT,211.70,294.86,59.959,1439631903,"201051344001203","174011321042388",0.00,19.00,0,293.06,298.77,0.0,0.0,0.000,218155.3,218155.3,10785,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439632022,397202.00
08/15/2015 05:45,2,0.000,ALERT,211.03,294.86,59.954,1439631903,"201051344000646","174011321042388",0.00,19.30,0,292.76,296.66,0.0,0.0,0.000,214430.7,214430.7,10766,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439632024,397203.00
08/15/2015 05:45,2,0.000,ALERT,213.06,294.86,59.959,1439631903,"274151322000068","174011321042388",0.00,20.30,0,292.46,296.06,0.0,0.0,0.000,396888.3,396888.3,11811,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439632026,397204.00
08/15/2015 05:45,2,0.000,ALERT,213.06,294.86,59.949,1439631903,"274151322000076","174011321042388",0.00,19.80,0,293.06,297.26,0.0,0.0,0.000,526184.8,526184.8,12048,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439632028,397205.00
08/15/2015 05:45,2,0.000,ALERT,211.25,295.16,59.949,1439631903,"201051344000890","174011321042388",0.00,19.30,0,293.66,298.17,0.0,0.0,0.000,219132.6,219132.6,10780,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439632030,397206.00
08/15/2015 05:45,2,0.000,ALERT,211.25,294.56,59.981,1439631903,"201051344000900","174011321042388",0.00,18.70,0,292.76,296.66,0.0,0.0,0.000,220121.0,220121.0,10816,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439632031,397207.00
08/15/2015 05:45,2,0.000,ALERT,211.70,294.26,59.959,1439631903,"201051344000633","174011321042388",0.00,19.00,0,291.25,296.06,0.0,0.0,0.000,208903.9,208903.9,10807,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439632033,397208.00
08/15/2015 05:45,2,0.000,ALERT,211.03,294.86,59.944,1439631903,"201051344000983","174011321042388",0.00,19.30,0,293.36,297.26,0.0,0.0,0.000,217030.6,217030.6,10794,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439632035,397209.00
08/15/2015 05:45,2,0.000,ALERT,211.25,294.26,59.959,1439631903,"201051344000917","174011321042388",0.00,19.50,0,291.85,296.36,0.0,0.0,0.000,219651.0,219651.0,10807,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439632037,397210.00
08/15/2015 05:45,2,0.000,ALERT,211.48,293.96,59.965,1439631903,"201051344000648","174011321042388",0.00,18.30,0,292.46,297.26,0.0,0.0,0.000,214895.5,214895.5,10794,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439632039,397211.00
08/15/2015 05:45,2,0.000,ALERT,211.25,294.86,59.959,1439631903,"201051344001093","174011321042388",0.00,19.50,0,293.06,296.96,0.0,0.0,0.000,217853.5,217853.5,10792,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439632040,397212.00
08/15/2015 05:45,2,0.000,ALERT,211.70,294.56,59.959,1439631903,"201051344000645","174011321042388",0.00,19.30,0,293.06,296.96,0.0,0.0,0.000,215888.1,215888.1,10797,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439632042,397213.00
08/15/2015 05:45,2,0.000,ALERT,212.83,294.86,59.986,1439631903,"274151322000085","174011321042388",0.00,19.30,0,293.06,297.26,0.0,0.0,0.000,495242.0,495242.0,12042,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439632044,397214.00
08/15/2015 05:45,2,0.000,ALERT,211.48,294.26,59.965,1439631903,"201051344000651","174011321042388",0.00,18.30,0,292.76,296.66,0.0,0.0,0.000,215101.1,215101.1,10773,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439632046,397215.00
08/15/2015 05:45,2,0.000,ALERT,211.48,294.26,59.954,1439631903,"201051344000867","174011321042388",0.00,19.50,0,293.06,297.26,0.0,0.0,0.000,207837.5,207837.5,10797,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439632048,397216.00
08/15/2015 05:45,2,0.000,ALERT,211.48,295.16,59.965,1439631903,"201051344001230","174011321042388",0.00,19.00,0,293.66,297.26,0.0,0.0,0.000,218739.3,218739.3,10807,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439632050,397217.00
08/15/2015 05:45,2,0.000,ALERT,211.70,294.86,59.928,1439631903,"201051344000576","174011321042388",0.00,18.70,0,293.06,297.26,0.0,0.0,0.000,215037.1,215037.1,10816,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439632052,397218.00
08/15/2015 05:45,2,0.000,ALERT,211.25,295.16,59.933,1439631903,"201051344000579","174011321042388",0.00,19.50,0,293.66,297.57,0.0,0.0,0.000,221996.4,221996.4,10771,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439632054,397219.00
08/15/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1439631903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439632783,397220.00
08/15/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1439631903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439632783,397221.00
08/15/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1439631903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439632783,397222.00
08/15/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1439631903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439632783,397223.00
08/15/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1439631903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439632783,397224.00
08/15/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1439631903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439632783,397225.00
08/15/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1439631903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439632783,397226.00
08/15/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1439631903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439632783,397227.00
08/15/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1439631903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439632783,397228.00
08/15/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1439631903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439632783,397229.00
08/15/2015 06:00,2,0.000,ALERT,211.25,295.46,59.965,1439632804,"201051344000955","174011321042388",0.00,19.00,0,293.06,296.96,0.0,0.0,0.000,220494.5,220494.5,10785,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439632880,397230.00
08/15/2015 06:00,2,0.000,ALERT,212.61,296.66,59.944,1439632804,"274151322000095","174011321042388",0.00,19.00,0,294.56,297.87,0.0,0.0,0.000,520045.3,520045.3,11685,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439632882,397231.00
08/15/2015 06:00,2,0.000,ALERT,211.48,295.46,59.965,1439632804,"201051344000868","174011321042388",0.00,19.00,0,293.66,297.87,0.0,0.0,0.000,207337.1,207337.1,10799,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439632884,397232.00
08/15/2015 06:00,2,0.000,ALERT,212.16,294.86,59.954,1439632804,"201051344000853","174011321042388",0.00,18.70,0,292.76,297.26,0.0,0.0,0.000,213800.1,213800.1,10800,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439632886,397233.00
08/15/2015 06:00,2,0.000,ALERT,212.16,296.06,59.965,1439632804,"201051344000582","174011321042388",0.00,18.30,0,293.96,297.57,0.0,0.0,0.000,212891.0,212891.0,10772,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439632888,397234.00
08/15/2015 06:00,2,0.000,ALERT,211.48,294.86,59.959,1439632804,"201051344000469","174011321042388",0.00,18.30,0,292.16,296.36,0.0,0.0,0.000,209058.9,209058.9,10795,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439632889,397235.00
08/15/2015 06:00,2,0.000,ALERT,211.48,295.16,59.965,1439632804,"201051344000988","174011321042388",0.00,19.30,0,290.65,296.36,0.0,0.0,0.000,208143.4,208143.4,10779,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439632891,397236.00
08/15/2015 06:00,2,0.000,ALERT,211.70,295.16,59.959,1439632804,"201051344001158","174011321042388",0.00,18.70,0,292.76,296.36,0.0,0.0,0.000,213821.6,213821.6,10778,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439632893,397237.00
08/15/2015 06:00,2,0.000,ALERT,211.48,294.56,59.965,1439632804,"201051344001025","174011321042388",0.00,18.70,0,292.76,297.57,0.0,0.0,0.000,218267.0,218267.0,10775,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439632895,397238.00
08/15/2015 06:00,2,0.000,ALERT,211.48,295.46,59.954,1439632804,"201051344000569","174011321042388",0.00,19.00,0,293.66,297.87,0.0,0.0,0.000,221557.3,221557.3,10802,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439632897,397239.00
08/15/2015 06:00,2,0.000,ALERT,212.83,295.16,59.975,1439632804,"274151322000094","174011321042388",0.00,19.00,0,292.76,296.36,0.0,0.0,0.000,397600.2,397600.2,12202,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439632899,397240.00
08/15/2015 06:00,2,0.000,ALERT,211.48,295.16,59.922,1439632804,"201051344000458","174011321042388",0.00,19.50,0,293.06,297.57,0.0,0.0,0.000,217223.4,217223.4,10793,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439632900,397241.00
08/15/2015 06:00,2,0.000,ALERT,212.83,295.16,59.944,1439632804,"274151322000087","174011321042388",0.00,19.80,0,292.46,296.66,0.0,0.0,0.000,469492.6,469492.6,11612,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439632902,397242.00
08/15/2015 06:00,2,0.000,ALERT,212.38,295.16,59.922,1439632804,"274151322000052","174011321042388",0.00,19.80,0,293.06,297.57,0.0,0.0,0.000,501985.1,501985.1,12033,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439632904,397243.00
08/15/2015 06:00,2,0.000,ALERT,211.93,295.76,59.949,1439632804,"201051344001145","174011321042388",0.00,18.70,0,293.66,297.87,0.0,0.0,0.000,222239.6,222239.6,10800,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439632906,397244.00
08/15/2015 06:00,2,0.000,ALERT,211.93,295.46,59.965,1439632804,"201051344000685","174011321042388",0.00,19.00,0,293.36,296.96,0.0,0.0,0.000,220952.5,220952.5,10800,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439632908,397245.00
08/15/2015 06:00,2,0.000,ALERT,212.38,296.06,59.949,1439632804,"274151322000088","174011321042388",0.00,19.80,0,293.06,296.96,0.0,0.0,0.000,481783.6,481783.6,11639,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439632909,397246.00
08/15/2015 06:00,2,0.000,ALERT,211.48,295.16,59.986,1439632804,"201051344000438","174011321042388",0.00,18.70,0,293.66,297.26,0.0,0.0,0.000,220946.9,220946.9,10773,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439632911,397247.00
08/15/2015 06:00,2,0.000,ALERT,211.03,295.16,59.975,1439632804,"201051344001135","174011321042388",0.00,18.70,0,293.36,297.57,0.0,0.0,0.000,212480.8,212480.8,10751,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439632914,397248.00
08/15/2015 06:00,2,0.000,ALERT,211.48,294.56,59.954,1439632804,"201051344000417","174011321042388",0.00,19.30,0,292.46,296.36,0.0,0.0,0.000,216043.3,216043.3,10771,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439632915,397249.00
08/15/2015 06:00,2,0.000,ALERT,211.03,295.46,59.959,1439632804,"201051344000594","174011321042388",0.00,19.30,0,292.76,296.96,0.0,0.0,0.000,217802.1,217802.1,10795,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439632917,397250.00
08/15/2015 06:00,2,0.000,ALERT,212.61,295.76,59.938,1439632804,"274151322000083","174011321042388",0.00,19.00,0,293.66,297.57,0.0,0.0,0.000,497831.3,497831.3,12064,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439632919,397251.00
08/15/2015 06:00,2,0.000,ALERT,211.70,295.46,59.959,1439632804,"201051344000585","174011321042388",0.00,19.30,0,293.06,296.66,0.0,0.0,0.000,217327.3,217327.3,10773,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439632921,397252.00
08/15/2015 06:00,2,0.000,ALERT,212.61,295.46,59.965,1439632804,"274151322000054","174011321042388",0.00,20.00,0,293.36,297.57,0.0,0.0,0.000,492643.0,492643.0,11627,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439632923,397253.00
08/15/2015 06:00,2,0.000,ALERT,211.70,294.86,59.954,1439632804,"201051344001203","174011321042388",0.00,19.00,0,293.06,298.77,0.0,0.0,0.000,218155.3,218155.3,10787,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439632925,397254.00
08/15/2015 06:00,2,0.000,ALERT,211.25,294.86,59.954,1439632804,"201051344000646","174011321042388",0.00,19.00,0,292.46,296.36,0.0,0.0,0.000,214430.7,214430.7,10768,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439632926,397255.00
08/15/2015 06:00,2,0.000,ALERT,213.29,294.56,59.959,1439632804,"274151322000068","174011321042388",0.00,20.30,0,292.46,296.06,0.0,0.0,0.000,396888.3,396888.3,11813,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439632928,397256.00
08/15/2015 06:00,2,0.000,ALERT,213.29,295.16,59.959,1439632804,"274151322000076","174011321042388",0.00,19.80,0,293.06,296.96,0.0,0.0,0.000,526184.8,526184.8,12050,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439632930,397257.00
08/15/2015 06:00,2,0.000,ALERT,211.48,295.76,59.933,1439632804,"201051344000890","174011321042388",0.00,19.30,0,293.36,298.17,0.0,0.0,0.000,219132.6,219132.6,10782,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439632932,397258.00
08/15/2015 06:00,2,0.000,ALERT,211.25,294.86,59.959,1439632804,"201051344000900","174011321042388",0.00,18.70,0,292.76,296.36,0.0,0.0,0.000,220121.0,220121.0,10818,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439632934,397259.00
08/15/2015 06:00,2,0.000,ALERT,211.70,294.26,59.959,1439632804,"201051344000633","174011321042388",0.00,18.70,0,291.25,295.76,0.0,0.0,0.000,208903.9,208903.9,10809,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439632935,397260.00
08/15/2015 06:00,2,0.000,ALERT,211.25,295.46,59.954,1439632804,"201051344000983","174011321042388",0.00,19.30,0,293.06,297.57,0.0,0.0,0.000,217030.6,217030.6,10796,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439632937,397261.00
08/15/2015 06:00,2,0.000,ALERT,211.70,295.16,59.954,1439632804,"201051344000917","174011321042388",0.00,19.50,0,292.16,296.06,0.0,0.0,0.000,219651.0,219651.0,10809,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439632939,397262.00
08/15/2015 06:00,2,0.000,ALERT,211.48,294.56,59.954,1439632804,"201051344000648","174011321042388",0.00,18.30,0,292.16,297.26,0.0,0.0,0.000,214895.5,214895.5,10796,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439632941,397263.00
08/15/2015 06:00,2,0.000,ALERT,211.25,295.46,59.954,1439632804,"201051344001093","174011321042388",0.00,19.50,0,293.06,296.96,0.0,0.0,0.000,217853.5,217853.5,10794,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439632943,397264.00
08/15/2015 06:00,2,0.000,ALERT,211.70,295.16,59.949,1439632804,"201051344000645","174011321042388",0.00,19.30,0,292.46,296.96,0.0,0.0,0.000,215888.1,215888.1,10799,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439632944,397265.00
08/15/2015 06:00,2,0.000,ALERT,212.61,295.46,59.954,1439632804,"274151322000085","174011321042388",0.00,19.30,0,293.06,296.96,0.0,0.0,0.000,495242.0,495242.0,12044,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439632946,397266.00
08/15/2015 06:00,2,0.000,ALERT,211.48,294.56,59.959,1439632804,"201051344000651","174011321042388",0.00,18.00,0,292.46,296.66,0.0,0.0,0.000,215101.1,215101.1,10775,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439632948,397267.00
08/15/2015 06:00,2,0.000,ALERT,211.48,294.86,59.965,1439632804,"201051344000867","174011321042388",0.00,19.50,0,292.46,297.26,0.0,0.0,0.000,207837.5,207837.5,10799,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439632950,397268.00
08/15/2015 06:00,2,0.000,ALERT,211.25,295.76,59.959,1439632804,"201051344001230","174011321042388",0.00,19.00,0,293.36,297.26,0.0,0.0,0.000,218739.3,218739.3,10809,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439632952,397269.00
08/15/2015 06:00,2,0.000,ALERT,211.70,295.46,59.949,1439632804,"201051344000576","174011321042388",0.00,18.70,0,293.06,296.66,0.0,0.0,0.000,215037.1,215037.1,10818,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439632954,397270.00
08/15/2015 06:00,2,0.000,ALERT,211.25,295.76,59.996,1439632804,"201051344000579","174011321042388",0.00,19.50,0,293.36,297.57,0.0,0.0,0.000,221996.4,221996.4,10773,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439632955,397271.00
08/15/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1439632804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439633684,397272.00
08/15/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1439632804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439633684,397273.00
08/15/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1439632804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439633684,397274.00
08/15/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1439632804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439633684,397275.00
08/15/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1439632804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439633684,397276.00
08/15/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1439632804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439633684,397277.00
08/15/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1439632804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439633684,397278.00
08/15/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1439632804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439633684,397279.00
08/15/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1439632804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439633684,397280.00
08/15/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1439632804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439633684,397281.00
08/15/2015 06:15,2,0.000,ALERT,211.48,296.06,59.970,1439633703,"201051344000955","174011321042388",0.00,19.30,0,293.06,297.26,0.0,0.0,0.000,220494.5,220494.5,10787,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439633779,397282.00
08/15/2015 06:15,2,0.000,ALERT,213.06,297.57,59.954,1439633703,"274151322000095","174011321042388",0.00,19.00,0,294.26,298.47,0.0,0.0,0.000,520045.3,520045.3,11687,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439633781,397283.00
08/15/2015 06:15,2,0.000,ALERT,211.93,296.36,59.975,1439633703,"201051344000868","174011321042388",0.00,19.00,0,293.66,298.17,0.0,0.0,0.000,207337.1,207337.1,10801,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439633782,397284.00
08/15/2015 06:15,2,0.000,ALERT,212.38,295.76,59.959,1439633703,"201051344000853","174011321042388",0.00,18.70,0,293.06,297.87,0.0,0.0,0.000,213800.1,213800.1,10802,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439633784,397285.00
08/15/2015 06:15,2,0.000,ALERT,212.38,296.66,59.949,1439633703,"201051344000582","174011321042388",0.00,18.70,0,293.96,298.17,0.0,0.0,0.000,212891.0,212891.0,10774,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439633786,397286.00
08/15/2015 06:15,2,0.000,ALERT,211.70,295.46,60.007,1439633703,"201051344000469","174011321042388",0.00,18.30,0,292.16,296.66,0.0,0.0,0.000,209058.9,209058.9,10797,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439633788,397287.00
08/15/2015 06:15,2,0.000,ALERT,211.70,295.76,59.991,1439633703,"201051344000988","174011321042388",0.00,19.30,0,290.95,296.96,0.0,0.0,0.000,208143.4,208143.4,10781,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439633790,397288.00
08/15/2015 06:15,2,0.000,ALERT,211.93,295.76,59.944,1439633703,"201051344001158","174011321042388",0.00,18.70,0,292.46,296.66,0.0,0.0,0.000,213821.6,213821.6,10780,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439633791,397289.00
08/15/2015 06:15,2,0.000,ALERT,211.70,295.46,59.975,1439633703,"201051344001025","174011321042388",0.00,18.70,0,292.76,298.47,0.0,0.0,0.000,218267.0,218267.0,10777,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439633793,397290.00
08/15/2015 06:15,2,0.000,ALERT,211.93,296.36,59.975,1439633703,"201051344000569","174011321042388",0.00,19.00,0,293.66,298.47,0.0,0.0,0.000,221557.3,221557.3,10804,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439633795,397291.00
08/15/2015 06:15,2,0.000,ALERT,213.29,296.06,59.970,1439633703,"274151322000094","174011321042388",0.00,19.30,0,292.76,297.26,0.0,0.0,0.000,397600.2,397600.2,12204,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439633797,397292.00
08/15/2015 06:15,2,0.000,ALERT,211.70,295.76,59.981,1439633703,"201051344000458","174011321042388",0.00,19.80,0,293.06,298.47,0.0,0.0,0.000,217223.4,217223.4,10795,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439633799,397293.00
08/15/2015 06:15,2,0.000,ALERT,213.06,295.46,59.933,1439633703,"274151322000087","174011321042388",0.00,19.80,0,292.46,297.26,0.0,0.0,0.000,469492.6,469492.6,11614,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439633801,397294.00
08/15/2015 06:15,2,0.000,ALERT,213.06,296.96,59.975,1439633703,"274151322000052","174011321042388",0.00,19.80,0,292.76,298.17,0.0,0.0,0.000,501985.1,501985.1,12035,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439633802,397295.00
08/15/2015 06:15,2,0.000,ALERT,212.16,296.36,59.975,1439633703,"201051344001145","174011321042388",0.00,18.70,0,293.66,298.77,0.0,0.0,0.000,222239.6,222239.6,10802,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439633804,397296.00
08/15/2015 06:15,2,0.000,ALERT,212.16,296.06,59.965,1439633703,"201051344000685","174011321042388",0.00,19.00,0,293.36,297.57,0.0,0.0,0.000,220952.5,220952.5,10802,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439633806,397297.00
08/15/2015 06:15,2,0.000,ALERT,212.83,295.76,59.970,1439633703,"274151322000088","174011321042388",0.00,19.80,0,292.76,297.87,0.0,0.0,0.000,481783.6,481783.6,11641,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439633808,397298.00
08/15/2015 06:15,2,0.000,ALERT,211.93,295.76,59.965,1439633703,"201051344000438","174011321042388",0.00,18.70,0,293.36,298.17,0.0,0.0,0.000,220946.9,220946.9,10775,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439633809,397299.00
08/15/2015 06:15,2,0.000,ALERT,211.70,296.36,59.970,1439633703,"201051344001135","174011321042388",0.00,19.00,0,293.36,298.47,0.0,0.0,0.000,212480.8,212480.8,10753,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439633811,397300.00
08/15/2015 06:15,2,0.000,ALERT,212.16,295.46,59.970,1439633703,"201051344000417","174011321042388",0.00,19.30,0,292.46,296.96,0.0,0.0,0.000,216043.3,216043.3,10773,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439633813,397301.00
08/15/2015 06:15,2,0.000,ALERT,211.48,296.66,59.970,1439633703,"201051344000594","174011321042388",0.00,19.30,0,292.76,297.57,0.0,0.0,0.000,217802.1,217802.1,10797,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439633815,397302.00
08/15/2015 06:15,2,0.000,ALERT,213.06,296.66,59.944,1439633703,"274151322000083","174011321042388",0.00,19.30,0,293.36,298.17,0.0,0.0,0.000,497831.3,497831.3,12066,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439633817,397303.00
08/15/2015 06:15,2,0.000,ALERT,211.93,296.06,59.970,1439633703,"201051344000585","174011321042388",0.00,19.30,0,292.76,297.26,0.0,0.0,0.000,217327.3,217327.3,10775,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439633819,397304.00
08/15/2015 06:15,2,0.000,ALERT,212.83,296.96,59.970,1439633703,"274151322000054","174011321042388",0.00,20.00,0,293.06,298.17,0.0,0.0,0.000,492643.0,492643.0,11629,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439633820,397305.00
08/15/2015 06:15,2,0.000,ALERT,212.16,295.76,59.944,1439633703,"201051344001203","174011321042388",0.00,19.00,0,293.06,299.67,0.0,0.0,0.000,218155.3,218155.3,10789,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439633822,397306.00
08/15/2015 06:15,2,0.000,ALERT,211.48,296.06,59.975,1439633703,"201051344000646","174011321042388",0.00,19.00,0,292.46,296.96,0.0,0.0,0.000,214430.7,214430.7,10770,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439633824,397307.00
08/15/2015 06:15,2,0.000,ALERT,213.74,295.16,59.970,1439633703,"274151322000068","174011321042388",0.00,20.30,0,292.46,296.96,0.0,0.0,0.000,396888.3,396888.3,11815,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439633826,397308.00
08/15/2015 06:15,2,0.000,ALERT,213.51,296.06,59.981,1439633703,"274151322000076","174011321042388",0.00,19.80,0,293.06,297.87,0.0,0.0,0.000,526184.8,526184.8,12052,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439633828,397309.00
08/15/2015 06:15,2,0.000,ALERT,211.48,296.36,59.991,1439633703,"201051344000890","174011321042388",0.00,19.30,0,293.66,298.77,0.0,0.0,0.000,219132.6,219132.6,10784,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439633830,397310.00
08/15/2015 06:15,2,0.000,ALERT,211.48,295.76,59.970,1439633703,"201051344000900","174011321042388",0.00,18.70,0,292.76,297.26,0.0,0.0,0.000,220121.0,220121.0,10820,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439633831,397311.00
08/15/2015 06:15,2,0.000,ALERT,212.16,295.16,59.996,1439633703,"201051344000633","174011321042388",0.00,18.70,0,291.25,296.36,0.0,0.0,0.000,208903.9,208903.9,10811,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439633833,397312.00
08/15/2015 06:15,2,0.000,ALERT,211.70,296.06,59.991,1439633703,"201051344000983","174011321042388",0.00,19.00,0,293.36,298.17,0.0,0.0,0.000,217030.6,217030.6,10798,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439633835,397313.00
08/15/2015 06:15,2,0.000,ALERT,211.70,295.16,59.970,1439633703,"201051344000917","174011321042388",0.00,19.50,0,292.16,296.66,0.0,0.0,0.000,219651.0,219651.0,10811,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439633837,397314.00
08/15/2015 06:15,2,0.000,ALERT,211.93,295.16,59.954,1439633703,"201051344000648","174011321042388",0.00,18.30,0,292.46,297.87,0.0,0.0,0.000,214895.5,214895.5,10798,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439633839,397315.00
08/15/2015 06:15,2,0.000,ALERT,211.70,296.06,59.991,1439633703,"201051344001093","174011321042388",0.00,19.50,0,293.36,297.57,0.0,0.0,0.000,217853.5,217853.5,10796,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439633841,397316.00
08/15/2015 06:15,2,0.000,ALERT,212.16,295.76,59.986,1439633703,"201051344000645","174011321042388",0.00,19.30,0,292.76,297.57,0.0,0.0,0.000,215888.1,215888.1,10801,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439633843,397317.00
08/15/2015 06:15,2,0.000,ALERT,213.06,296.06,59.975,1439633703,"274151322000085","174011321042388",0.00,19.30,0,293.06,297.57,0.0,0.0,0.000,495242.0,495242.0,12046,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439633844,397318.00
08/15/2015 06:15,2,0.000,ALERT,211.93,295.46,59.986,1439633703,"201051344000651","174011321042388",0.00,18.00,0,292.76,297.26,0.0,0.0,0.000,215101.1,215101.1,10777,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439633846,397319.00
08/15/2015 06:15,2,0.000,ALERT,211.93,295.76,59.981,1439633703,"201051344000867","174011321042388",0.00,19.50,0,292.76,298.17,0.0,0.0,0.000,207837.5,207837.5,10801,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439633848,397320.00
08/15/2015 06:15,2,0.000,ALERT,211.93,296.66,59.996,1439633703,"201051344001230","174011321042388",0.00,19.00,0,293.66,297.87,0.0,0.0,0.000,218739.3,218739.3,10811,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439633850,397321.00
08/15/2015 06:15,2,0.000,ALERT,212.16,296.36,59.986,1439633703,"201051344000576","174011321042388",0.00,18.70,0,293.06,297.26,0.0,0.0,0.000,215037.1,215037.1,10820,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439633851,397322.00
08/15/2015 06:15,2,0.000,ALERT,211.70,296.36,60.002,1439633703,"201051344000579","174011321042388",0.00,19.50,0,293.36,298.17,0.0,0.0,0.000,221996.4,221996.4,10775,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439633853,397323.00
08/15/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1439633703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439634583,397324.00
08/15/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1439633703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439634583,397325.00
08/15/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1439633703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439634583,397326.00
08/15/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1439633703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439634583,397327.00
08/15/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1439633703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439634583,397328.00
