ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/15/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1439633703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439634583,397329.00
08/15/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1439633703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439634583,397330.00
08/15/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1439633703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439634583,397331.00
08/15/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1439633703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439634583,397332.00
08/15/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1439633703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439634583,397333.00
08/15/2015 06:30,2,0.000,ALERT,211.70,296.36,59.986,1439634603,"201051344000955","174011321042388",0.00,19.30,0,294.26,297.87,0.0,0.0,0.000,220494.5,220494.5,10789,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439634678,397334.00
08/15/2015 06:30,2,0.000,ALERT,213.29,297.57,59.959,1439634603,"274151322000095","174011321042388",0.00,19.00,0,295.46,299.07,0.0,0.0,0.000,520045.3,520045.3,11689,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439634680,397335.00
08/15/2015 06:30,2,0.000,ALERT,211.70,296.66,60.002,1439634603,"201051344000868","174011321042388",0.00,19.00,0,294.56,298.77,0.0,0.0,0.000,207337.1,207337.1,10803,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439634682,397336.00
08/15/2015 06:30,2,0.000,ALERT,212.38,296.06,60.023,1439634603,"201051344000853","174011321042388",0.00,18.70,0,294.26,298.17,0.0,0.0,0.000,213800.1,213800.1,10804,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439634684,397337.00
08/15/2015 06:30,2,0.000,ALERT,212.38,297.26,59.991,1439634603,"201051344000582","174011321042388",0.00,18.70,0,294.86,298.77,0.0,0.0,0.000,212891.0,212891.0,10776,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439634686,397338.00
08/15/2015 06:30,2,0.000,ALERT,211.93,296.06,60.002,1439634603,"201051344000469","174011321042388",0.00,18.30,0,292.76,297.26,0.0,0.0,0.000,209058.9,209058.9,10799,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439634687,397339.00
08/15/2015 06:30,2,0.000,ALERT,211.70,296.36,59.991,1439634603,"201051344000988","174011321042388",0.00,19.30,0,291.85,297.57,0.0,0.0,0.000,208143.4,208143.4,10783,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439634689,397340.00
08/15/2015 06:30,2,0.000,ALERT,211.93,295.76,59.991,1439634603,"201051344001158","174011321042388",0.00,19.00,0,293.66,297.26,0.0,0.0,0.000,213821.6,213821.6,10782,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439634691,397341.00
08/15/2015 06:30,2,0.000,ALERT,211.93,295.76,59.996,1439634603,"201051344001025","174011321042388",0.00,18.70,0,293.66,298.77,0.0,0.0,0.000,218267.0,218267.0,10779,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439634693,397342.00
08/15/2015 06:30,2,0.000,ALERT,211.70,296.66,59.981,1439634603,"201051344000569","174011321042388",0.00,19.00,0,294.56,299.07,0.0,0.0,0.000,221557.3,221557.3,10806,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439634695,397343.00
08/15/2015 06:30,2,0.000,ALERT,213.06,296.36,60.002,1439634603,"274151322000094","174011321042388",0.00,19.30,0,293.96,297.57,0.0,0.0,0.000,397600.2,397600.2,12206,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439634697,397344.00
08/15/2015 06:30,2,0.000,ALERT,211.70,296.36,59.991,1439634603,"201051344000458","174011321042388",0.00,19.80,0,293.96,298.77,0.0,0.0,0.000,217223.4,217223.4,10797,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439634699,397345.00
08/15/2015 06:30,2,0.000,ALERT,213.29,295.76,59.986,1439634603,"274151322000087","174011321042388",0.00,19.80,0,293.36,297.87,0.0,0.0,0.000,469492.6,469492.6,11616,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439634700,397346.00
08/15/2015 06:30,2,0.000,ALERT,213.06,296.66,59.986,1439634603,"274151322000052","174011321042388",0.00,19.80,0,293.96,298.47,0.0,0.0,0.000,501985.1,501985.1,12037,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439634702,397347.00
08/15/2015 06:30,2,0.000,ALERT,212.16,296.66,59.986,1439634603,"201051344001145","174011321042388",0.00,18.70,0,294.56,299.07,0.0,0.0,0.000,222239.6,222239.6,10804,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439634704,397348.00
08/15/2015 06:30,2,0.000,ALERT,212.16,296.36,59.996,1439634603,"201051344000685","174011321042388",0.00,19.00,0,293.96,297.87,0.0,0.0,0.000,220952.5,220952.5,10804,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439634706,397349.00
08/15/2015 06:30,2,0.000,ALERT,212.61,296.36,59.959,1439634603,"274151322000088","174011321042388",0.00,19.80,0,294.26,298.17,0.0,0.0,0.000,481783.6,481783.6,11643,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439634708,397350.00
08/15/2015 06:30,2,0.000,ALERT,211.93,296.36,59.991,1439634603,"201051344000438","174011321042388",0.00,18.70,0,294.26,298.47,0.0,0.0,0.000,220946.9,220946.9,10777,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439634710,397351.00
08/15/2015 06:30,2,0.000,ALERT,211.48,296.06,59.991,1439634603,"201051344001135","174011321042388",0.00,19.00,0,294.26,298.77,0.0,0.0,0.000,212480.8,212480.8,10755,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439634711,397352.00
08/15/2015 06:30,2,0.000,ALERT,211.93,295.76,60.007,1439634603,"201051344000417","174011321042388",0.00,19.30,0,293.66,297.57,0.0,0.0,0.000,216043.3,216043.3,10775,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439634713,397353.00
08/15/2015 06:30,2,0.000,ALERT,211.48,296.36,59.981,1439634603,"201051344000594","174011321042388",0.00,19.30,0,293.96,298.17,0.0,0.0,0.000,217802.1,217802.1,10799,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439634715,397354.00
08/15/2015 06:30,2,0.000,ALERT,213.06,296.36,59.986,1439634603,"274151322000083","174011321042388",0.00,19.30,0,294.56,298.77,0.0,0.0,0.000,497831.3,497831.3,12068,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439634717,397355.00
08/15/2015 06:30,2,0.000,ALERT,211.93,296.06,59.996,1439634603,"201051344000585","174011321042388",0.00,19.30,0,293.96,298.17,0.0,0.0,0.000,217327.3,217327.3,10777,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439634719,397356.00
08/15/2015 06:30,2,0.000,ALERT,212.83,296.96,59.986,1439634603,"274151322000054","174011321042388",0.00,20.00,0,294.26,298.77,0.0,0.0,0.000,492643.0,492643.0,11631,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439634720,397357.00
08/15/2015 06:30,2,0.000,ALERT,211.93,296.06,59.996,1439634603,"201051344001203","174011321042388",0.00,19.00,0,293.96,299.97,0.0,0.0,0.000,218155.3,218155.3,10791,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439634722,397358.00
08/15/2015 06:30,2,0.000,ALERT,211.48,296.06,59.970,1439634603,"201051344000646","174011321042388",0.00,19.00,0,293.66,297.57,0.0,0.0,0.000,214430.7,214430.7,10772,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439634724,397359.00
08/15/2015 06:30,2,0.000,ALERT,213.51,295.76,59.986,1439634603,"274151322000068","174011321042388",0.00,20.70,0,293.66,297.26,0.0,0.0,0.000,396888.3,396888.3,11817,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439634726,397360.00
08/15/2015 06:30,2,0.000,ALERT,213.51,295.76,59.991,1439634603,"274151322000076","174011321042388",0.00,19.80,0,293.96,298.17,0.0,0.0,0.000,526184.8,526184.8,12054,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439634728,397361.00
08/15/2015 06:30,2,0.000,ALERT,211.70,296.66,59.986,1439634603,"201051344000890","174011321042388",0.00,19.30,0,294.56,299.37,0.0,0.0,0.000,219132.6,219132.6,10786,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439634730,397362.00
08/15/2015 06:30,2,0.000,ALERT,211.70,296.06,59.981,1439634603,"201051344000900","174011321042388",0.00,19.00,0,293.66,297.57,0.0,0.0,0.000,220121.0,220121.0,10822,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439634732,397363.00
08/15/2015 06:30,2,0.000,ALERT,212.38,295.46,59.981,1439634603,"201051344000633","174011321042388",0.00,18.70,0,291.85,296.96,0.0,0.0,0.000,208903.9,208903.9,10813,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439634733,397364.00
08/15/2015 06:30,2,0.000,ALERT,211.70,296.06,59.986,1439634603,"201051344000983","174011321042388",0.00,19.00,0,294.26,298.47,0.0,0.0,0.000,217030.6,217030.6,10800,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439634735,397365.00
08/15/2015 06:30,2,0.000,ALERT,211.93,295.76,59.975,1439634603,"201051344000917","174011321042388",0.00,19.50,0,292.76,297.26,0.0,0.0,0.000,219651.0,219651.0,10813,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439634737,397366.00
08/15/2015 06:30,2,0.000,ALERT,212.16,295.46,59.970,1439634603,"201051344000648","174011321042388",0.00,18.30,0,293.36,298.47,0.0,0.0,0.000,214895.5,214895.5,10800,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439634739,397367.00
08/15/2015 06:30,2,0.000,ALERT,211.93,296.36,59.949,1439634603,"201051344001093","174011321042388",0.00,19.50,0,293.96,297.87,0.0,0.0,0.000,217853.5,217853.5,10798,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439634741,397368.00
08/15/2015 06:30,2,0.000,ALERT,212.38,295.76,59.986,1439634603,"201051344000645","174011321042388",0.00,19.30,0,293.66,297.87,0.0,0.0,0.000,215888.1,215888.1,10803,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439634743,397369.00
08/15/2015 06:30,2,0.000,ALERT,213.51,296.66,59.975,1439634603,"274151322000085","174011321042388",0.00,19.30,0,293.96,298.17,0.0,0.0,0.000,495242.0,495242.0,12048,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439634744,397370.00
08/15/2015 06:30,2,0.000,ALERT,212.16,295.76,59.981,1439634603,"201051344000651","174011321042388",0.00,18.30,0,293.66,297.87,0.0,0.0,0.000,215101.1,215101.1,10779,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439634746,397371.00
08/15/2015 06:30,2,0.000,ALERT,212.16,295.76,59.981,1439634603,"201051344000867","174011321042388",0.00,19.50,0,293.66,298.47,0.0,0.0,0.000,207837.5,207837.5,10803,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439634748,397372.00
08/15/2015 06:30,2,0.000,ALERT,211.70,296.36,59.975,1439634603,"201051344001230","174011321042388",0.00,19.00,0,294.56,298.47,0.0,0.0,0.000,218739.3,218739.3,10813,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439634750,397373.00
08/15/2015 06:30,2,0.000,ALERT,212.16,296.36,59.975,1439634603,"201051344000576","174011321042388",0.00,18.70,0,293.96,297.87,0.0,0.0,0.000,215037.1,215037.1,10822,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439634752,397374.00
08/15/2015 06:30,2,0.000,ALERT,211.93,296.36,59.975,1439634603,"201051344000579","174011321042388",0.00,19.30,0,294.56,298.77,0.0,0.0,0.000,221996.4,221996.4,10777,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439634753,397375.00
08/15/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1439634603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439635484,397376.00
08/15/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1439634603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439635484,397377.00
08/15/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1439634603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439635484,397378.00
08/15/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1439634603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439635484,397379.00
08/15/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1439634603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439635484,397380.00
08/15/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1439634603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439635484,397381.00
08/15/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1439634603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439635484,397382.00
08/15/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1439634603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439635484,397383.00
08/15/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1439634603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439635484,397384.00
08/15/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1439634603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439635484,397385.00
08/15/2015 06:45,2,0.000,ALERT,211.48,296.96,59.991,1439635503,"201051344000955","174011321042388",0.00,19.30,0,294.56,298.77,0.0,0.0,0.000,220494.5,220494.5,10791,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439635579,397386.00
08/15/2015 06:45,2,0.000,ALERT,213.29,298.47,59.996,1439635503,"274151322000095","174011321042388",0.00,19.00,0,295.76,299.67,0.0,0.0,0.000,520045.3,520045.3,11691,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439635580,397387.00
08/15/2015 06:45,2,0.000,ALERT,211.48,296.96,59.996,1439635503,"201051344000868","174011321042388",0.00,19.30,0,294.86,299.67,0.0,0.0,0.000,207337.1,207337.1,10805,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439635582,397388.00
08/15/2015 06:45,2,0.000,ALERT,212.38,296.66,59.965,1439635503,"201051344000853","174011321042388",0.00,19.00,0,294.56,299.07,0.0,0.0,0.000,213800.1,213800.1,10806,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439635584,397389.00
08/15/2015 06:45,2,0.000,ALERT,212.38,297.87,59.991,1439635503,"201051344000582","174011321042388",0.00,18.70,0,295.46,299.37,0.0,0.0,0.000,212891.0,212891.0,10778,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439635586,397390.00
08/15/2015 06:45,2,0.000,ALERT,211.93,296.66,59.991,1439635503,"201051344000469","174011321042388",0.00,18.70,0,293.36,297.87,0.0,0.0,0.000,209058.9,209058.9,10801,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439635588,397391.00
08/15/2015 06:45,2,0.000,ALERT,211.70,296.96,59.991,1439635503,"201051344000988","174011321042388",0.00,19.30,0,291.85,297.87,0.0,0.0,0.000,208143.4,208143.4,10785,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439635589,397392.00
08/15/2015 06:45,2,0.000,ALERT,211.93,296.66,59.991,1439635503,"201051344001158","174011321042388",0.00,19.00,0,293.66,297.87,0.0,0.0,0.000,213821.6,213821.6,10784,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439635591,397393.00
08/15/2015 06:45,2,0.000,ALERT,211.93,296.36,59.986,1439635503,"201051344001025","174011321042388",0.00,18.70,0,293.96,299.67,0.0,0.0,0.000,218267.0,218267.0,10781,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439635593,397394.00
08/15/2015 06:45,2,0.000,ALERT,211.93,297.26,59.996,1439635503,"201051344000569","174011321042388",0.00,19.30,0,294.86,299.67,0.0,0.0,0.000,221557.3,221557.3,10808,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439635595,397395.00
08/15/2015 06:45,2,0.000,ALERT,213.51,296.96,59.991,1439635503,"274151322000094","174011321042388",0.00,19.30,0,294.26,298.17,0.0,0.0,0.000,397600.2,397600.2,12208,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439635597,397396.00
08/15/2015 06:45,2,0.000,ALERT,211.70,296.96,59.996,1439635503,"201051344000458","174011321042388",0.00,19.80,0,294.26,299.37,0.0,0.0,0.000,217223.4,217223.4,10799,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439635599,397397.00
08/15/2015 06:45,2,0.000,ALERT,213.29,296.36,59.996,1439635503,"274151322000087","174011321042388",0.00,19.80,0,293.96,298.47,0.0,0.0,0.000,469492.6,469492.6,11618,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439635600,397398.00
08/15/2015 06:45,2,0.000,ALERT,212.83,297.57,59.959,1439635503,"274151322000052","174011321042388",0.00,20.00,0,294.26,299.37,0.0,0.0,0.000,501985.1,501985.1,12039,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439635602,397399.00
08/15/2015 06:45,2,0.000,ALERT,212.38,297.26,59.991,1439635503,"201051344001145","174011321042388",0.00,18.70,0,294.56,299.97,0.0,0.0,0.000,222239.6,222239.6,10806,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439635604,397400.00
08/15/2015 06:45,2,0.000,ALERT,212.38,296.96,59.996,1439635503,"201051344000685","174011321042388",0.00,19.00,0,293.96,298.77,0.0,0.0,0.000,220952.5,220952.5,10806,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439635606,397401.00
08/15/2015 06:45,2,0.000,ALERT,212.61,296.96,60.018,1439635503,"274151322000088","174011321042388",0.00,20.00,0,294.26,299.07,0.0,0.0,0.000,481783.6,481783.6,11645,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439635608,397402.00
08/15/2015 06:45,2,0.000,ALERT,212.16,296.96,59.986,1439635503,"201051344000438","174011321042388",0.00,18.70,0,294.56,299.37,0.0,0.0,0.000,220946.9,220946.9,10779,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439635609,397403.00
08/15/2015 06:45,2,0.000,ALERT,211.93,297.26,60.002,1439635503,"201051344001135","174011321042388",0.00,19.00,0,294.56,299.37,0.0,0.0,0.000,212480.8,212480.8,10757,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439635611,397404.00
08/15/2015 06:45,2,0.000,ALERT,212.16,296.36,59.991,1439635503,"201051344000417","174011321042388",0.00,19.30,0,293.66,298.47,0.0,0.0,0.000,216043.3,216043.3,10777,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439635613,397405.00
08/15/2015 06:45,2,0.000,ALERT,211.48,297.57,59.991,1439635503,"201051344000594","174011321042388",0.00,19.50,0,293.96,298.77,0.0,0.0,0.000,217802.1,217802.1,10801,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439635615,397406.00
08/15/2015 06:45,2,0.000,ALERT,213.29,297.26,60.018,1439635503,"274151322000083","174011321042388",0.00,19.30,0,294.86,299.37,0.0,0.0,0.000,497831.3,497831.3,12070,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439635617,397407.00
08/15/2015 06:45,2,0.000,ALERT,212.16,297.26,60.002,1439635503,"201051344000585","174011321042388",0.00,19.30,0,293.66,298.47,0.0,0.0,0.000,217327.3,217327.3,10779,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439635618,397408.00
08/15/2015 06:45,2,0.016,ALERT,213.29,297.57,59.991,1439635503,"274151322000054","174011321042388",25.37,20.30,0,294.56,299.37,0.0,0.0,0.000,492643.0,492643.0,11633,0,0,0,L,1151911521,1,122.91,122.91,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1439635620,397409.00
08/15/2015 06:45,2,0.000,ALERT,211.93,296.66,59.991,1439635503,"201051344001203","174011321042388",0.00,19.00,0,294.26,300.87,0.0,0.0,0.000,218155.3,218155.3,10793,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439635622,397410.00
08/15/2015 06:45,2,0.000,ALERT,211.70,296.96,59.991,1439635503,"201051344000646","174011321042388",0.00,19.30,0,293.66,298.47,0.0,0.0,0.000,214430.7,214430.7,10774,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439635624,397411.00
08/15/2015 06:45,2,0.000,ALERT,213.74,296.36,59.996,1439635503,"274151322000068","174011321042388",0.00,20.70,0,293.96,298.17,0.0,0.0,0.000,396888.3,396888.3,11819,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439635626,397412.00
08/15/2015 06:45,2,0.000,ALERT,213.74,296.66,59.970,1439635503,"274151322000076","174011321042388",0.00,19.80,0,294.56,298.77,0.0,0.0,0.000,526184.8,526184.8,12056,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439635627,397413.00
08/15/2015 06:45,2,0.000,ALERT,211.93,297.57,59.996,1439635503,"201051344000890","174011321042388",0.00,19.30,0,294.56,299.97,0.0,0.0,0.000,219132.6,219132.6,10788,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439635630,397414.00
08/15/2015 06:45,2,0.000,ALERT,211.93,296.96,59.996,1439635503,"201051344000900","174011321042388",0.00,19.00,0,293.96,298.17,0.0,0.0,0.000,220121.0,220121.0,10824,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439635632,397415.00
08/15/2015 06:45,2,0.000,ALERT,212.38,296.36,59.996,1439635503,"201051344000633","174011321042388",0.00,19.00,0,292.46,297.57,0.0,0.0,0.000,208903.9,208903.9,10815,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439635634,397416.00
08/15/2015 06:45,2,0.000,ALERT,211.93,297.26,59.996,1439635503,"201051344000983","174011321042388",0.00,19.30,0,294.56,299.37,0.0,0.0,0.000,217030.6,217030.6,10802,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439635635,397417.00
08/15/2015 06:45,2,0.000,ALERT,212.16,296.66,59.991,1439635503,"201051344000917","174011321042388",0.00,19.50,0,293.06,297.87,0.0,0.0,0.000,219651.0,219651.0,10815,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439635637,397418.00
08/15/2015 06:45,2,0.000,ALERT,212.38,296.66,60.007,1439635503,"201051344000648","174011321042388",0.00,18.70,0,293.96,299.07,0.0,0.0,0.000,214895.5,214895.5,10802,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439635639,397419.00
08/15/2015 06:45,2,0.000,ALERT,211.93,297.26,60.018,1439635503,"201051344001093","174011321042388",0.00,19.50,0,294.56,298.77,0.0,0.0,0.000,217853.5,217853.5,10800,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439635641,397420.00
08/15/2015 06:45,2,0.000,ALERT,212.38,296.66,60.002,1439635503,"201051344000645","174011321042388",0.00,19.30,0,293.96,298.77,0.0,0.0,0.000,215888.1,215888.1,10805,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439635643,397421.00
08/15/2015 06:45,2,0.021,ALERT,213.29,297.26,60.002,1439635503,"274151322000085","174011321042388",25.62,19.50,0,294.56,299.07,0.0,0.0,0.000,495242.0,495242.0,12050,0,0,0,L,1151911521,1,122.91,123.14,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1439635644,397422.00
08/15/2015 06:45,2,0.000,ALERT,212.16,296.36,60.039,1439635503,"201051344000651","174011321042388",0.00,18.30,0,293.96,298.77,0.0,0.0,0.000,215101.1,215101.1,10781,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439635646,397423.00
08/15/2015 06:45,2,0.000,ALERT,212.16,296.66,60.012,1439635503,"201051344000867","174011321042388",0.00,19.50,0,293.96,299.07,0.0,0.0,0.000,207837.5,207837.5,10805,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439635648,397424.00
08/15/2015 06:45,2,0.000,ALERT,211.93,297.26,60.002,1439635503,"201051344001230","174011321042388",0.00,19.00,0,294.86,299.07,0.0,0.0,0.000,218739.3,218739.3,10815,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439635650,397425.00
08/15/2015 06:45,2,0.000,ALERT,212.38,297.26,60.002,1439635503,"201051344000576","174011321042388",0.00,18.70,0,294.26,298.47,0.0,0.0,0.000,215037.1,215037.1,10824,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439635652,397426.00
08/15/2015 06:45,2,0.000,ALERT,211.93,297.26,60.002,1439635503,"201051344000579","174011321042388",0.00,19.50,0,294.56,299.37,0.0,0.0,0.000,221996.4,221996.4,10779,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439635653,397427.00
08/15/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1439635503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439636384,397428.00
08/15/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1439635503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439636384,397429.00
08/15/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1439635503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439636384,397430.00
08/15/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1439635503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439636384,397431.00
08/15/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1439635503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439636384,397432.00
08/15/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1439635503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439636384,397433.00
08/15/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1439635503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439636384,397434.00
08/15/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1439635503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439636384,397435.00
08/15/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1439635503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439636384,397436.00
08/15/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1439635503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439636384,397437.00
08/15/2015 07:00,2,0.205,ALERT,211.70,332.43,59.959,1439636403,"201051344000955","174011321042388",23.78,19.80,0,294.56,345.66,5.0,2.9,0.000,220494.8,220494.8,10793,0,0,0,L,1122011218,1,121.78,122.91,0100,17,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1439636480,397438.00
08/15/2015 07:00,2,0.086,ALERT,213.29,335.74,59.959,1439636403,"274151322000095","174011321042388",24.85,19.50,0,295.76,345.06,2.2,0.2,0.000,520045.3,520045.3,11693,0,0,0,L,1151911521,1,122.91,123.14,0100,17,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1439636482,397439.00
08/15/2015 07:00,2,0.162,ALERT,211.93,332.73,59.970,1439636403,"201051344000868","174011321042388",26.24,19.50,0,295.16,335.14,4.3,2.2,0.009,207337.2,207337.2,10807,0,0,0,L,1122011218,1,122.23,123.14,0100,16,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1439636484,397440.00
08/15/2015 07:00,2,0.166,ALERT,212.38,333.63,59.965,1439636403,"201051344000853","174011321042388",24.51,19.30,0,294.26,337.54,4.2,2.1,0.004,213800.2,213800.2,10808,0,0,0,L,1122011218,1,122.91,122.91,0100,19,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1439636486,397441.00
08/15/2015 07:00,2,0.184,ALERT,212.38,333.63,59.965,1439636403,"201051344000582","174011321042388",24.23,19.30,0,295.16,335.14,4.5,2.4,0.000,212891.1,212891.1,10780,0,0,0,L,1122011218,1,122.46,123.36,0100,16,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1439636488,397442.00
08/15/2015 07:00,2,0.199,ALERT,211.93,332.43,59.965,1439636403,"201051344000469","174011321042388",24.39,19.30,0,293.36,335.74,4.9,2.8,0.000,209059.2,209059.2,10803,0,0,0,L,1122011218,1,121.78,123.14,0100,16,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1439636489,397443.00
08/15/2015 07:00,2,0.150,ALERT,211.70,333.03,59.975,1439636403,"201051344000988","174011321042388",24.45,20.00,0,292.16,343.25,3.8,1.7,0.009,208143.5,208143.5,10787,0,0,0,L,1122011218,1,122.01,122.68,0100,17,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1439636491,397444.00
08/15/2015 07:00,2,0.174,ALERT,211.70,332.13,59.965,1439636403,"201051344001158","174011321042388",23.48,19.50,0,293.96,335.74,4.2,2.1,0.004,213821.7,213821.7,10786,0,0,0,L,1122011218,1,122.01,122.46,0100,18,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1439636493,397445.00
08/15/2015 07:00,2,0.150,ALERT,211.93,332.43,59.965,1439636403,"201051344001025","174011321042388",27.04,19.30,0,293.96,336.64,4.2,2.1,0.000,218267.1,218267.1,10783,0,0,0,L,1122011218,1,122.01,122.91,0100,16,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1439636495,397446.00
08/15/2015 07:00,2,0.170,ALERT,211.93,332.73,60.002,1439636403,"201051344000569","174011321042388",26.16,19.80,0,295.16,335.14,4.5,2.4,0.004,221557.5,221557.5,10810,0,0,0,L,1122011218,1,121.78,122.91,0100,17,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1439636497,397447.00
08/15/2015 07:00,2,0.000,ALERT,213.29,300.27,59.938,1439636403,"274151322000094","174011321042388",40.20,19.50,0,293.96,385.03,0.0,0.0,0.000,397600.2,397600.2,12210,0,0,0,L,1151911521,1,122.23,123.81,0002,16,0,0,0,0,0,0,135,1020,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1439636499,397448.00
08/15/2015 07:00,2,0.188,ALERT,211.70,331.83,59.981,1439636403,"201051344000458","174011321042388",24.41,20.00,0,294.56,337.54,4.7,2.6,0.000,217223.6,217223.6,10801,0,0,0,L,1122011218,1,122.46,122.68,0200,17,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439636501,397449.00
08/15/2015 07:00,2,0.098,ALERT,213.29,326.42,59.975,1439636403,"274151322000087","174011321042388",25.21,19.80,0,293.66,335.44,2.5,0.5,0.000,469492.6,469492.6,11620,0,0,0,L,1151911521,1,122.68,123.36,0100,19,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1439636502,397450.00
08/15/2015 07:00,2,0.109,ALERT,212.83,334.84,59.965,1439636403,"274151322000052","174011321042388",26.38,20.70,0,294.26,337.24,3.0,0.9,0.000,501985.1,501985.1,12041,0,0,0,L,1151911521,1,122.01,123.36,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1439636504,397451.00
08/15/2015 07:00,2,0.168,ALERT,212.16,333.63,59.975,1439636403,"201051344001145","174011321042388",24.61,19.30,0,294.86,341.15,4.2,2.1,0.004,222239.7,222239.7,10808,0,0,0,L,1122011218,1,122.23,122.91,0100,18,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1439636506,397452.00
08/15/2015 07:00,2,0.170,ALERT,212.38,333.33,59.981,1439636403,"201051344000685","174011321042388",23.48,19.50,0,294.56,335.44,4.1,2.0,0.004,220952.6,220952.6,10808,0,0,0,L,1122011218,1,122.91,122.91,0100,16,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1439636508,397453.00
08/15/2015 07:00,2,0.070,ALERT,212.61,324.02,59.975,1439636403,"274151322000088","174011321042388",25.78,20.30,0,294.26,324.62,1.8,0.0,0.000,481783.6,481783.6,11647,0,0,0,L,1151911521,1,123.14,122.91,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1439636510,397454.00
08/15/2015 07:00,2,0.195,ALERT,211.93,333.33,59.981,1439636403,"201051344000438","174011321042388",24.13,19.30,0,294.86,335.74,4.8,2.7,0.000,220947.1,220947.1,10781,0,0,0,L,1122011218,1,122.46,122.91,0100,18,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1439636511,397455.00
08/15/2015 07:00,2,0.178,ALERT,211.48,331.83,59.975,1439636403,"201051344001135","174011321042388",26.26,19.50,0,294.86,334.24,4.7,2.6,0.004,212481.0,212481.0,10759,0,0,0,L,1122011218,1,122.01,122.68,0100,18,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1439636513,397456.00
08/15/2015 07:00,2,0.219,ALERT,212.16,333.33,59.975,1439636403,"201051344000417","174011321042388",24.57,19.80,0,293.96,337.84,5.5,3.3,0.004,216043.6,216043.6,10779,0,0,0,L,1122011218,1,122.01,122.91,0100,17,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1439636515,397457.00
08/15/2015 07:00,2,0.164,ALERT,211.70,333.03,59.991,1439636403,"201051344000594","174011321042388",27.02,20.00,0,294.26,334.54,4.5,2.5,0.004,217802.3,217802.3,10803,0,0,0,L,1122011218,1,122.01,122.46,0100,17,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1439636517,397458.00
08/15/2015 07:00,2,0.100,ALERT,213.29,335.44,59.981,1439636403,"274151322000083","174011321042388",24.19,19.80,0,294.86,344.45,2.5,0.4,0.000,497831.3,497831.3,12072,0,0,0,L,1151911521,1,122.46,123.36,0100,16,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1439636519,397459.00
08/15/2015 07:00,2,0.201,ALERT,212.16,334.24,59.996,1439636403,"201051344000585","174011321042388",23.93,20.00,0,294.26,336.64,4.9,2.8,0.000,217327.5,217327.5,10781,0,0,0,L,1122011218,1,122.01,123.14,0100,16,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1439636520,397460.00
08/15/2015 07:00,2,0.094,ALERT,213.06,335.74,59.981,1439636403,"274151322000054","174011321042388",25.07,21.00,0,294.56,344.15,2.4,0.4,0.004,492643.0,492643.0,11635,0,0,0,L,1151911521,1,122.68,122.91,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1439636522,397461.00
08/15/2015 07:00,2,0.191,ALERT,211.93,332.13,59.970,1439636403,"201051344001203","174011321042388",24.03,19.50,0,294.56,339.04,4.7,2.6,0.004,218155.5,218155.5,10795,0,0,0,L,1122011218,1,122.68,122.68,0100,16,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1439636524,397462.00
08/15/2015 07:00,2,0.193,ALERT,211.48,332.73,59.991,1439636403,"201051344000646","174011321042388",24.81,19.80,0,293.96,334.84,4.9,2.8,0.000,214430.9,214430.9,10776,0,0,0,L,1122011218,1,122.23,122.68,0100,17,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1439636526,397463.00
08/15/2015 07:00,2,0.068,ALERT,213.51,325.52,59.981,1439636403,"274151322000068","174011321042388",25.50,21.00,0,293.96,385.03,1.8,0.0,0.000,396888.3,396888.3,11821,0,0,0,L,1151911521,1,122.91,123.36,0002,19,0,0,0,0,0,0,147,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1439636528,397464.00
08/15/2015 07:00,2,0.082,ALERT,213.74,328.22,59.970,1439636403,"274151322000076","174011321042388",27.95,20.70,0,294.56,336.04,2.4,0.4,0.000,526184.8,526184.8,12058,0,0,0,L,1151911521,1,122.91,123.36,0100,20,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1439636530,397465.00
08/15/2015 07:00,2,0.197,ALERT,211.70,332.73,59.991,1439636403,"201051344000890","174011321042388",24.57,20.00,0,295.16,335.74,4.9,2.8,0.004,219132.9,219132.9,10790,0,0,0,L,1122011218,1,122.01,122.23,0100,19,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1439636531,397466.00
08/15/2015 07:00,2,0.139,ALERT,211.70,333.03,59.986,1439636403,"201051344000900","174011321042388",23.46,19.50,0,293.96,339.65,3.3,1.3,0.000,220121.0,220121.0,10826,0,0,0,L,1122011218,1,122.23,122.68,0100,16,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1439636533,397467.00
08/15/2015 07:00,2,0.195,ALERT,212.16,333.93,59.959,1439636403,"201051344000633","174011321042388",23.89,19.30,0,292.76,336.64,4.8,2.7,0.004,208904.1,208904.1,10817,0,0,0,L,1122011218,1,122.46,123.14,0100,18,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1439636535,397468.00
08/15/2015 07:00,2,0.201,ALERT,211.70,332.13,59.986,1439636403,"201051344000983","174011321042388",23.84,19.80,0,294.86,338.74,4.9,2.8,0.004,217030.9,217030.9,10804,0,0,0,L,1122011218,1,122.23,122.68,0100,19,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1439636537,397469.00
08/15/2015 07:00,2,0.189,ALERT,211.93,333.03,59.986,1439636403,"201051344000917","174011321042388",23.26,20.00,0,293.36,337.54,4.5,2.4,0.000,219651.1,219651.1,10817,0,0,0,L,1122011218,1,122.23,123.14,0100,17,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1439636539,397470.00
08/15/2015 07:00,2,0.197,ALERT,212.16,332.73,59.986,1439636403,"201051344000648","174011321042388",24.35,19.30,0,293.96,341.15,4.8,2.8,0.000,214895.7,214895.7,10804,0,0,0,L,1122011218,1,121.78,123.14,0100,16,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1439636540,397471.00
08/15/2015 07:00,2,0.209,ALERT,211.93,333.03,59.986,1439636403,"201051344001093","174011321042388",24.09,20.00,0,294.56,337.24,5.1,3.0,0.004,217853.8,217853.8,10802,0,0,0,L,1122011218,1,122.01,122.68,0100,19,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1439636542,397472.00
08/15/2015 07:00,2,0.168,ALERT,212.38,333.03,59.991,1439636403,"201051344000645","174011321042388",25.78,19.80,0,294.26,341.45,4.4,2.4,0.000,215888.3,215888.3,10807,0,0,0,L,1122011218,1,122.68,123.14,0100,17,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1439636544,397473.00
08/15/2015 07:00,2,0.098,ALERT,213.29,336.34,59.981,1439636403,"274151322000085","174011321042388",25.52,20.00,0,294.56,344.76,2.5,0.5,0.000,495242.0,495242.0,12052,0,0,0,L,1151911521,1,122.91,122.91,0100,19,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1439636546,397474.00
08/15/2015 07:00,2,0.191,ALERT,212.16,333.63,59.986,1439636403,"201051344000651","174011321042388",23.72,19.00,0,293.96,336.94,4.6,2.5,0.004,215101.3,215101.3,10783,0,0,0,L,1122011218,1,122.68,122.68,0100,16,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1439636548,397475.00
08/15/2015 07:00,2,0.186,ALERT,212.16,332.13,59.991,1439636403,"201051344000867","174011321042388",24.15,20.00,0,294.26,336.04,4.6,2.5,0.004,207837.8,207837.8,10807,0,0,0,L,1122011218,1,122.68,122.68,0100,17,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1439636549,397476.00
