ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/15/2015 07:00,2,0.176,ALERT,211.93,332.73,60.007,1439636403,"201051344001230","174011321042388",24.85,19.50,0,294.86,334.24,4.5,2.4,0.009,218739.5,218739.5,10817,0,0,0,L,1122011218,1,122.23,122.68,0100,17,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1439636551,397477.00
08/15/2015 07:00,2,0.193,ALERT,212.16,333.63,59.991,1439636403,"201051344000576","174011321042388",23.46,19.30,0,294.56,339.34,4.6,2.5,0.000,215037.3,215037.3,10826,0,0,0,L,1122011218,1,122.23,122.68,0100,16,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1439636553,397478.00
08/15/2015 07:00,2,0.223,ALERT,211.70,332.13,59.991,1439636403,"201051344000579","174011321042388",24.75,20.00,0,295.16,336.34,5.6,3.5,0.004,221996.7,221996.7,10781,0,0,0,L,1122011218,1,122.01,122.46,0100,16,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1439636555,397479.00
08/15/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1439636403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439637283,397480.00
08/15/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1439636403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439637283,397481.00
08/15/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1439636403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439637283,397482.00
08/15/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1439636403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439637283,397483.00
08/15/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1439636403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439637283,397484.00
08/15/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1439636403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439637283,397485.00
08/15/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1439636403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439637283,397486.00
08/15/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1439636403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439637283,397487.00
08/15/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1439636403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439637283,397488.00
08/15/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1439636403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439637283,397489.00
08/15/2015 07:15,2,0.270,ACTIVE,211.70,333.03,59.959,1439637303,"201051344000955","174011321042388",27.99,20.70,0,294.86,338.14,7.7,5.5,0.031,220495.8,220495.8,10795,0,0,0,L,1122011218,1,121.55,123.14,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439637377,397490.00
08/15/2015 07:15,2,0.176,ACTIVE,213.29,335.74,59.965,1439637303,"274151322000095","174011321042388",26.42,21.30,0,296.36,340.25,4.7,2.6,0.013,520045.7,520045.7,11695,0,0,0,L,1151911521,1,123.36,122.91,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439637378,397491.00
08/15/2015 07:15,2,0.260,ACTIVE,211.93,333.93,59.959,1439637303,"201051344000868","174011321042388",26.86,20.30,0,295.46,337.84,7.1,4.9,0.022,207338.1,207338.1,10809,0,0,0,L,1122011218,1,122.01,123.14,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439637379,397492.00
08/15/2015 07:15,2,0.250,ACTIVE,212.38,334.24,59.959,1439637303,"201051344000853","174011321042388",27.51,20.30,0,295.16,338.74,7.0,4.8,0.027,213801.1,213801.1,10810,0,0,0,L,1122011218,1,122.68,123.14,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439637380,397493.00
08/15/2015 07:15,2,0.256,ACTIVE,212.61,334.24,59.970,1439637303,"201051344000582","174011321042388",26.84,20.00,0,295.76,338.74,7.0,4.8,0.027,212892.0,212892.0,10782,0,0,0,L,1122011218,1,122.23,123.36,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439637381,397494.00
08/15/2015 07:15,2,0.262,ACTIVE,211.93,333.93,59.965,1439637303,"201051344000469","174011321042388",27.63,20.00,0,293.96,337.54,7.3,5.2,0.031,209060.2,209060.2,10805,0,0,0,L,1122011218,1,121.78,123.14,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439637382,397495.00
08/15/2015 07:15,2,0.232,ACTIVE,211.70,334.24,59.970,1439637303,"201051344000988","174011321042388",26.98,21.00,0,292.46,338.44,6.4,4.2,0.027,208144.2,208144.2,10789,0,0,0,L,1122011218,1,121.78,122.91,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439637383,397496.00
08/15/2015 07:15,2,0.244,ACTIVE,211.93,333.03,59.944,1439637303,"201051344001158","174011321042388",27.37,20.30,0,293.96,337.54,6.8,4.7,0.027,213822.6,213822.6,10788,0,0,0,L,1122011218,1,121.78,122.68,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439637384,397497.00
08/15/2015 07:15,2,0.252,ACTIVE,211.70,332.43,59.959,1439637303,"201051344001025","174011321042388",27.02,20.00,0,294.86,338.44,6.9,4.8,0.027,218268.0,218268.0,10785,0,0,0,L,1122011218,1,121.55,122.91,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439637385,397498.00
08/15/2015 07:15,2,0.262,ACTIVE,211.70,333.63,59.959,1439637303,"201051344000569","174011321042388",26.96,21.00,0,295.46,338.74,7.2,5.0,0.027,221558.4,221558.4,10812,0,0,0,L,1122011218,1,121.55,123.14,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439637386,397499.00
08/15/2015 07:15,2,0.113,ALERT,213.29,336.64,59.959,1439637303,"274151322000094","174011321042388",30.24,21.00,0,295.16,385.63,3.5,1.4,0.018,397600.3,397600.3,12212,0,0,0,L,1151911521,1,122.68,123.36,0002,17,0,0,0,0,0,0,19,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439637387,397500.00
08/15/2015 07:15,2,0.266,ACTIVE,211.93,332.43,59.965,1439637303,"201051344000458","174011321042388",26.76,21.50,0,295.46,337.24,7.2,5.1,0.022,217224.5,217224.5,10803,0,0,0,L,1122011218,1,122.23,122.91,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439637388,397501.00
08/15/2015 07:15,2,0.189,ACTIVE,213.51,336.94,59.959,1439637303,"274151322000087","174011321042388",26.00,21.80,0,295.16,340.55,5.0,2.9,0.018,469493.1,469493.1,11622,0,0,0,L,1151911521,1,122.91,123.36,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439637389,397502.00
08/15/2015 07:15,2,0.205,ALERT,213.29,335.74,59.959,1439637303,"274151322000052","174011321042388",26.80,22.30,0,295.46,340.25,5.6,3.5,0.009,501985.6,501985.6,12043,0,0,0,L,1151911521,1,122.23,123.36,0002,21,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439637391,397503.00
08/15/2015 07:15,2,0.234,ACTIVE,212.38,334.54,59.970,1439637303,"201051344001145","174011321042388",27.99,20.00,0,295.46,338.74,6.7,4.5,0.022,222240.6,222240.6,10810,0,0,0,L,1122011218,1,122.01,123.14,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439637392,397504.00
08/15/2015 07:15,2,0.229,ACTIVE,212.38,334.54,59.959,1439637303,"201051344000685","174011321042388",27.89,20.70,0,294.56,337.84,6.5,4.3,0.027,220953.4,220953.4,10810,0,0,0,L,1122011218,1,122.91,123.14,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439637393,397505.00
08/15/2015 07:15,2,0.092,ACTIVE,212.61,334.84,59.986,1439637303,"274151322000088","174011321042388",29.32,22.00,0,296.36,340.85,2.8,0.7,0.000,481783.7,481783.7,11649,0,0,0,L,1151911521,1,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439637395,397506.00
08/15/2015 07:15,2,0.260,ACTIVE,211.93,333.63,59.959,1439637303,"201051344000438","174011321042388",27.59,20.30,0,295.46,338.74,7.3,5.1,0.031,220948.1,220948.1,10783,0,0,0,L,1122011218,1,122.46,123.14,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439637395,397507.00
08/15/2015 07:15,2,0.262,ACTIVE,211.70,332.43,59.965,1439637303,"201051344001135","174011321042388",27.93,20.30,0,295.46,337.54,7.4,5.2,0.027,212482.0,212482.0,10761,0,0,0,L,1122011218,1,122.01,122.91,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439637396,397508.00
08/15/2015 07:15,2,0.287,ACTIVE,212.16,334.54,59.954,1439637303,"201051344000417","174011321042388",27.77,21.00,0,294.56,339.65,8.1,5.9,0.022,216044.8,216044.8,10781,0,0,0,L,1122011218,1,122.01,123.14,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439637397,397509.00
08/15/2015 07:15,2,0.258,ACTIVE,211.48,333.33,59.965,1439637303,"201051344000594","174011321042388",28.07,21.00,0,294.56,337.84,7.3,5.2,0.031,217803.3,217803.3,10805,0,0,0,L,1122011218,1,121.78,122.68,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439637398,397510.00
08/15/2015 07:15,2,0.184,ACTIVE,213.29,336.64,59.965,1439637303,"274151322000083","174011321042388",26.38,21.50,0,295.76,339.95,4.9,2.8,0.022,497831.7,497831.7,12074,0,0,0,L,1151911521,1,122.46,123.14,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439637399,397511.00
08/15/2015 07:15,2,0.266,ACTIVE,212.16,334.84,59.965,1439637303,"201051344000585","174011321042388",28.09,21.00,0,294.86,339.04,7.6,5.4,0.027,217328.5,217328.5,10783,0,0,0,L,1122011218,1,121.78,123.36,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439637400,397512.00
08/15/2015 07:15,2,0.188,ALERT,213.06,335.44,59.959,1439637303,"274151322000054","174011321042388",25.98,22.30,0,296.06,339.65,4.9,2.8,0.018,492643.4,492643.4,11637,0,0,0,L,1151911521,1,122.91,122.68,0002,21,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439637402,397513.00
08/15/2015 07:15,2,0.254,ACTIVE,212.16,333.63,59.970,1439637303,"201051344001203","174011321042388",27.81,20.30,0,295.46,339.34,7.2,5.0,0.027,218156.5,218156.5,10797,0,0,0,L,1122011218,1,122.68,122.68,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439637403,397514.00
08/15/2015 07:15,2,0.268,ACTIVE,211.70,333.63,59.959,1439637303,"201051344000646","174011321042388",26.74,20.70,0,294.26,337.84,7.3,5.1,0.027,214431.9,214431.9,10778,0,0,0,L,1122011218,1,122.46,122.91,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439637404,397515.00
08/15/2015 07:15,2,0.133,ALERT,213.74,336.94,59.938,1439637303,"274151322000068","174011321042388",30.42,22.50,0,295.16,385.03,4.1,2.0,0.004,396888.5,396888.5,11823,0,0,0,L,1151911521,1,123.14,123.36,0002,20,0,0,0,0,0,0,9,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439637406,397516.00
08/15/2015 07:15,2,0.193,ACTIVE,213.74,337.24,59.965,1439637303,"274151322000076","174011321042388",27.15,22.00,0,295.46,340.25,5.3,3.2,0.022,526185.3,526185.3,12060,0,0,0,L,1151911521,1,122.91,123.59,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439637406,397517.00
08/15/2015 07:15,2,0.270,ACTIVE,211.93,333.93,59.965,1439637303,"201051344000890","174011321042388",27.97,21.00,0,295.46,338.44,7.7,5.5,0.031,219133.9,219133.9,10792,0,0,0,L,1122011218,1,122.23,122.46,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439637407,397518.00
08/15/2015 07:15,2,0.217,ACTIVE,211.93,333.63,59.970,1439637303,"201051344000900","174011321042388",26.92,20.30,0,294.56,337.24,6.0,3.8,0.027,220121.7,220121.7,10828,0,0,0,L,1122011218,1,122.23,122.68,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439637408,397519.00
08/15/2015 07:15,2,0.258,ACTIVE,212.38,334.84,59.959,1439637303,"201051344000633","174011321042388",27.63,20.30,0,292.76,339.65,7.2,5.1,0.018,208905.0,208905.0,10819,0,0,0,L,1122011218,1,122.46,123.14,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439637409,397520.00
08/15/2015 07:15,2,0.268,ACTIVE,212.16,333.03,59.959,1439637303,"201051344000983","174011321042388",27.93,21.00,0,295.46,337.54,7.6,5.4,0.027,217031.9,217031.9,10806,0,0,0,L,1122011218,1,122.23,122.68,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439637410,397521.00
08/15/2015 07:15,2,0.256,ACTIVE,212.38,334.24,59.965,1439637303,"201051344000917","174011321042388",26.78,21.30,0,293.96,338.44,7.0,4.8,0.018,219652.0,219652.0,10819,0,0,0,L,1122011218,1,122.01,123.36,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439637411,397522.00
08/15/2015 07:15,2,0.266,ACTIVE,212.16,334.54,59.959,1439637303,"201051344000648","174011321042388",27.17,20.00,0,294.56,338.44,7.4,5.2,0.027,214896.7,214896.7,10806,0,0,0,L,1122011218,1,121.78,123.36,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439637412,397523.00
08/15/2015 07:15,2,0.268,ACTIVE,211.93,334.24,59.965,1439637303,"201051344001093","174011321042388",27.87,21.30,0,294.86,338.14,7.6,5.4,0.022,217854.8,217854.8,10804,0,0,0,L,1122011218,1,122.23,123.14,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439637413,397524.00
08/15/2015 07:15,2,0.250,ACTIVE,212.38,333.93,59.959,1439637303,"201051344000645","174011321042388",26.76,21.00,0,294.86,337.84,6.8,4.6,0.031,215889.1,215889.1,10809,0,0,0,L,1122011218,1,122.68,123.14,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439637414,397525.00
08/15/2015 07:15,2,0.189,ACTIVE,213.06,336.34,59.970,1439637303,"274151322000085","174011321042388",26.24,21.50,0,295.76,340.55,5.0,2.9,0.013,495242.4,495242.4,12054,0,0,0,L,1151911521,1,123.36,122.91,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439637415,397526.00
08/15/2015 07:15,2,0.252,ACTIVE,212.16,334.24,59.975,1439637303,"201051344000651","174011321042388",27.29,19.80,0,294.56,337.84,7.0,4.8,0.027,215102.2,215102.2,10785,0,0,0,L,1122011218,1,122.68,122.91,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439637415,397527.00
08/15/2015 07:15,2,0.260,ACTIVE,212.16,332.43,59.970,1439637303,"201051344000867","174011321042388",27.49,21.00,0,294.86,338.14,7.2,5.1,0.027,207838.7,207838.7,10809,0,0,0,L,1122011218,1,122.46,122.91,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439637416,397528.00
08/15/2015 07:15,2,0.260,ACTIVE,211.93,333.33,59.991,1439637303,"201051344001230","174011321042388",27.02,20.30,0,295.46,336.94,7.1,5.0,0.022,218740.4,218740.4,10819,0,0,0,L,1122011218,1,122.23,122.68,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439637417,397529.00
08/15/2015 07:15,2,0.262,ACTIVE,212.38,335.74,59.959,1439637303,"201051344000576","174011321042388",27.19,20.30,0,294.56,339.04,7.2,5.1,0.022,215038.2,215038.2,10828,0,0,0,L,1122011218,1,122.23,122.91,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439637418,397530.00
08/15/2015 07:15,2,0.287,ACTIVE,211.93,333.63,59.975,1439637303,"201051344000579","174011321042388",27.87,21.00,0,295.46,338.14,8.2,5.9,0.031,221997.9,221997.9,10783,0,0,0,L,1122011218,1,122.23,122.68,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439637419,397531.00
08/15/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1439637303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439638183,397532.00
08/15/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1439637303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439638183,397533.00
08/15/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1439637303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439638183,397534.00
08/15/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1439637303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439638183,397535.00
08/15/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1439637303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439638183,397536.00
08/15/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1439637303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439638183,397537.00
08/15/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1439637303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439638183,397538.00
08/15/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1439637303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439638183,397539.00
08/15/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1439637303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439638183,397540.00
08/15/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1439637303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439638183,397541.00
08/15/2015 07:30,2,0.410,ACTIVE,211.70,334.54,59.970,1439638203,"201051344000955","174011321042388",27.69,21.50,0,327.32,340.55,11.6,9.2,0.062,220497.6,220497.6,10796,0,0,0,L,1122011218,1,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439638278,397542.00
08/15/2015 07:30,2,0.307,ACTIVE,213.29,336.94,59.981,1439638203,"274151322000095","174011321042388",27.10,22.30,0,333.03,342.65,8.5,6.2,0.044,520046.7,520046.7,11696,0,0,0,L,1151911521,1,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439638279,397543.00
08/15/2015 07:30,2,0.393,ACTIVE,211.70,335.44,60.007,1439638203,"201051344000868","174011321042388",27.75,21.50,0,328.52,339.95,11.1,8.8,0.062,207339.8,207339.8,10810,0,0,0,L,1122011218,1,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439638280,397544.00
08/15/2015 07:30,2,0.381,ACTIVE,212.38,336.34,59.996,1439638203,"201051344000853","174011321042388",27.49,21.50,0,328.82,341.15,10.6,8.3,0.062,213802.7,213802.7,10811,0,0,0,L,1122011218,1,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439638281,397545.00
08/15/2015 07:30,2,0.373,ACTIVE,212.61,336.04,59.986,1439638203,"201051344000582","174011321042388",27.89,21.00,0,328.82,341.45,10.5,8.2,0.053,212893.7,212893.7,10783,0,0,0,L,1122011218,1,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439638282,397546.00
08/15/2015 07:30,2,0.404,ACTIVE,211.93,335.14,60.002,1439638203,"201051344000469","174011321042388",26.92,21.00,0,327.02,340.55,11.1,8.7,0.066,209061.9,209061.9,10806,0,0,0,L,1122011218,1,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439638283,397547.00
08/15/2015 07:30,2,0.367,ACTIVE,211.93,336.04,59.986,1439638203,"201051344000988","174011321042388",27.39,21.80,0,327.02,343.55,10.2,8.0,0.066,208145.7,208145.7,10790,0,0,0,L,1122011218,1,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439638284,397548.00
08/15/2015 07:30,2,0.375,ACTIVE,211.70,334.54,59.991,1439638203,"201051344001158","174011321042388",27.99,21.30,0,327.32,341.15,10.7,8.4,0.062,213824.2,213824.2,10789,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439638285,397549.00
08/15/2015 07:30,2,0.371,ACTIVE,211.93,334.54,59.986,1439638203,"201051344001025","174011321042388",28.25,21.30,0,328.22,340.25,10.7,8.4,0.057,218269.6,218269.6,10786,0,0,0,L,1122011218,1,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439638286,397550.00
08/15/2015 07:30,2,0.398,ACTIVE,211.93,335.14,59.996,1439638203,"201051344000569","174011321042388",27.15,21.80,0,328.22,340.55,11.0,8.7,0.071,221560.1,221560.1,10813,0,0,0,L,1122011218,1,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439638287,397551.00
08/15/2015 07:30,2,0.189,ACTIVE,213.29,393.45,59.975,1439638203,"274151322000094","174011321042388",37.13,22.50,0,333.63,397.66,7.2,5.0,0.027,397601.1,397601.1,12214,0,0,0,L,1151911521,1,122.23,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439638288,397552.00
08/15/2015 07:30,2,0.393,ACTIVE,211.93,334.24,59.986,1439638203,"201051344000458","174011321042388",27.53,22.30,0,327.92,339.65,11.0,8.7,0.066,217226.2,217226.2,10804,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439638288,397553.00
08/15/2015 07:30,2,0.316,ACTIVE,213.06,338.74,59.954,1439638203,"274151322000087","174011321042388",26.48,22.80,0,332.43,342.35,8.5,6.3,0.049,469494.2,469494.2,11623,0,0,0,L,1151911521,1,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439638289,397554.00
08/15/2015 07:30,2,0.336,ACTIVE,213.06,338.44,59.996,1439638203,"274151322000052","174011321042388",27.27,23.00,0,331.53,342.35,9.3,7.1,0.031,501986.9,501986.9,12045,0,0,0,L,1151911521,1,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439638290,397555.00
08/15/2015 07:30,2,0.367,ACTIVE,212.16,335.74,59.986,1439638203,"201051344001145","174011321042388",27.81,21.00,0,329.73,340.55,10.4,8.1,0.062,222242.1,222242.1,10811,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439638291,397556.00
08/15/2015 07:30,2,0.361,ACTIVE,212.38,336.04,59.991,1439638203,"201051344000685","174011321042388",27.41,21.30,0,326.72,340.55,10.0,7.8,0.057,220954.9,220954.9,10811,0,0,0,L,1122011218,1,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439638292,397557.00
08/15/2015 07:30,2,0.148,ACTIVE,212.61,335.74,59.975,1439638203,"274151322000088","174011321042388",30.63,22.80,0,329.73,340.85,4.7,2.6,0.009,481784.1,481784.1,11650,0,0,0,L,1151911521,1,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439638293,397558.00
08/15/2015 07:30,2,0.387,ACTIVE,212.16,335.74,59.986,1439638203,"201051344000438","174011321042388",28.29,21.30,0,328.22,341.45,11.2,8.9,0.053,220949.8,220949.8,10784,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439638294,397559.00
08/15/2015 07:30,2,0.398,ACTIVE,211.48,333.33,59.991,1439638203,"201051344001135","174011321042388",27.81,21.30,0,327.62,339.65,11.2,8.9,0.053,212483.7,212483.7,10762,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439638295,397560.00
08/15/2015 07:30,2,0.418,ACTIVE,211.93,335.44,59.991,1439638203,"201051344000417","174011321042388",27.71,21.80,0,327.62,341.75,11.7,9.4,0.066,216046.7,216046.7,10782,0,0,0,L,1122011218,1,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439638296,397561.00
08/15/2015 07:30,2,0.400,ACTIVE,211.48,335.14,59.991,1439638203,"201051344000594","174011321042388",27.33,21.80,0,326.72,340.55,11.1,8.8,0.071,217805.0,217805.0,10806,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439638297,397562.00
08/15/2015 07:30,2,0.307,ACTIVE,213.06,338.14,59.981,1439638203,"274151322000083","174011321042388",27.12,22.30,0,332.43,342.65,8.4,6.2,0.044,497832.8,497832.8,12075,0,0,0,L,1151911521,1,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439638298,397563.00
08/15/2015 07:30,2,0.398,ACTIVE,212.16,336.64,60.034,1439638203,"201051344000585","174011321042388",27.73,21.80,0,328.82,340.85,11.2,8.9,0.062,217330.3,217330.3,10784,0,0,0,L,1122011218,1,121.78,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439638299,397564.00
08/15/2015 07:30,2,0.316,ACTIVE,212.83,337.54,59.970,1439638203,"274151322000054","174011321042388",27.04,23.30,0,332.13,343.85,8.7,6.5,0.049,492644.5,492644.5,11639,0,0,0,L,1151911521,1,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439638300,397565.00
08/15/2015 07:30,2,0.391,ACTIVE,211.93,333.93,59.986,1439638203,"201051344001203","174011321042388",27.57,21.30,0,328.22,341.15,11.0,8.7,0.062,218158.1,218158.1,10798,0,0,0,L,1122011218,1,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439638301,397566.00
08/15/2015 07:30,2,0.400,ACTIVE,211.48,334.54,59.981,1439638203,"201051344000646","174011321042388",27.35,21.50,0,327.92,340.25,11.1,8.8,0.053,214433.6,214433.6,10779,0,0,0,L,1122011218,1,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439638302,397567.00
08/15/2015 07:30,2,0.205,ACTIVE,213.51,402.16,59.981,1439638203,"274151322000068","174011321042388",37.99,24.00,0,334.24,406.07,8.0,5.7,0.035,396889.5,396889.5,11825,0,0,0,L,1151911521,1,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439638303,397568.00
08/15/2015 07:30,2,0.324,ACTIVE,213.51,338.74,59.991,1439638203,"274151322000076","174011321042388",27.85,23.00,0,334.24,343.25,9.2,6.9,0.049,526186.6,526186.6,12061,0,0,0,L,1151911521,1,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439638304,397569.00
08/15/2015 07:30,2,0.404,ACTIVE,211.70,333.63,59.975,1439638203,"201051344000890","174011321042388",27.59,21.80,0,327.92,340.25,11.3,9.0,0.053,219135.7,219135.7,10793,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439638305,397570.00
08/15/2015 07:30,2,0.348,ACTIVE,211.70,334.84,59.991,1439638203,"201051344000900","174011321042388",27.61,21.30,0,327.32,340.55,9.7,7.5,0.071,220123.1,220123.1,10829,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439638305,397571.00
08/15/2015 07:30,2,0.391,ACTIVE,212.38,336.34,59.991,1439638203,"201051344000633","174011321042388",27.99,21.30,0,326.42,343.25,11.1,8.8,0.071,208906.7,208906.7,10820,0,0,0,L,1122011218,1,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439638306,397572.00
08/15/2015 07:30,2,0.398,ACTIVE,211.70,334.54,59.991,1439638203,"201051344000983","174011321042388",28.11,21.80,0,327.92,340.55,11.4,9.1,0.066,217033.6,217033.6,10807,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439638307,397573.00
08/15/2015 07:30,2,0.371,ACTIVE,212.16,336.34,60.007,1439638203,"201051344000917","174011321042388",27.27,22.00,0,327.32,340.25,10.3,8.0,0.049,219653.6,219653.6,10820,0,0,0,L,1122011218,1,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439638308,397574.00
08/15/2015 07:30,2,0.406,ACTIVE,212.16,335.44,59.996,1439638203,"201051344000648","174011321042388",26.34,21.00,0,328.22,341.75,10.9,8.6,0.066,214898.4,214898.4,10807,0,0,0,L,1122011218,1,121.78,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439638309,397575.00
08/15/2015 07:30,2,0.396,ACTIVE,212.16,335.14,60.012,1439638203,"201051344001093","174011321042388",27.85,22.00,0,327.62,339.95,11.2,8.9,0.062,217856.6,217856.6,10805,0,0,0,L,1122011218,1,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439638310,397576.00
08/15/2015 07:30,2,0.381,ACTIVE,212.38,335.14,59.991,1439638203,"201051344000645","174011321042388",27.55,21.80,0,328.22,340.55,10.7,8.4,0.062,215890.7,215890.7,10810,0,0,0,L,1122011218,1,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439638311,397577.00
08/15/2015 07:30,2,0.318,ACTIVE,213.29,337.84,59.991,1439638203,"274151322000085","174011321042388",26.92,22.30,0,333.63,342.05,8.7,6.5,0.049,495243.6,495243.6,12055,0,0,0,L,1151911521,1,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439638312,397578.00
08/15/2015 07:30,2,0.381,ACTIVE,212.16,335.14,59.991,1439638203,"201051344000651","174011321042388",27.69,20.70,0,329.13,340.55,10.7,8.4,0.057,215103.8,215103.8,10786,0,0,0,L,1122011218,1,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439638313,397579.00
08/15/2015 07:30,2,0.393,ACTIVE,211.93,334.84,60.012,1439638203,"201051344000867","174011321042388",27.77,22.00,0,327.62,339.95,11.1,8.8,0.066,207840.4,207840.4,10810,0,0,0,L,1122011218,1,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439638314,397580.00
08/15/2015 07:30,2,0.381,ACTIVE,211.70,334.24,59.991,1439638203,"201051344001230","174011321042388",27.15,21.30,0,327.02,341.15,10.5,8.2,0.053,218742.0,218742.0,10820,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439638315,397581.00
08/15/2015 07:30,2,0.381,ACTIVE,212.38,336.34,60.002,1439638203,"201051344000576","174011321042388",28.15,21.30,0,327.92,342.05,10.8,8.5,0.062,215039.9,215039.9,10829,0,0,0,L,1122011218,1,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439638315,397582.00
08/15/2015 07:30,2,0.414,ACTIVE,211.70,334.24,60.018,1439638203,"201051344000579","174011321042388",28.23,21.80,0,329.13,340.55,11.9,9.5,0.066,221999.8,221999.8,10784,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439638316,397583.00
08/15/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1439638203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439639083,397584.00
08/15/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1439638203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439639083,397585.00
08/15/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1439638203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439639083,397586.00
08/15/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1439638203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439639083,397587.00
08/15/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1439638203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439639083,397588.00
08/15/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1439638203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439639083,397589.00
08/15/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1439638203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439639083,397590.00
08/15/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1439638203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439639083,397591.00
08/15/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1439638203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439639083,397592.00
08/15/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1439638203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439639083,397593.00
08/15/2015 07:45,2,0.553,ACTIVE,211.25,336.94,59.996,1439639103,"201051344000955","174011321042388",28.51,22.30,0,327.92,343.25,16.0,13.5,0.097,220500.5,220500.5,10797,0,0,0,L,1122011218,1,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439639178,397594.00
08/15/2015 07:45,2,0.457,ACTIVE,212.83,340.25,59.996,1439639103,"274151322000095","174011321042388",27.75,22.80,0,333.33,343.55,12.8,10.5,0.080,520048.8,520048.8,11697,0,0,0,L,1151911521,1,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439639179,397595.00
08/15/2015 07:45,2,0.545,ACTIVE,211.70,337.24,59.996,1439639103,"201051344000868","174011321042388",28.09,22.00,0,327.92,344.15,15.6,13.1,0.106,207342.5,207342.5,10811,0,0,0,L,1122011218,1,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439639179,397596.00
08/15/2015 07:45,2,0.525,ACTIVE,212.16,338.14,59.996,1439639103,"201051344000853","174011321042388",28.15,22.00,0,329.43,344.76,15.0,12.5,0.097,213805.3,213805.3,10812,0,0,0,L,1122011218,1,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439639180,397597.00
08/15/2015 07:45,2,0.516,ACTIVE,212.16,337.84,59.991,1439639103,"201051344000582","174011321042388",28.31,21.80,0,329.43,343.85,14.8,12.4,0.097,212896.2,212896.2,10784,0,0,0,L,1122011218,1,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439639181,397598.00
08/15/2015 07:45,2,0.545,ACTIVE,211.70,336.34,59.996,1439639103,"201051344000469","174011321042388",27.93,21.50,0,327.32,344.45,15.4,13.0,0.106,209064.6,209064.6,10807,0,0,0,L,1122011218,1,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439639182,397599.00
08/15/2015 07:45,2,0.516,ACTIVE,211.70,338.14,59.991,1439639103,"201051344000988","174011321042388",27.95,22.30,0,327.32,345.36,14.7,12.2,0.097,208148.2,208148.2,10791,0,0,0,L,1122011218,1,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439639183,397600.00
08/15/2015 07:45,2,0.516,ACTIVE,211.70,336.64,59.996,1439639103,"201051344001158","174011321042388",28.57,21.80,0,327.62,344.15,15.0,12.5,0.102,213826.7,213826.7,10790,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439639184,397601.00
08/15/2015 07:45,2,0.516,ACTIVE,211.48,335.74,59.991,1439639103,"201051344001025","174011321042388",28.57,21.80,0,328.52,344.15,14.9,12.5,0.110,218272.2,218272.2,10787,0,0,0,L,1122011218,1,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439639185,397602.00
08/15/2015 07:45,2,0.531,ACTIVE,211.93,336.94,60.002,1439639103,"201051344000569","174011321042388",28.57,22.30,0,328.82,344.15,15.4,12.9,0.102,221562.8,221562.8,10814,0,0,0,L,1122011218,1,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439639186,397603.00
08/15/2015 07:45,2,0.303,ACTIVE,212.61,395.55,59.996,1439639103,"274151322000094","174011321042388",37.17,23.80,0,333.63,416.59,11.4,9.1,0.071,397602.8,397602.8,12215,0,0,0,L,1151911521,1,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439639187,397604.00
08/15/2015 07:45,2,0.525,ACTIVE,211.70,335.74,59.991,1439639103,"201051344000458","174011321042388",28.43,22.80,0,328.22,343.55,15.2,12.7,0.106,217228.8,217228.8,10805,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439639188,397605.00
08/15/2015 07:45,2,0.467,ACTIVE,212.83,339.34,60.018,1439639103,"274151322000087","174011321042388",27.12,23.50,0,332.73,343.85,12.8,10.4,0.075,469496.2,469496.2,11624,0,0,0,L,1151911521,1,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439639189,397606.00
08/15/2015 07:45,2,0.482,ACTIVE,212.61,338.14,59.965,1439639103,"274151322000052","174011321042388",27.85,24.00,0,331.53,344.15,13.7,11.3,0.080,501989.1,501989.1,12046,0,0,0,L,1151911521,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439639190,397607.00
08/15/2015 07:45,2,0.521,ACTIVE,211.70,337.24,59.991,1439639103,"201051344001145","174011321042388",27.61,21.80,0,328.82,344.15,14.6,12.2,0.093,222244.6,222244.6,10812,0,0,0,L,1122011218,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439639191,397608.00
08/15/2015 07:45,2,0.506,ACTIVE,212.16,337.24,60.028,1439639103,"201051344000685","174011321042388",28.07,22.00,0,327.32,343.55,14.4,12.0,0.093,220957.3,220957.3,10812,0,0,0,L,1122011218,1,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439639192,397609.00
08/15/2015 07:45,2,0.463,ACTIVE,211.93,339.95,59.986,1439639103,"274151322000088","174011321042388",26.64,23.50,0,332.73,343.85,12.5,10.1,0.075,481785.2,481785.2,11651,0,0,0,L,1151911521,1,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439639193,397610.00
08/15/2015 07:45,2,0.533,ACTIVE,211.93,336.94,59.959,1439639103,"201051344000438","174011321042388",28.67,22.00,0,328.22,344.15,15.5,13.1,0.097,220952.5,220952.5,10785,0,0,0,L,1122011218,1,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439639194,397611.00
08/15/2015 07:45,2,0.535,ACTIVE,211.25,335.44,59.959,1439639103,"201051344001135","174011321042388",28.49,21.80,0,327.92,343.85,15.5,13.0,0.102,212486.4,212486.4,10763,0,0,0,L,1122011218,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439639195,397612.00
08/15/2015 07:45,2,0.555,ACTIVE,211.70,336.64,59.991,1439639103,"201051344000417","174011321042388",28.53,22.30,0,327.92,344.15,16.1,13.6,0.097,216049.5,216049.5,10783,0,0,0,L,1122011218,1,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439639196,397613.00
08/15/2015 07:45,2,0.535,ACTIVE,211.25,336.34,59.996,1439639103,"201051344000594","174011321042388",28.63,22.50,0,327.32,343.85,15.6,13.1,0.106,217807.7,217807.7,10807,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439639197,397614.00
08/15/2015 07:45,2,0.453,ACTIVE,212.83,339.34,59.996,1439639103,"274151322000083","174011321042388",27.73,23.00,0,332.73,343.85,12.7,10.3,0.084,497834.8,497834.8,12076,0,0,0,L,1151911521,1,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439639198,397615.00
08/15/2015 07:45,2,0.535,ACTIVE,211.70,337.54,60.002,1439639103,"201051344000585","174011321042388",28.17,22.50,0,328.22,344.15,15.3,12.8,0.088,217333.0,217333.0,10785,0,0,0,L,1122011218,1,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439639199,397616.00
08/15/2015 07:45,2,0.469,ACTIVE,212.61,340.25,59.996,1439639103,"274151322000054","174011321042388",27.71,24.00,0,332.73,344.76,13.2,10.8,0.080,492646.6,492646.6,11640,0,0,0,L,1151911521,1,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439639200,397617.00
08/15/2015 07:45,2,0.541,ACTIVE,211.70,336.04,60.007,1439639103,"201051344001203","174011321042388",28.23,22.00,0,328.52,344.76,15.5,13.0,0.102,218160.8,218160.8,10799,0,0,0,L,1122011218,1,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439639201,397618.00
08/15/2015 07:45,2,0.518,ACTIVE,211.25,336.04,59.991,1439639103,"201051344000646","174011321042388",29.00,22.30,0,327.92,343.25,15.2,12.8,0.093,214436.3,214436.3,10780,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439639201,397619.00
08/15/2015 07:45,2,0.225,ACTIVE,213.51,434.33,59.986,1439639103,"274151322000068","174011321042388",41.29,25.80,0,334.84,437.03,9.3,7.1,0.044,396891.1,396891.1,11826,0,0,0,L,1151911521,1,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439639202,397620.00
08/15/2015 07:45,2,0.482,ACTIVE,213.06,341.45,59.975,1439639103,"274151322000076","174011321042388",28.17,23.80,0,333.93,344.76,13.8,11.4,0.084,526188.7,526188.7,12062,0,0,0,L,1151911521,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439639203,397621.00
08/15/2015 07:45,2,0.547,ACTIVE,211.48,336.34,59.996,1439639103,"201051344000890","174011321042388",28.75,22.30,0,327.92,343.85,15.9,13.4,0.093,219138.5,219138.5,10794,0,0,0,L,1122011218,1,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439639204,397622.00
08/15/2015 07:45,2,0.496,ACTIVE,211.48,336.34,59.991,1439639103,"201051344000900","174011321042388",28.33,21.80,0,327.32,343.55,14.2,11.8,0.106,220125.4,220125.4,10830,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439639205,397623.00
08/15/2015 07:45,2,0.529,ACTIVE,212.16,337.84,59.996,1439639103,"201051344000633","174011321042388",28.59,21.80,0,327.62,345.06,15.4,12.9,0.106,208909.4,208909.4,10821,0,0,0,L,1122011218,1,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439639206,397624.00
