ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/15/2015 07:45,2,0.543,ACTIVE,211.48,336.34,60.002,1439639103,"201051344000983","174011321042388",28.37,22.30,0,327.32,343.85,15.6,13.1,0.106,217036.4,217036.4,10808,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439639207,397625.00
08/15/2015 07:45,2,0.510,ACTIVE,211.70,337.24,60.002,1439639103,"201051344000917","174011321042388",28.43,22.50,0,327.32,343.55,14.7,12.2,0.097,219656.1,219656.1,10821,0,0,0,L,1122011218,1,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439639208,397626.00
08/15/2015 07:45,2,0.539,ACTIVE,211.70,336.94,60.002,1439639103,"201051344000648","174011321042388",28.17,21.50,0,329.13,344.45,15.4,13.0,0.097,214901.0,214901.0,10808,0,0,0,L,1122011218,1,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439639209,397627.00
08/15/2015 07:45,2,0.559,ACTIVE,211.48,336.34,59.970,1439639103,"201051344001093","174011321042388",28.29,22.50,0,328.22,344.15,16.0,13.5,0.102,217859.4,217859.4,10806,0,0,0,L,1122011218,1,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439639210,397628.00
08/15/2015 07:45,2,0.514,ACTIVE,211.93,336.04,59.991,1439639103,"201051344000645","174011321042388",28.51,22.30,0,328.82,344.15,14.9,12.4,0.097,215893.2,215893.2,10811,0,0,0,L,1122011218,1,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439639211,397629.00
08/15/2015 07:45,2,0.475,ACTIVE,212.61,338.44,59.991,1439639103,"274151322000085","174011321042388",27.65,23.00,0,333.93,344.45,13.3,11.0,0.075,495245.7,495245.7,12056,0,0,0,L,1151911521,1,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439639211,397630.00
08/15/2015 07:45,2,0.521,ACTIVE,211.70,336.64,60.023,1439639103,"201051344000651","174011321042388",28.35,21.50,0,328.52,344.15,15.0,12.6,0.102,215106.4,215106.4,10787,0,0,0,L,1122011218,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439639212,397631.00
08/15/2015 07:45,2,0.533,ACTIVE,211.93,335.74,59.996,1439639103,"201051344000867","174011321042388",28.47,22.50,0,327.62,344.15,15.4,13.0,0.106,207843.0,207843.0,10811,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439639213,397632.00
08/15/2015 07:45,2,0.525,ACTIVE,211.48,335.44,59.991,1439639103,"201051344001230","174011321042388",28.53,22.00,0,326.72,343.25,15.2,12.7,0.088,218744.6,218744.6,10821,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439639214,397633.00
08/15/2015 07:45,2,0.518,ACTIVE,211.93,338.14,59.991,1439639103,"201051344000576","174011321042388",28.80,21.80,0,329.13,344.45,15.2,12.7,0.097,215042.6,215042.6,10830,0,0,0,L,1122011218,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439639215,397634.00
08/15/2015 07:45,2,0.562,ACTIVE,211.48,336.04,59.991,1439639103,"201051344000579","174011321042388",28.53,22.50,0,327.62,343.55,16.3,13.8,0.102,222002.7,222002.7,10785,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439639216,397635.00
08/15/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1439639103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439639983,397636.00
08/15/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1439639103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439639983,397637.00
08/15/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1439639103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439639983,397638.00
08/15/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1439639103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439639983,397639.00
08/15/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1439639103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439639983,397640.00
08/15/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1439639103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439639983,397641.00
08/15/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1439639103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439639983,397642.00
08/15/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1439639103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439639983,397643.00
08/15/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1439639103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439639983,397644.00
08/15/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1439639103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439639983,397645.00
08/15/2015 08:00,2,0.729,ACTIVE,211.03,338.14,59.975,1439640003,"201051344000955","174011321042388",28.86,23.00,0,328.52,347.46,21.3,18.7,0.168,220504.4,220504.4,10798,0,0,0,L,1122011218,1,120.88,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439640078,397646.00
08/15/2015 08:00,2,0.629,ACTIVE,212.16,339.65,59.959,1439640003,"274151322000095","174011321042388",28.73,23.80,0,332.73,347.16,18.2,15.7,0.119,520051.9,520051.9,11698,0,0,0,L,1151911521,1,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439640079,397647.00
08/15/2015 08:00,2,0.736,ACTIVE,211.03,338.14,59.991,1439640003,"201051344000868","174011321042388",27.99,22.50,0,328.52,348.66,20.9,18.3,0.164,207346.3,207346.3,10812,0,0,0,L,1122011218,1,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439640080,397648.00
08/15/2015 08:00,2,0.697,ACTIVE,211.70,339.95,59.991,1439640003,"201051344000853","174011321042388",28.67,22.80,0,330.33,348.96,20.3,17.6,0.146,213809.0,213809.0,10813,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439640081,397649.00
08/15/2015 08:00,2,0.688,ACTIVE,211.70,339.65,59.965,1439640003,"201051344000582","174011321042388",28.65,22.50,0,328.82,348.06,20.0,17.4,0.141,212899.8,212899.8,10785,0,0,0,L,1122011218,1,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439640082,397650.00
08/15/2015 08:00,2,0.727,ACTIVE,211.25,339.95,59.949,1439640003,"201051344000469","174011321042388",28.07,22.30,0,327.62,348.36,20.7,18.0,0.150,209068.4,209068.4,10808,0,0,0,L,1122011218,1,121.10,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439640083,397651.00
08/15/2015 08:00,2,0.701,ACTIVE,211.25,340.25,59.959,1439640003,"201051344000988","174011321042388",28.39,23.00,0,327.62,350.17,20.2,17.5,0.159,208151.8,208151.8,10792,0,0,0,L,1122011218,1,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439640084,397652.00
08/15/2015 08:00,2,0.719,ACTIVE,211.25,339.34,59.965,1439640003,"201051344001158","174011321042388",27.79,22.50,0,329.13,348.36,20.2,17.6,0.159,213830.4,213830.4,10791,0,0,0,L,1122011218,1,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439640085,397653.00
08/15/2015 08:00,2,0.697,ACTIVE,211.03,338.74,59.959,1439640003,"201051344001025","174011321042388",28.51,22.80,0,329.13,348.36,20.1,17.5,0.141,218275.9,218275.9,10788,0,0,0,L,1122011218,1,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439640086,397654.00
08/15/2015 08:00,2,0.719,ACTIVE,211.25,339.04,59.949,1439640003,"201051344000569","174011321042388",28.73,23.00,0,328.82,348.66,20.9,18.3,0.159,221566.6,221566.6,10815,0,0,0,L,1122011218,1,121.10,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439640086,397655.00
08/15/2015 08:00,2,0.424,ACTIVE,212.38,413.29,59.959,1439640003,"274151322000094","174011321042388",38.70,25.30,0,333.93,420.80,16.6,14.0,0.106,397605.6,397605.6,12216,0,0,0,L,1151911521,1,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439640087,397656.00
08/15/2015 08:00,2,0.709,ACTIVE,211.03,338.44,59.959,1439640003,"201051344000458","174011321042388",28.51,23.50,0,328.22,347.76,20.5,17.9,0.155,217232.6,217232.6,10806,0,0,0,L,1122011218,1,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439640088,397657.00
08/15/2015 08:00,2,0.645,ACTIVE,211.93,337.54,59.959,1439640003,"274151322000087","174011321042388",27.69,24.50,0,332.73,347.46,18.1,15.5,0.097,469499.3,469499.3,11625,0,0,0,L,1151911521,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439640089,397658.00
08/15/2015 08:00,2,0.688,ACTIVE,212.16,342.65,59.928,1439640003,"274151322000052","174011321042388",27.93,24.80,0,330.93,347.46,19.5,16.9,0.124,501992.6,501992.6,12047,0,0,0,L,1151911521,1,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439640090,397659.00
08/15/2015 08:00,2,0.682,ACTIVE,211.48,339.04,59.965,1439640003,"201051344001145","174011321042388",28.65,22.50,0,330.33,348.66,19.8,17.2,0.133,222248.2,222248.2,10813,0,0,0,L,1122011218,1,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439640091,397660.00
08/15/2015 08:00,2,0.680,ACTIVE,211.48,339.34,59.965,1439640003,"201051344000685","174011321042388",28.41,22.80,0,328.22,348.06,19.6,17.0,0.159,220960.8,220960.8,10813,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439640092,397661.00
08/15/2015 08:00,2,0.643,ACTIVE,211.70,337.84,59.965,1439640003,"274151322000088","174011321042388",27.73,24.30,0,331.83,347.16,18.1,15.5,0.102,481788.3,481788.3,11652,0,0,0,L,1151911521,1,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439640093,397662.00
08/15/2015 08:00,2,0.705,ACTIVE,211.25,338.74,59.965,1439640003,"201051344000438","174011321042388",28.98,22.80,0,328.82,348.96,20.8,18.1,0.137,220956.3,220956.3,10786,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439640094,397663.00
08/15/2015 08:00,2,0.705,ACTIVE,211.03,338.14,59.959,1439640003,"201051344001135","174011321042388",28.92,22.80,0,329.43,347.46,20.7,18.1,0.137,212490.2,212490.2,10764,0,0,0,L,1122011218,1,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439640095,397664.00
08/15/2015 08:00,2,0.732,ACTIVE,211.25,339.65,59.970,1439640003,"201051344000417","174011321042388",28.37,23.00,0,328.82,348.36,21.1,18.4,0.141,216053.5,216053.5,10784,0,0,0,L,1122011218,1,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439640096,397665.00
08/15/2015 08:00,2,0.713,ACTIVE,210.80,338.44,59.944,1439640003,"201051344000594","174011321042388",28.82,23.30,0,327.62,348.36,20.9,18.2,0.146,217811.5,217811.5,10808,0,0,0,L,1122011218,1,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439640097,397666.00
08/15/2015 08:00,2,0.637,ACTIVE,212.38,341.75,59.959,1439640003,"274151322000083","174011321042388",27.89,23.80,0,331.23,347.16,18.0,15.5,0.124,497837.9,497837.9,12077,0,0,0,L,1151911521,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439640098,397667.00
08/15/2015 08:00,2,0.695,ACTIVE,211.48,339.95,59.970,1439640003,"201051344000585","174011321042388",28.63,23.30,0,328.52,347.76,20.2,17.6,0.137,217336.7,217336.7,10786,0,0,0,L,1122011218,1,121.10,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439640099,397668.00
08/15/2015 08:00,2,0.652,ACTIVE,211.93,342.05,59.944,1439640003,"274151322000054","174011321042388",28.11,24.80,0,330.93,347.46,18.6,16.0,0.115,492649.9,492649.9,11641,0,0,0,L,1151911521,1,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439640100,397669.00
08/15/2015 08:00,2,0.717,ACTIVE,211.25,337.54,59.970,1439640003,"201051344001203","174011321042388",28.67,22.80,0,329.13,349.26,20.8,18.2,0.155,218164.6,218164.6,10800,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439640101,397670.00
08/15/2015 08:00,2,0.711,ACTIVE,210.80,338.44,59.933,1439640003,"201051344000646","174011321042388",28.37,23.00,0,327.92,348.36,20.5,17.8,0.141,214440.0,214440.0,10781,0,0,0,L,1122011218,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439640101,397671.00
08/15/2015 08:00,2,0.459,ACTIVE,212.83,400.66,59.959,1439640003,"274151322000068","174011321042388",37.33,27.00,0,334.84,448.75,17.3,14.8,0.106,396893.4,396893.4,11827,0,0,0,L,1151911521,1,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439640102,397672.00
08/15/2015 08:00,2,0.686,ACTIVE,212.83,339.95,59.965,1439640003,"274151322000076","174011321042388",28.59,24.80,0,333.93,348.06,19.9,17.3,0.128,526192.2,526192.2,12063,0,0,0,L,1151911521,1,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439640103,397673.00
08/15/2015 08:00,2,0.740,ACTIVE,210.80,337.54,59.970,1439640003,"201051344000890","174011321042388",28.53,23.30,0,328.52,348.36,21.4,18.8,0.159,219142.4,219142.4,10795,0,0,0,L,1122011218,1,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439640104,397674.00
08/15/2015 08:00,2,0.686,ACTIVE,211.03,339.34,59.970,1439640003,"201051344000900","174011321042388",28.49,22.50,0,328.22,347.76,19.8,17.2,0.159,220129.0,220129.0,10831,0,0,0,L,1122011218,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439640105,397675.00
08/15/2015 08:00,2,0.715,ACTIVE,211.48,339.95,59.970,1439640003,"201051344000633","174011321042388",28.47,22.80,0,327.02,349.56,20.6,18.0,0.150,208913.2,208913.2,10822,0,0,0,L,1122011218,1,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439640106,397676.00
08/15/2015 08:00,2,0.721,ACTIVE,211.03,337.84,59.991,1439640003,"201051344000983","174011321042388",28.63,23.00,0,328.22,348.06,20.9,18.3,0.164,217040.2,217040.2,10809,0,0,0,L,1122011218,1,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439640107,397677.00
08/15/2015 08:00,2,0.688,ACTIVE,211.48,338.74,59.970,1439640003,"201051344000917","174011321042388",28.57,23.50,0,327.62,348.06,19.9,17.3,0.141,219659.7,219659.7,10822,0,0,0,L,1122011218,1,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439640108,397678.00
08/15/2015 08:00,2,0.715,ACTIVE,211.48,338.44,59.986,1439640003,"201051344000648","174011321042388",28.31,22.30,0,329.13,348.66,20.5,17.9,0.137,214904.8,214904.8,10809,0,0,0,L,1122011218,1,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439640109,397679.00
08/15/2015 08:00,2,0.738,ACTIVE,211.25,338.44,59.996,1439640003,"201051344001093","174011321042388",28.82,23.30,0,328.82,348.96,21.6,18.9,0.146,217863.4,217863.4,10807,0,0,0,L,1122011218,1,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439640110,397680.00
08/15/2015 08:00,2,0.705,ACTIVE,211.70,338.14,59.975,1439640003,"201051344000645","174011321042388",28.49,23.00,0,328.22,348.36,20.4,17.7,0.141,215896.9,215896.9,10812,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439640111,397681.00
08/15/2015 08:00,2,0.664,ACTIVE,212.83,342.65,59.981,1439640003,"274151322000085","174011321042388",28.05,23.80,0,333.33,347.46,18.8,16.2,0.124,495249.0,495249.0,12057,0,0,0,L,1151911521,1,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439640112,397682.00
08/15/2015 08:00,2,0.693,ACTIVE,211.48,338.44,59.981,1439640003,"201051344000651","174011321042388",28.49,22.30,0,329.43,348.66,20.0,17.4,0.146,215110.1,215110.1,10788,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439640113,397683.00
08/15/2015 08:00,2,0.729,ACTIVE,211.25,337.84,59.991,1439640003,"201051344000867","174011321042388",28.55,23.30,0,328.22,348.36,21.1,18.4,0.159,207846.9,207846.9,10812,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439640114,397684.00
08/15/2015 08:00,2,0.713,ACTIVE,211.03,337.84,59.975,1439640003,"201051344001230","174011321042388",28.41,23.30,0,327.62,347.16,20.5,17.9,0.159,218748.3,218748.3,10822,0,0,0,L,1122011218,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439640115,397685.00
08/15/2015 08:00,2,0.699,ACTIVE,211.70,339.34,59.954,1439640003,"201051344000576","174011321042388",28.98,22.50,0,328.22,348.96,20.5,17.9,0.146,215046.3,215046.3,10831,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439640115,397686.00
08/15/2015 08:00,2,0.740,ACTIVE,211.25,339.34,60.002,1439640003,"201051344000579","174011321042388",28.75,23.30,0,327.62,348.66,21.6,18.9,0.164,222006.7,222006.7,10786,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439640116,397687.00
08/15/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1439640003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439640883,397688.00
08/15/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1439640003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439640883,397689.00
08/15/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1439640003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439640883,397690.00
08/15/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1439640003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439640883,397691.00
08/15/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1439640003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439640883,397692.00
08/15/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1439640003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439640883,397693.00
08/15/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1439640003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439640883,397694.00
08/15/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1439640003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439640883,397695.00
08/15/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1439640003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439640883,397696.00
08/15/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1439640003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439640883,397697.00
08/15/2015 08:15,2,1.004,ACTIVE,211.70,342.95,59.965,1439640903,"201051344000955","174011321042388",28.88,23.80,0,327.62,354.97,29.4,26.4,0.230,220510.0,220510.0,10799,0,0,0,L,1122011218,1,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439640978,397698.00
08/15/2015 08:15,2,0.902,ACTIVE,212.83,343.55,59.970,1439640903,"274151322000095","174011321042388",28.88,24.80,0,331.53,352.87,26.4,23.6,0.177,520056.8,520056.8,11699,0,0,0,L,1151911521,1,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439640979,397699.00
08/15/2015 08:15,2,0.984,ACTIVE,211.93,343.25,59.965,1439640903,"201051344000868","174011321042388",28.86,23.30,0,327.32,355.88,28.8,25.9,0.221,207351.8,207351.8,10813,0,0,0,L,1122011218,1,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439640980,397700.00
08/15/2015 08:15,2,0.969,ACTIVE,212.61,344.15,59.970,1439640903,"201051344000853","174011321042388",28.65,23.80,0,330.03,356.48,28.1,25.2,0.225,213814.2,213814.2,10814,0,0,0,L,1122011218,1,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439640981,397701.00
08/15/2015 08:15,2,0.938,ACTIVE,212.61,343.55,59.970,1439640903,"201051344000582","174011321042388",28.71,23.50,0,328.22,354.97,27.3,24.4,0.212,212905.0,212905.0,10786,0,0,0,L,1122011218,1,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439640982,397702.00
08/15/2015 08:15,2,0.975,ACTIVE,212.16,343.25,59.975,1439640903,"201051344000469","174011321042388",29.04,23.30,0,328.22,355.58,28.7,25.8,0.230,209073.8,209073.8,10809,0,0,0,L,1122011218,1,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439640983,397703.00
08/15/2015 08:15,2,0.969,ACTIVE,212.16,344.45,59.975,1439640903,"201051344000988","174011321042388",28.73,24.00,0,327.62,357.08,28.2,25.3,0.225,208157.1,208157.1,10793,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439640983,397704.00
08/15/2015 08:15,2,0.961,ACTIVE,212.16,343.55,59.975,1439640903,"201051344001158","174011321042388",28.80,23.50,0,329.13,355.28,28.1,25.2,0.217,213835.7,213835.7,10792,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439640984,397705.00
08/15/2015 08:15,2,0.961,ACTIVE,212.16,341.45,59.975,1439640903,"201051344001025","174011321042388",28.61,23.80,0,329.73,354.97,27.9,25.0,0.217,218281.1,218281.1,10789,0,0,0,L,1122011218,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439640985,397706.00
08/15/2015 08:15,2,0.975,ACTIVE,212.16,343.25,59.970,1439640903,"201051344000569","174011321042388",28.92,24.00,0,327.92,356.18,28.6,25.7,0.230,221572.0,221572.0,10816,0,0,0,L,1122011218,1,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439640986,397707.00
08/15/2015 08:15,2,0.617,ACTIVE,212.83,404.27,59.970,1439640903,"274151322000094","174011321042388",37.67,26.30,0,334.24,423.81,23.5,20.7,0.155,397609.9,397609.9,12217,0,0,0,L,1151911521,1,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439640987,397708.00
08/15/2015 08:15,2,0.951,ACTIVE,211.93,342.35,59.970,1439640903,"201051344000458","174011321042388",29.04,24.50,0,328.52,354.67,28.0,25.1,0.230,217237.9,217237.9,10807,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439640988,397709.00
08/15/2015 08:15,2,0.900,ACTIVE,213.29,344.15,59.970,1439640903,"274151322000087","174011321042388",27.83,25.50,0,330.33,353.17,25.3,22.5,0.168,469504.0,469504.0,11626,0,0,0,L,1151911521,1,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439640989,397710.00
08/15/2015 08:15,2,0.945,ACTIVE,213.29,341.75,59.965,1439640903,"274151322000052","174011321042388",28.17,25.80,0,329.73,353.47,27.0,24.1,0.177,501997.6,501997.6,12048,0,0,0,L,1151911521,1,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439640990,397711.00
08/15/2015 08:15,2,0.939,ACTIVE,212.83,343.85,59.975,1439640903,"201051344001145","174011321042388",28.77,23.50,0,329.43,355.28,27.4,24.5,0.199,222253.4,222253.4,10814,0,0,0,L,1122011218,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439640991,397712.00
08/15/2015 08:15,2,0.930,ACTIVE,213.06,343.85,59.975,1439640903,"201051344000685","174011321042388",28.92,23.80,0,328.22,354.97,27.3,24.4,0.230,220965.9,220965.9,10814,0,0,0,L,1122011218,1,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439640992,397713.00
08/15/2015 08:15,2,0.906,ACTIVE,213.74,342.65,59.970,1439640903,"274151322000088","174011321042388",27.79,25.30,0,329.13,353.47,25.5,22.7,0.164,481793.0,481793.0,11653,0,0,0,L,1151911521,1,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439640993,397714.00
08/15/2015 08:15,2,0.973,ACTIVE,212.83,343.25,59.965,1439640903,"201051344000438","174011321042388",29.06,23.80,0,327.92,355.58,28.7,25.8,0.221,220961.7,220961.7,10787,0,0,0,L,1122011218,1,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439640994,397715.00
08/15/2015 08:15,2,0.975,ACTIVE,212.38,342.05,59.970,1439640903,"201051344001135","174011321042388",28.90,23.50,0,328.52,354.97,28.6,25.6,0.208,212495.6,212495.6,10765,0,0,0,L,1122011218,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439640995,397716.00
08/15/2015 08:15,2,0.992,ACTIVE,212.83,344.15,59.975,1439640903,"201051344000417","174011321042388",28.47,24.30,0,327.92,355.58,28.7,25.7,0.217,216058.9,216058.9,10785,0,0,0,L,1122011218,1,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439640996,397717.00
08/15/2015 08:15,2,0.977,ACTIVE,212.38,343.25,59.954,1439640903,"201051344000594","174011321042388",28.94,24.30,0,326.42,355.58,28.6,25.7,0.225,217816.9,217816.9,10809,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439640996,397718.00
08/15/2015 08:15,2,0.881,ACTIVE,213.51,343.25,59.970,1439640903,"274151322000083","174011321042388",28.55,24.80,0,331.23,353.47,25.5,22.7,0.177,497842.6,497842.6,12078,0,0,0,L,1151911521,1,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439640997,397719.00
08/15/2015 08:15,2,0.953,ACTIVE,212.83,343.25,59.981,1439640903,"201051344000585","174011321042388",28.82,24.30,0,327.32,354.67,27.9,25.0,0.194,217342.0,217342.0,10787,0,0,0,L,1122011218,1,121.78,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439640998,397720.00
08/15/2015 08:15,2,0.924,ACTIVE,213.51,345.96,59.965,1439640903,"274151322000054","174011321042388",27.79,25.80,0,330.63,353.77,26.0,23.2,0.177,492654.7,492654.7,11642,0,0,0,L,1151911521,1,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439640999,397721.00
08/15/2015 08:15,2,1.000,ACTIVE,212.83,342.65,59.970,1439640903,"201051344001203","174011321042388",28.47,23.80,0,329.73,356.78,28.9,26.0,0.239,218170.1,218170.1,10801,0,0,0,L,1122011218,1,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439641000,397722.00
08/15/2015 08:15,2,0.971,ACTIVE,212.38,342.35,59.938,1439640903,"201051344000646","174011321042388",28.63,23.80,0,326.72,354.97,28.2,25.3,0.225,214445.3,214445.3,10782,0,0,0,L,1122011218,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439641001,397723.00
08/15/2015 08:15,2,0.629,ACTIVE,213.96,404.57,59.965,1439640903,"274151322000068","174011321042388",37.63,28.30,0,335.44,423.50,24.0,21.3,0.150,396897.9,396897.9,11828,0,0,0,L,1151911521,1,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439641002,397724.00
08/15/2015 08:15,2,0.963,ACTIVE,213.96,344.76,59.975,1439640903,"274151322000076","174011321042388",29.18,25.80,0,331.23,355.58,28.5,25.6,0.203,526197.5,526197.5,12064,0,0,0,L,1151911521,1,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439641003,397725.00
08/15/2015 08:15,2,0.998,ACTIVE,212.61,342.95,59.981,1439640903,"201051344000890","174011321042388",28.92,24.30,0,327.62,355.28,29.3,26.3,0.225,219148.0,219148.0,10796,0,0,0,L,1122011218,1,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439641004,397726.00
08/15/2015 08:15,2,0.947,ACTIVE,212.61,343.55,59.970,1439640903,"201051344000900","174011321042388",28.94,23.50,0,327.32,355.28,27.8,24.9,0.217,220134.2,220134.2,10832,0,0,0,L,1122011218,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439641005,397727.00
08/15/2015 08:15,2,0.959,ACTIVE,213.06,344.45,59.975,1439640903,"201051344000633","174011321042388",29.14,23.50,0,327.02,356.78,28.3,25.4,0.217,208918.5,208918.5,10823,0,0,0,L,1122011218,1,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439641006,397728.00
08/15/2015 08:15,2,0.979,ACTIVE,212.83,343.25,59.965,1439640903,"201051344000983","174011321042388",29.08,24.00,0,327.62,355.58,28.9,25.9,0.221,217045.7,217045.7,10810,0,0,0,L,1122011218,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439641007,397729.00
08/15/2015 08:15,2,0.939,ACTIVE,213.06,344.45,60.002,1439640903,"201051344000917","174011321042388",28.73,24.30,0,326.72,354.67,27.4,24.5,0.212,219664.9,219664.9,10823,0,0,0,L,1122011218,1,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439641008,397730.00
08/15/2015 08:15,2,0.967,ACTIVE,213.29,344.15,59.981,1439640903,"201051344000648","174011321042388",28.69,23.30,0,328.82,356.18,28.1,25.2,0.221,214910.1,214910.1,10810,0,0,0,L,1122011218,1,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439641008,397731.00
08/15/2015 08:15,2,1.002,ACTIVE,212.61,343.25,59.975,1439640903,"201051344001093","174011321042388",29.06,24.50,0,326.72,356.48,29.5,26.6,0.217,217869.0,217869.0,10808,0,0,0,L,1122011218,1,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439641010,397732.00
08/15/2015 08:15,2,0.979,ACTIVE,213.29,344.15,59.970,1439640903,"201051344000645","174011321042388",28.39,24.00,0,329.13,355.88,28.2,25.3,0.225,215902.2,215902.2,10813,0,0,0,L,1122011218,1,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439641011,397733.00
08/15/2015 08:15,2,0.912,ACTIVE,213.74,341.75,59.965,1439640903,"274151322000085","174011321042388",28.51,24.80,0,330.63,353.47,26.2,23.4,0.172,495253.9,495253.9,12058,0,0,0,L,1151911521,1,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439641012,397734.00
08/15/2015 08:15,2,0.969,ACTIVE,213.06,343.55,59.965,1439640903,"201051344000651","174011321042388",28.41,23.30,0,327.92,355.88,27.9,25.0,0.217,215115.3,215115.3,10789,0,0,0,L,1122011218,1,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439641013,397735.00
08/15/2015 08:15,2,0.980,ACTIVE,213.06,342.35,59.975,1439640903,"201051344000867","174011321042388",29.04,24.30,0,328.22,355.58,28.9,26.0,0.217,207852.4,207852.4,10813,0,0,0,L,1122011218,1,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439641013,397736.00
08/15/2015 08:15,2,0.971,ACTIVE,212.61,342.95,59.986,1439640903,"201051344001230","174011321042388",28.69,24.50,0,326.72,354.37,28.3,25.4,0.225,218753.6,218753.6,10823,0,0,0,L,1122011218,1,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439641014,397737.00
08/15/2015 08:15,2,0.963,ACTIVE,213.29,345.36,59.975,1439640903,"201051344000576","174011321042388",28.96,23.50,0,329.73,357.08,28.3,25.4,0.212,215051.6,215051.6,10832,0,0,0,L,1122011218,1,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439641015,397738.00
08/15/2015 08:15,2,1.002,ACTIVE,212.83,342.95,59.970,1439640903,"201051344000579","174011321042388",29.06,24.30,0,328.22,356.48,29.5,26.5,0.217,222012.3,222012.3,10787,0,0,0,L,1122011218,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439641016,397739.00
08/15/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1439640903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439641783,397740.00
08/15/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1439640903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439641783,397741.00
08/15/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1439640903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439641783,397742.00
08/15/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1439640903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439641783,397743.00
08/15/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1439640903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439641783,397744.00
08/15/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1439640903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439641783,397745.00
08/15/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1439640903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439641783,397746.00
08/15/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1439640903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439641783,397747.00
08/15/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1439640903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439641783,397748.00
08/15/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1439640903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439641783,397749.00
08/15/2015 08:30,2,1.344,ACTIVE,212.16,346.86,59.965,1439641803,"201051344000955","174011321042388",28.71,25.30,0,317.10,363.09,39.1,35.8,0.318,220517.7,220517.7,10800,0,0,0,L,1122011218,1,121.55,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439641878,397750.00
08/15/2015 08:30,2,1.236,ACTIVE,213.51,350.47,59.981,1439641803,"274151322000095","174011321042388",29.06,26.00,0,322.21,359.78,36.4,33.2,0.239,520063.9,520063.9,11700,0,0,0,L,1151911521,1,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439641879,397751.00
08/15/2015 08:30,2,1.309,ACTIVE,212.38,347.46,59.975,1439641803,"201051344000868","174011321042388",28.94,24.80,0,318.61,363.09,38.4,35.1,0.305,207359.4,207359.4,10814,0,0,0,L,1122011218,1,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439641880,397752.00
08/15/2015 08:30,2,1.285,ACTIVE,213.06,348.06,59.970,1439641803,"201051344000853","174011321042388",29.06,25.00,0,318.30,364.89,37.8,34.6,0.314,213821.7,213821.7,10815,0,0,0,L,1122011218,1,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439641881,397753.00
08/15/2015 08:30,2,1.262,ACTIVE,213.06,347.46,59.965,1439641803,"201051344000582","174011321042388",28.69,24.80,0,320.41,363.09,36.6,33.4,0.301,212912.2,212912.2,10787,0,0,0,L,1122011218,1,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439641882,397754.00
08/15/2015 08:30,2,1.303,ACTIVE,212.83,347.46,59.965,1439641803,"201051344000469","174011321042388",29.02,24.50,0,319.21,364.29,38.3,35.0,0.327,209081.4,209081.4,10810,0,0,0,L,1122011218,1,121.78,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439641883,397755.00
08/15/2015 08:30,2,1.312,ACTIVE,212.38,348.06,59.970,1439641803,"201051344000988","174011321042388",28.59,25.30,0,318.91,365.49,38.0,34.8,0.305,208164.6,208164.6,10794,0,0,0,L,1122011218,1,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439641884,397756.00
08/15/2015 08:30,2,1.314,ACTIVE,212.61,347.46,59.965,1439641803,"201051344001158","174011321042388",28.37,25.00,0,318.61,363.69,37.8,34.5,0.305,213843.2,213843.2,10793,0,0,0,L,1122011218,1,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439641885,397757.00
08/15/2015 08:30,2,1.268,ACTIVE,212.38,345.36,59.981,1439641803,"201051344001025","174011321042388",29.22,25.30,0,318.61,363.09,37.5,34.3,0.296,218288.5,218288.5,10790,0,0,0,L,1122011218,1,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439641886,397758.00
08/15/2015 08:30,2,1.277,ACTIVE,212.61,346.86,59.944,1439641803,"201051344000569","174011321042388",29.24,25.30,0,318.61,363.69,37.9,34.6,0.309,221579.6,221579.6,10817,0,0,0,L,1122011218,1,121.78,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439641887,397759.00
08/15/2015 08:30,2,0.799,ACTIVE,213.29,413.89,59.965,1439641803,"274151322000094","174011321042388",38.43,28.00,0,333.63,429.22,31.1,28.1,0.212,397616.0,397616.0,12218,0,0,0,L,1151911521,1,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439641887,397760.00
08/15/2015 08:30,2,1.301,ACTIVE,212.61,345.96,59.965,1439641803,"201051344000458","174011321042388",28.51,25.80,0,318.00,362.79,37.6,34.4,0.314,217245.3,217245.3,10808,0,0,0,L,1122011218,1,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439641889,397761.00
08/15/2015 08:30,2,1.188,ACTIVE,212.83,349.26,59.959,1439641803,"274151322000087","174011321042388",27.69,27.00,0,321.61,358.28,33.4,30.3,0.212,469510.6,469510.6,11627,0,0,0,L,1151911521,1,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439641889,397762.00
08/15/2015 08:30,2,1.238,ACTIVE,213.29,350.17,59.959,1439641803,"274151322000052","174011321042388",28.49,27.30,0,321.91,359.78,35.7,32.6,0.212,502004.7,502004.7,12049,0,0,0,L,1151911521,1,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439641890,397763.00
08/15/2015 08:30,2,1.256,ACTIVE,212.38,346.26,59.959,1439641803,"201051344001145","174011321042388",28.94,24.80,0,319.21,362.79,36.8,33.6,0.278,222260.6,222260.6,10815,0,0,0,L,1122011218,1,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439641891,397764.00
08/15/2015 08:30,2,1.270,ACTIVE,212.38,346.26,59.965,1439641803,"201051344000685","174011321042388",28.71,25.00,0,319.21,363.09,36.9,33.7,0.314,220973.2,220973.2,10815,0,0,0,L,1122011218,1,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439641892,397765.00
08/15/2015 08:30,2,1.199,ACTIVE,213.29,343.55,59.970,1439641803,"274151322000088","174011321042388",28.07,26.80,0,320.41,359.18,34.1,31.0,0.234,481799.7,481799.7,11654,0,0,0,L,1151911521,1,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439641893,397766.00
08/15/2015 08:30,2,1.287,ACTIVE,212.61,347.16,59.965,1439641803,"201051344000438","174011321042388",29.34,25.00,0,318.61,363.69,38.2,35.0,0.301,220969.3,220969.3,10788,0,0,0,L,1122011218,1,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439641894,397767.00
08/15/2015 08:30,2,1.311,ACTIVE,212.16,346.26,59.965,1439641803,"201051344001135","174011321042388",28.67,24.80,0,318.00,362.19,38.1,34.8,0.292,212503.2,212503.2,10766,0,0,0,L,1122011218,1,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439641895,397768.00
08/15/2015 08:30,2,1.320,ACTIVE,212.61,347.46,59.965,1439641803,"201051344000417","174011321042388",28.41,25.50,0,318.61,362.79,38.0,34.7,0.318,216066.4,216066.4,10786,0,0,0,L,1122011218,1,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439641896,397769.00
08/15/2015 08:30,2,1.312,ACTIVE,211.70,346.86,59.970,1439641803,"201051344000594","174011321042388",28.77,25.30,0,317.10,362.49,38.3,35.0,0.318,217824.5,217824.5,10810,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439641897,397770.00
08/15/2015 08:30,2,1.166,ACTIVE,213.29,342.65,59.970,1439641803,"274151322000083","174011321042388",28.43,26.30,0,319.21,358.88,33.5,30.5,0.217,497849.2,497849.2,12079,0,0,0,L,1151911521,1,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439641898,397771.00
08/15/2015 08:30,2,1.271,ACTIVE,212.61,346.86,59.975,1439641803,"201051344000585","174011321042388",28.96,26.00,0,318.61,362.49,37.3,34.1,0.305,217349.4,217349.4,10788,0,0,0,L,1122011218,1,121.78,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439641899,397772.00
