ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/15/2015 08:30,2,1.223,ACTIVE,212.83,343.85,59.965,1439641803,"274151322000054","174011321042388",28.13,27.00,0,321.91,359.48,34.9,31.7,0.234,492661.5,492661.5,11643,0,0,0,L,1151911521,1,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439641900,397773.00
08/15/2015 08:30,2,1.324,ACTIVE,212.38,345.96,59.949,1439641803,"201051344001203","174011321042388",28.82,25.30,0,318.30,364.59,38.7,35.4,0.327,218177.7,218177.7,10802,0,0,0,L,1122011218,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439641901,397774.00
08/15/2015 08:30,2,1.303,ACTIVE,211.93,345.66,59.933,1439641803,"201051344000646","174011321042388",28.31,25.30,0,315.90,362.49,37.4,34.2,0.309,214452.8,214452.8,10783,0,0,0,L,1122011218,1,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439641902,397775.00
08/15/2015 08:30,2,0.807,ACTIVE,213.51,415.09,59.965,1439641803,"274151322000068","174011321042388",38.86,29.80,0,333.33,432.82,31.6,28.6,0.203,396904.1,396904.1,11829,0,0,0,L,1151911521,1,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439641902,397776.00
08/15/2015 08:30,2,1.305,ACTIVE,213.96,352.27,59.970,1439641803,"274151322000076","174011321042388",29.14,27.00,0,324.32,360.69,38.5,35.3,0.261,526205.1,526205.1,12065,0,0,0,L,1151911521,1,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439641903,397777.00
08/15/2015 08:30,2,1.322,ACTIVE,212.16,345.96,59.970,1439641803,"201051344000890","174011321042388",29.10,25.80,0,317.10,363.09,39.0,35.7,0.305,219155.7,219155.7,10797,0,0,0,L,1122011218,1,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439641904,397778.00
08/15/2015 08:30,2,1.289,ACTIVE,212.16,346.56,59.970,1439641803,"201051344000900","174011321042388",28.88,24.50,0,317.40,362.79,37.7,34.5,0.309,220141.6,220141.6,10833,0,0,0,L,1122011218,1,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439641905,397779.00
08/15/2015 08:30,2,1.309,ACTIVE,212.16,348.06,59.975,1439641803,"201051344000633","174011321042388",28.71,25.00,0,317.40,364.59,38.1,34.8,0.301,208926.1,208926.1,10824,0,0,0,L,1122011218,1,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439641906,397780.00
08/15/2015 08:30,2,1.328,ACTIVE,212.38,346.86,59.970,1439641803,"201051344000983","174011321042388",28.67,25.30,0,317.70,363.69,38.6,35.3,0.318,217053.3,217053.3,10811,0,0,0,L,1122011218,1,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439641907,397781.00
08/15/2015 08:30,2,1.270,ACTIVE,212.16,346.86,59.965,1439641803,"201051344000917","174011321042388",28.67,25.50,0,318.61,362.49,36.9,33.7,0.301,219672.1,219672.1,10824,0,0,0,L,1122011218,1,121.78,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439641908,397782.00
08/15/2015 08:30,2,1.270,ACTIVE,212.38,346.26,59.996,1439641803,"201051344000648","174011321042388",29.16,24.50,0,318.30,363.39,37.5,34.3,0.309,214917.6,214917.6,10811,0,0,0,L,1122011218,1,121.55,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439641909,397783.00
08/15/2015 08:30,2,1.340,ACTIVE,211.93,346.56,59.970,1439641803,"201051344001093","174011321042388",28.96,25.80,0,317.40,363.69,39.4,36.1,0.309,217876.8,217876.8,10809,0,0,0,L,1122011218,1,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439641910,397784.00
08/15/2015 08:30,2,1.314,ACTIVE,212.38,346.56,59.959,1439641803,"201051344000645","174011321042388",28.43,25.30,0,319.51,363.39,37.9,34.7,0.314,215909.7,215909.7,10814,0,0,0,L,1122011218,1,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439641911,397785.00
08/15/2015 08:30,2,1.215,ACTIVE,212.83,348.36,59.949,1439641803,"274151322000085","174011321042388",28.41,26.00,0,323.72,358.88,34.9,31.8,0.230,495260.8,495260.8,12059,0,0,0,L,1151911521,1,123.36,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439641912,397786.00
08/15/2015 08:30,2,1.275,ACTIVE,212.38,346.86,59.965,1439641803,"201051344000651","174011321042388",29.06,24.50,0,317.70,363.09,37.6,34.4,0.309,215122.7,215122.7,10790,0,0,0,L,1122011218,1,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439641913,397787.00
08/15/2015 08:30,2,1.299,ACTIVE,212.16,345.06,59.965,1439641803,"201051344000867","174011321042388",29.28,25.50,0,319.51,362.79,38.5,35.3,0.301,207860.0,207860.0,10814,0,0,0,L,1122011218,1,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439641914,397788.00
08/15/2015 08:30,2,1.287,ACTIVE,211.93,345.66,59.965,1439641803,"201051344001230","174011321042388",29.10,26.00,0,315.60,361.29,38.0,34.7,0.309,218761.1,218761.1,10824,0,0,0,L,1122011218,1,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439641915,397789.00
08/15/2015 08:30,2,1.293,ACTIVE,212.61,348.06,59.959,1439641803,"201051344000576","174011321042388",28.73,24.50,0,319.51,364.59,37.6,34.4,0.296,215059.1,215059.1,10833,0,0,0,L,1122011218,1,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439641915,397790.00
08/15/2015 08:30,2,1.338,ACTIVE,212.16,347.16,59.965,1439641803,"201051344000579","174011321042388",28.80,25.50,0,318.30,363.69,39.0,35.7,0.314,222020.1,222020.1,10788,0,0,0,L,1122011218,1,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439641916,397791.00
08/15/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1439641803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439642683,397792.00
08/15/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1439641803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439642683,397793.00
08/15/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1439641803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439642683,397794.00
08/15/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1439641803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439642683,397795.00
08/15/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1439641803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439642683,397796.00
08/15/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1439641803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439642683,397797.00
08/15/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1439641803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439642683,397798.00
08/15/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1439641803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439642683,397799.00
08/15/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1439641803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439642683,397800.00
08/15/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1439641803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439642683,397801.00
08/15/2015 08:45,2,1.773,ACTIVE,212.16,351.07,59.986,1439642703,"201051344000955","174011321042388",28.82,26.80,0,328.82,373.01,51.8,48.1,0.446,220528.2,220528.2,10801,0,0,0,L,1122011218,1,121.55,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439642778,397802.00
08/15/2015 08:45,2,1.684,ACTIVE,213.06,352.87,59.959,1439642703,"274151322000095","174011321042388",29.00,28.00,0,333.63,370.30,49.5,45.8,0.336,520073.8,520073.8,11701,0,0,0,L,1151911521,1,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439642779,397803.00
08/15/2015 08:45,2,1.748,ACTIVE,212.61,351.67,59.949,1439642703,"201051344000868","174011321042388",28.92,26.30,0,328.82,373.31,51.2,47.5,0.424,207369.7,207369.7,10815,0,0,0,L,1122011218,1,122.01,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439642780,397804.00
08/15/2015 08:45,2,1.734,ACTIVE,213.29,353.77,59.965,1439642703,"201051344000853","174011321042388",28.86,26.80,0,333.93,377.22,50.7,47.0,0.433,213831.9,213831.9,10816,0,0,0,L,1122011218,1,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439642781,397805.00
08/15/2015 08:45,2,1.695,ACTIVE,212.83,351.97,59.970,1439642703,"201051344000582","174011321042388",28.71,26.30,0,330.03,373.01,49.3,45.6,0.411,212922.1,212922.1,10788,0,0,0,L,1122011218,1,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439642782,397806.00
08/15/2015 08:45,2,1.748,ACTIVE,213.06,353.47,59.933,1439642703,"201051344000469","174011321042388",28.86,26.30,0,331.53,377.22,51.1,47.4,0.442,209091.7,209091.7,10811,0,0,0,L,1122011218,1,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439642783,397807.00
08/15/2015 08:45,2,1.768,ACTIVE,212.83,354.67,59.965,1439642703,"201051344000988","174011321042388",28.45,27.00,0,330.33,378.72,50.9,47.2,0.433,208174.9,208174.9,10795,0,0,0,L,1122011218,1,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439642784,397808.00
08/15/2015 08:45,2,1.746,ACTIVE,213.06,352.57,59.991,1439642703,"201051344001158","174011321042388",28.59,26.80,0,331.53,375.71,50.6,46.9,0.424,213853.4,213853.4,10794,0,0,0,L,1122011218,1,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439642785,397809.00
08/15/2015 08:45,2,1.732,ACTIVE,212.61,351.37,59.970,1439642703,"201051344001025","174011321042388",28.71,27.30,0,330.03,373.61,50.4,46.7,0.402,218298.7,218298.7,10791,0,0,0,L,1122011218,1,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439642786,397810.00
08/15/2015 08:45,2,1.736,ACTIVE,212.83,351.37,59.965,1439642703,"201051344000569","174011321042388",28.90,26.80,0,330.93,375.41,50.9,47.2,0.433,221589.8,221589.8,10818,0,0,0,L,1122011218,1,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439642787,397811.00
08/15/2015 08:45,2,1.092,ACTIVE,212.83,418.39,59.965,1439642703,"274151322000094","174011321042388",38.39,30.00,0,333.93,439.43,42.1,38.7,0.292,397624.3,397624.3,12219,0,0,0,L,1151911521,1,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439642787,397812.00
08/15/2015 08:45,2,1.734,ACTIVE,212.83,351.37,59.933,1439642703,"201051344000458","174011321042388",28.71,27.30,0,330.03,375.71,50.4,46.8,0.438,217255.4,217255.4,10809,0,0,0,L,1122011218,1,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439642788,397813.00
08/15/2015 08:45,2,1.596,ACTIVE,212.83,349.26,59.970,1439642703,"274151322000087","174011321042388",27.77,29.00,0,334.24,368.20,44.9,41.4,0.296,469519.6,469519.6,11628,0,0,0,L,1151911521,1,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439642789,397814.00
08/15/2015 08:45,2,1.658,ACTIVE,213.51,345.66,59.965,1439642703,"274151322000052","174011321042388",28.45,29.00,0,333.63,369.10,47.8,44.2,0.314,502014.3,502014.3,12050,0,0,0,L,1151911521,1,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439642790,397815.00
08/15/2015 08:45,2,1.666,ACTIVE,212.61,351.67,59.965,1439642703,"201051344001145","174011321042388",29.26,26.50,0,330.33,372.41,49.4,45.8,0.393,222270.5,222270.5,10816,0,0,0,L,1122011218,1,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439642791,397816.00
08/15/2015 08:45,2,1.711,ACTIVE,212.83,351.97,59.949,1439642703,"201051344000685","174011321042388",28.69,26.80,0,329.73,372.71,49.7,46.1,0.446,220983.2,220983.2,10816,0,0,0,L,1122011218,1,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439642792,397817.00
08/15/2015 08:45,2,1.617,ACTIVE,212.61,346.56,59.959,1439642703,"274151322000088","174011321042388",28.25,28.50,0,333.93,370.00,46.2,42.7,0.314,481808.9,481808.9,11655,0,0,0,L,1151911521,1,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439642793,397818.00
08/15/2015 08:45,2,1.729,ACTIVE,212.61,351.67,59.975,1439642703,"201051344000438","174011321042388",29.18,26.50,0,329.73,373.91,51.1,47.4,0.429,220979.6,220979.6,10789,0,0,0,L,1122011218,1,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439642794,397819.00
08/15/2015 08:45,2,1.736,ACTIVE,212.38,350.77,59.975,1439642703,"201051344001135","174011321042388",28.65,26.50,0,329.73,371.81,50.4,46.7,0.411,212513.4,212513.4,10767,0,0,0,L,1122011218,1,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439642795,397820.00
08/15/2015 08:45,2,1.746,ACTIVE,212.61,351.67,59.965,1439642703,"201051344000417","174011321042388",28.39,27.50,0,329.43,373.01,50.2,46.5,0.424,216076.6,216076.6,10787,0,0,0,L,1122011218,1,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439642796,397821.00
08/15/2015 08:45,2,1.744,ACTIVE,212.16,350.77,60.007,1439642703,"201051344000594","174011321042388",29.06,27.00,0,328.22,373.31,51.4,47.7,0.429,217834.9,217834.9,10811,0,0,0,L,1122011218,1,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439642797,397822.00
08/15/2015 08:45,2,1.562,ACTIVE,213.51,345.66,59.975,1439642703,"274151322000083","174011321042388",28.73,28.00,0,333.63,368.80,45.5,42.0,0.309,497858.3,497858.3,12080,0,0,0,L,1151911521,1,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439642798,397823.00
08/15/2015 08:45,2,1.723,ACTIVE,212.83,351.67,59.965,1439642703,"201051344000585","174011321042388",28.49,28.00,0,330.03,375.11,49.7,46.0,0.402,217359.4,217359.4,10789,0,0,0,L,1122011218,1,122.01,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439642799,397824.00
08/15/2015 08:45,2,1.637,ACTIVE,213.29,347.46,59.975,1439642703,"274151322000054","174011321042388",28.25,29.00,0,333.93,369.70,46.9,43.3,0.318,492670.9,492670.9,11644,0,0,0,L,1151911521,1,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439642800,397825.00
08/15/2015 08:45,2,1.789,ACTIVE,212.61,351.07,59.965,1439642703,"201051344001203","174011321042388",28.59,27.30,0,330.63,374.81,51.9,48.1,0.442,218188.2,218188.2,10803,0,0,0,L,1122011218,1,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439642800,397826.00
08/15/2015 08:45,2,1.709,ACTIVE,211.93,350.77,59.970,1439642703,"201051344000646","174011321042388",28.84,27.00,0,328.52,372.11,49.9,46.2,0.415,214462.9,214462.9,10784,0,0,0,L,1122011218,1,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439642801,397827.00
08/15/2015 08:45,2,1.123,ACTIVE,213.74,412.38,59.965,1439642703,"274151322000068","174011321042388",37.83,31.80,0,334.24,440.94,42.9,39.4,0.283,396912.6,396912.6,11830,0,0,0,L,1151911521,1,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439642802,397828.00
08/15/2015 08:45,2,1.764,ACTIVE,213.74,355.58,59.959,1439642703,"274151322000076","174011321042388",28.98,29.30,0,335.44,372.41,51.8,48.0,0.336,526215.5,526215.5,12066,0,0,0,L,1151911521,1,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439642803,397829.00
08/15/2015 08:45,2,1.748,ACTIVE,212.16,350.47,59.965,1439642703,"201051344000890","174011321042388",29.24,27.80,0,329.13,373.61,51.8,48.1,0.420,219166.2,219166.2,10798,0,0,0,L,1122011218,1,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439642804,397830.00
08/15/2015 08:45,2,1.734,ACTIVE,212.61,351.67,59.959,1439642703,"201051344000900","174011321042388",29.06,26.30,0,329.13,376.62,51.1,47.4,0.415,220151.8,220151.8,10834,0,0,0,L,1122011218,1,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439642805,397831.00
08/15/2015 08:45,2,1.736,ACTIVE,212.83,352.87,59.944,1439642703,"201051344000633","174011321042388",28.96,26.50,0,330.03,377.52,51.0,47.3,0.433,208936.4,208936.4,10825,0,0,0,L,1122011218,1,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439642806,397832.00
08/15/2015 08:45,2,1.736,ACTIVE,212.83,352.27,59.970,1439642703,"201051344000983","174011321042388",29.26,27.00,0,330.63,374.51,51.5,47.8,0.429,217063.7,217063.7,10812,0,0,0,L,1122011218,1,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439642807,397833.00
08/15/2015 08:45,2,1.697,ACTIVE,212.61,351.07,59.959,1439642703,"201051344000917","174011321042388",28.86,27.30,0,329.73,372.41,49.7,46.0,0.415,219682.1,219682.1,10825,0,0,0,L,1122011218,1,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439642808,397834.00
08/15/2015 08:45,2,1.734,ACTIVE,212.83,351.97,59.975,1439642703,"201051344000648","174011321042388",28.67,26.00,0,330.03,376.31,50.5,46.8,0.407,214927.7,214927.7,10812,0,0,0,L,1122011218,1,121.78,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439642809,397835.00
08/15/2015 08:45,2,1.768,ACTIVE,212.61,351.67,60.002,1439642703,"201051344001093","174011321042388",29.18,27.80,0,329.13,374.51,52.3,48.5,0.415,217887.4,217887.4,10810,0,0,0,L,1122011218,1,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439642810,397836.00
08/15/2015 08:45,2,1.734,ACTIVE,213.06,351.97,59.975,1439642703,"201051344000645","174011321042388",28.92,26.80,0,331.83,376.62,50.9,47.2,0.411,215920.0,215920.0,10815,0,0,0,L,1122011218,1,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439642811,397837.00
08/15/2015 08:45,2,1.627,ACTIVE,213.96,355.28,59.959,1439642703,"274151322000085","174011321042388",28.51,27.80,0,334.24,369.10,47.0,43.5,0.301,495270.2,495270.2,12060,0,0,0,L,1151911521,1,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439642812,397838.00
08/15/2015 08:45,2,1.725,ACTIVE,212.83,351.67,59.965,1439642703,"201051344000651","174011321042388",28.84,26.30,0,330.93,376.01,50.4,46.8,0.411,215132.9,215132.9,10791,0,0,0,L,1122011218,1,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439642813,397839.00
08/15/2015 08:45,2,1.744,ACTIVE,212.61,351.07,59.970,1439642703,"201051344000867","174011321042388",29.04,27.00,0,330.03,373.01,51.4,47.7,0.424,207870.4,207870.4,10815,0,0,0,L,1122011218,1,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439642814,397840.00
08/15/2015 08:45,2,1.754,ACTIVE,211.93,349.56,59.965,1439642703,"201051344001230","174011321042388",28.51,28.30,0,328.22,371.51,50.6,47.0,0.420,218771.4,218771.4,10825,0,0,0,L,1122011218,1,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439642815,397841.00
08/15/2015 08:45,2,1.680,ACTIVE,213.06,352.27,59.970,1439642703,"201051344000576","174011321042388",29.44,26.30,0,331.53,377.52,50.1,46.4,0.407,215069.2,215069.2,10834,0,0,0,L,1122011218,1,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439642815,397842.00
08/15/2015 08:45,2,1.750,ACTIVE,212.61,352.27,59.975,1439642703,"201051344000579","174011321042388",29.08,27.30,0,331.83,375.41,51.6,47.9,0.429,222030.6,222030.6,10789,0,0,0,L,1122011218,1,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439642816,397843.00
08/15/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1439642703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439643583,397844.00
08/15/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1439642703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439643583,397845.00
08/15/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1439642703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439643583,397846.00
08/15/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1439642703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439643583,397847.00
08/15/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1439642703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439643583,397848.00
08/15/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1439642703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439643583,397849.00
08/15/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1439642703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439643583,397850.00
08/15/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1439642703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439643583,397851.00
08/15/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1439642703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439643583,397852.00
08/15/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1439642703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439643583,397853.00
08/15/2015 09:00,2,2.189,ACTIVE,212.38,354.37,59.944,1439643603,"201051344000955","174011321042388",28.65,28.80,0,327.62,381.42,63.5,59.3,0.530,220541.6,220541.6,10802,0,0,0,L,1122011218,1,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439643678,397854.00
08/15/2015 09:00,2,2.127,ACTIVE,213.29,362.79,59.970,1439643603,"274151322000095","174011321042388",28.90,30.30,0,332.73,377.82,62.3,58.2,0.438,520086.7,520086.7,11702,0,0,0,L,1151911521,1,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439643679,397855.00
08/15/2015 09:00,2,2.193,ACTIVE,212.83,355.58,59.970,1439643603,"201051344000868","174011321042388",28.49,27.80,0,329.73,385.63,63.3,59.2,0.513,207383.0,207383.0,10816,0,0,0,L,1122011218,1,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439643680,397856.00
08/15/2015 09:00,2,2.150,ACTIVE,213.74,357.08,59.975,1439643603,"201051344000853","174011321042388",28.77,28.80,0,334.24,387.44,62.6,58.5,0.491,213845.1,213845.1,10817,0,0,0,L,1122011218,1,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439643681,397857.00
08/15/2015 09:00,2,2.123,ACTIVE,213.29,355.58,59.981,1439643603,"201051344000582","174011321042388",28.47,28.00,0,333.33,385.93,61.3,57.2,0.513,212934.9,212934.9,10789,0,0,0,L,1122011218,1,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439643682,397858.00
08/15/2015 09:00,2,2.176,ACTIVE,213.29,356.78,59.965,1439643603,"201051344000469","174011321042388",28.57,28.30,0,333.63,387.14,63.0,58.8,0.535,209105.0,209105.0,10812,0,0,0,L,1122011218,1,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439643683,397859.00
08/15/2015 09:00,2,2.180,ACTIVE,213.29,357.38,59.959,1439643603,"201051344000988","174011321042388",28.45,29.30,0,332.43,387.44,62.9,58.8,0.544,208188.1,208188.1,10796,0,0,0,L,1122011218,1,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439643684,397860.00
08/15/2015 09:00,2,2.193,ACTIVE,213.29,356.78,59.975,1439643603,"201051344001158","174011321042388",28.09,28.80,0,333.93,387.14,62.4,58.3,0.530,213866.5,213866.5,10795,0,0,0,L,1122011218,1,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439643685,397861.00
08/15/2015 09:00,2,2.152,ACTIVE,212.83,354.07,59.970,1439643603,"201051344001025","174011321042388",28.61,29.50,0,329.13,385.03,62.4,58.3,0.504,218311.8,218311.8,10792,0,0,0,L,1122011218,1,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439643686,397862.00
08/15/2015 09:00,2,2.182,ACTIVE,213.29,356.78,59.975,1439643603,"201051344000569","174011321042388",28.31,28.50,0,333.03,385.93,62.6,58.5,0.477,221603.0,221603.0,10819,0,0,0,L,1122011218,1,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439643687,397863.00
08/15/2015 09:00,2,1.381,ACTIVE,213.29,413.29,59.981,1439643603,"274151322000094","174011321042388",38.25,32.00,0,335.44,443.64,53.5,49.7,0.367,397635.4,397635.4,12220,0,0,0,L,1151911521,1,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439643688,397864.00
08/15/2015 09:00,2,2.148,ACTIVE,213.29,357.68,59.986,1439643603,"201051344000458","174011321042388",28.61,29.30,0,333.63,385.03,62.2,58.1,0.535,217268.5,217268.5,10810,0,0,0,L,1122011218,1,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439643688,397865.00
08/15/2015 09:00,2,2.006,ACTIVE,212.83,358.58,59.970,1439643603,"274151322000087","174011321042388",27.69,31.80,0,333.03,373.61,56.2,52.4,0.367,469531.3,469531.3,11629,0,0,0,L,1151911521,1,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439643690,397866.00
08/15/2015 09:00,2,2.066,ACTIVE,212.83,361.59,59.981,1439643603,"274151322000052","174011321042388",28.55,31.50,0,332.43,375.41,59.7,55.7,0.420,502026.8,502026.8,12051,0,0,0,L,1151911521,1,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439643690,397867.00
08/15/2015 09:00,2,2.129,ACTIVE,212.61,354.07,59.970,1439643603,"201051344001145","174011321042388",28.51,28.30,0,329.73,383.53,61.5,57.4,0.513,222283.4,222283.4,10817,0,0,0,L,1122011218,1,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439643691,397868.00
08/15/2015 09:00,2,2.125,ACTIVE,212.61,354.37,59.986,1439643603,"201051344000685","174011321042388",28.69,28.50,0,328.22,380.82,61.8,57.7,0.535,220996.2,220996.2,10817,0,0,0,L,1122011218,1,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439643692,397869.00
08/15/2015 09:00,2,2.049,ACTIVE,213.51,355.88,59.981,1439643603,"274151322000088","174011321042388",27.95,30.80,0,333.03,375.71,57.9,54.0,0.376,481821.0,481821.0,11656,0,0,0,L,1151911521,1,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439643693,397870.00
08/15/2015 09:00,2,2.172,ACTIVE,213.06,355.28,59.975,1439643603,"201051344000438","174011321042388",28.61,28.50,0,330.93,384.73,62.9,58.8,0.526,220992.9,220992.9,10790,0,0,0,L,1122011218,1,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439643694,397871.00
08/15/2015 09:00,2,2.158,ACTIVE,212.83,353.47,59.991,1439643603,"201051344001135","174011321042388",28.45,28.50,0,328.22,383.23,62.1,58.0,0.508,212526.5,212526.5,10768,0,0,0,L,1122011218,1,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439643695,397872.00
08/15/2015 09:00,2,2.146,ACTIVE,212.83,355.58,59.970,1439643603,"201051344000417","174011321042388",28.49,29.50,0,331.83,383.83,62.0,57.9,0.526,216089.7,216089.7,10788,0,0,0,L,1122011218,1,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439643696,397873.00
08/15/2015 09:00,2,2.184,ACTIVE,212.61,355.28,59.981,1439643603,"201051344000594","174011321042388",28.65,28.50,0,327.02,385.63,63.4,59.3,0.530,217848.3,217848.3,10812,0,0,0,L,1122011218,1,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439643697,397874.00
08/15/2015 09:00,2,1.992,ACTIVE,212.83,358.28,59.981,1439643603,"274151322000083","174011321042388",28.47,30.00,0,332.43,375.41,57.5,53.5,0.407,497870.2,497870.2,12081,0,0,0,L,1151911521,1,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439643698,397875.00
08/15/2015 09:00,2,2.141,ACTIVE,213.29,355.28,59.981,1439643603,"201051344000585","174011321042388",28.39,30.30,0,333.03,385.63,61.5,57.5,0.517,217372.3,217372.3,10790,0,0,0,L,1122011218,1,122.23,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439643699,397876.00
08/15/2015 09:00,2,2.053,ACTIVE,213.74,358.88,59.959,1439643603,"274151322000054","174011321042388",28.29,31.30,0,333.33,376.62,58.9,54.9,0.411,492683.2,492683.2,11645,0,0,0,L,1151911521,1,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439643700,397877.00
08/15/2015 09:00,2,2.186,ACTIVE,213.29,356.18,59.991,1439643603,"201051344001203","174011321042388",28.94,29.00,0,333.33,385.63,64.1,59.9,0.530,218201.7,218201.7,10804,0,0,0,L,1122011218,1,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439643701,397878.00
08/15/2015 09:00,2,2.107,ACTIVE,212.38,354.67,59.991,1439643603,"201051344000646","174011321042388",28.86,29.30,0,327.32,383.23,61.5,57.5,0.521,214475.9,214475.9,10785,0,0,0,L,1122011218,1,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439643702,397879.00
08/15/2015 09:00,2,1.412,ACTIVE,213.96,404.87,59.975,1439643603,"274151322000068","174011321042388",37.79,33.80,0,335.74,446.95,54.0,50.2,0.349,396923.8,396923.8,11831,0,0,0,L,1151911521,1,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439643703,397880.00
08/15/2015 09:00,2,2.184,ACTIVE,213.96,357.38,59.986,1439643603,"274151322000076","174011321042388",29.30,31.50,0,333.93,379.02,64.8,60.6,0.446,526229.1,526229.1,12067,0,0,0,L,1151911521,1,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439643704,397881.00
08/15/2015 09:00,2,2.197,ACTIVE,212.61,354.37,59.991,1439643603,"201051344000890","174011321042388",28.73,30.00,0,327.62,381.73,63.9,59.8,0.521,219179.7,219179.7,10799,0,0,0,L,1122011218,1,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439643704,397882.00
08/15/2015 09:00,2,2.160,ACTIVE,213.06,354.97,59.986,1439643603,"201051344000900","174011321042388",29.08,27.80,0,330.63,387.74,63.7,59.5,0.526,220165.2,220165.2,10835,0,0,0,L,1122011218,1,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439643705,397883.00
08/15/2015 09:00,2,2.176,ACTIVE,213.29,355.88,59.991,1439643603,"201051344000633","174011321042388",28.57,28.50,0,332.43,386.23,63.0,58.9,0.539,208949.7,208949.7,10826,0,0,0,L,1122011218,1,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439643706,397884.00
08/15/2015 09:00,2,2.180,ACTIVE,213.29,354.67,59.986,1439643603,"201051344000983","174011321042388",28.82,29.00,0,333.03,388.34,63.6,59.5,0.530,217077.2,217077.2,10813,0,0,0,L,1122011218,1,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439643707,397885.00
08/15/2015 09:00,2,2.127,ACTIVE,213.29,356.18,59.996,1439643603,"201051344000917","174011321042388",28.57,29.00,0,332.73,384.13,61.6,57.5,0.535,219695.1,219695.1,10826,0,0,0,L,1122011218,1,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439643708,397886.00
08/15/2015 09:00,2,2.150,ACTIVE,213.51,356.48,60.012,1439643603,"201051344000648","174011321042388",28.63,27.80,0,333.63,387.74,62.4,58.3,0.521,214940.9,214940.9,10813,0,0,0,L,1122011218,1,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439643709,397887.00
08/15/2015 09:00,2,2.217,ACTIVE,213.51,357.68,60.002,1439643603,"201051344001093","174011321042388",28.69,29.50,0,332.13,387.14,64.5,60.3,0.517,217901.1,217901.1,10811,0,0,0,L,1122011218,1,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439643710,397888.00
08/15/2015 09:00,2,2.205,ACTIVE,213.74,356.48,60.002,1439643603,"201051344000645","174011321042388",28.31,28.50,0,333.63,387.14,63.2,59.1,0.517,215933.3,215933.3,10816,0,0,0,L,1122011218,1,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439643711,397889.00
08/15/2015 09:00,2,2.049,ACTIVE,213.51,347.16,59.996,1439643603,"274151322000085","174011321042388",28.45,29.80,0,333.03,376.01,59.0,55.0,0.393,495282.5,495282.5,12061,0,0,0,L,1151911521,1,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439643712,397890.00
08/15/2015 09:00,2,2.168,ACTIVE,213.51,356.18,59.996,1439643603,"201051344000651","174011321042388",28.35,28.30,0,333.03,385.63,62.3,58.2,0.504,215146.0,215146.0,10792,0,0,0,L,1122011218,1,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439643713,397891.00
08/15/2015 09:00,2,2.156,ACTIVE,213.51,354.97,59.996,1439643603,"201051344000867","174011321042388",29.02,28.80,0,329.43,385.33,63.4,59.2,0.521,207883.9,207883.9,10816,0,0,0,L,1122011218,1,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439643714,397892.00
08/15/2015 09:00,2,2.154,ACTIVE,212.83,355.58,60.002,1439643603,"201051344001230","174011321042388",28.77,30.30,0,327.32,382.63,62.8,58.7,0.526,218784.6,218784.6,10826,0,0,0,L,1122011218,1,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439643714,397893.00
08/15/2015 09:00,2,2.143,ACTIVE,213.74,357.08,59.986,1439643603,"201051344000576","174011321042388",28.86,27.80,0,333.63,388.64,62.6,58.5,0.513,215082.4,215082.4,10835,0,0,0,L,1122011218,1,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439643715,397894.00
08/15/2015 09:00,2,2.180,ACTIVE,213.74,359.48,60.002,1439643603,"201051344000579","174011321042388",28.82,29.30,0,333.93,387.14,63.6,59.5,0.517,222044.0,222044.0,10790,0,0,0,L,1122011218,1,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439643716,397895.00
08/15/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1439643603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439644483,397896.00
08/15/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1439643603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439644483,397897.00
08/15/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1439643603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439644483,397898.00
08/15/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1439643603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439644483,397899.00
08/15/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1439643603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439644483,397900.00
08/15/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1439643603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439644483,397901.00
08/15/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1439643603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439644483,397902.00
08/15/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1439643603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439644483,397903.00
08/15/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1439643603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439644483,397904.00
08/15/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1439643603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439644483,397905.00
08/15/2015 09:15,2,2.611,ACTIVE,212.83,360.69,59.970,1439644504,"201051344000955","174011321042388",28.11,31.30,0,333.33,396.45,74.3,69.8,0.588,220557.9,220557.9,10803,0,0,0,L,1122011218,1,121.78,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439644579,397906.00
08/15/2015 09:15,2,2.570,ACTIVE,213.74,350.77,59.959,1439644504,"274151322000095","174011321042388",28.43,32.60,0,334.54,386.53,73.9,69.4,0.499,520102.7,520102.7,11703,0,0,0,L,1151911521,1,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439644580,397907.00
08/15/2015 09:15,2,2.586,ACTIVE,212.83,361.89,59.959,1439644504,"201051344000868","174011321042388",28.17,30.00,0,333.03,396.75,73.8,69.3,0.561,207399.1,207399.1,10817,0,0,0,L,1122011218,1,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439644581,397908.00
08/15/2015 09:15,2,2.582,ACTIVE,214.19,362.19,59.959,1439644504,"201051344000853","174011321042388",28.09,31.00,0,333.93,397.35,73.5,69.0,0.583,213861.0,213861.0,10818,0,0,0,L,1122011218,1,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439644582,397909.00
08/15/2015 09:15,2,2.531,ACTIVE,213.51,361.59,59.959,1439644504,"201051344000582","174011321042388",27.95,30.00,0,333.93,397.05,71.7,67.3,0.548,212950.5,212950.5,10790,0,0,0,L,1122011218,1,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439644583,397910.00
08/15/2015 09:15,2,2.602,ACTIVE,213.51,363.39,59.965,1439644504,"201051344000469","174011321042388",28.07,30.80,0,333.63,397.96,74.0,69.5,0.654,209121.0,209121.0,10813,0,0,0,L,1122011218,1,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439644584,397911.00
08/15/2015 09:15,2,2.602,ACTIVE,213.29,362.19,59.949,1439644504,"201051344000988","174011321042388",27.97,31.80,0,333.33,398.56,73.7,69.2,0.592,208204.1,208204.1,10797,0,0,0,L,1122011218,1,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439644585,397912.00
08/15/2015 09:15,2,2.602,ACTIVE,213.51,363.99,59.986,1439644504,"201051344001158","174011321042388",27.77,31.50,0,333.93,397.35,73.2,68.7,0.641,213882.4,213882.4,10796,0,0,0,L,1122011218,1,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439644586,397913.00
08/15/2015 09:15,2,2.547,ACTIVE,213.06,358.28,59.965,1439644504,"201051344001025","174011321042388",28.43,32.20,0,333.33,395.85,73.3,68.9,0.610,218327.7,218327.7,10793,0,0,0,L,1122011218,1,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439644587,397914.00
08/15/2015 09:15,2,2.572,ACTIVE,213.29,360.38,59.954,1439644504,"201051344000569","174011321042388",28.19,30.80,0,333.33,397.05,73.4,69.0,0.641,221618.9,221618.9,10820,0,0,0,L,1122011218,1,122.01,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439644587,397915.00
08/15/2015 09:15,2,1.590,ACTIVE,213.29,431.62,59.959,1439644504,"274151322000094","174011321042388",39.20,34.30,0,384.43,450.86,63.1,59.0,0.415,397648.9,397648.9,12221,0,0,0,L,1151911521,1,122.23,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439644588,397916.00
08/15/2015 09:15,2,2.529,ACTIVE,213.29,360.69,59.949,1439644504,"201051344000458","174011321042388",28.41,31.80,0,334.24,397.05,72.9,68.4,0.650,217284.4,217284.4,10811,0,0,0,L,1122011218,1,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439644589,397917.00
08/15/2015 09:15,2,2.377,ACTIVE,213.29,355.58,59.954,1439644504,"274151322000087","174011321042388",27.63,35.60,0,334.54,382.33,66.5,62.3,0.433,469545.6,469545.6,11630,0,0,0,L,1151911521,1,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439644590,397918.00
08/15/2015 09:15,2,2.469,ACTIVE,213.51,359.78,59.949,1439644504,"274151322000052","174011321042388",28.37,34.00,0,333.63,385.33,70.8,66.5,0.482,502042.1,502042.1,12052,0,0,0,L,1151911521,1,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439644591,397919.00
08/15/2015 09:15,2,2.504,ACTIVE,213.06,360.69,59.959,1439644504,"201051344001145","174011321042388",28.39,30.50,0,333.03,394.65,72.0,67.5,0.561,222299.1,222299.1,10818,0,0,0,L,1122011218,1,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439644592,397920.00
