ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/15/2015 09:15,2,2.559,ACTIVE,213.06,358.88,59.959,1439644504,"201051344000685","174011321042388",27.97,31.00,0,332.13,394.95,72.5,68.0,0.636,221011.9,221011.9,10818,0,0,0,L,1122011218,1,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439644593,397921.00
08/15/2015 09:15,2,2.432,ACTIVE,212.38,363.99,59.959,1439644504,"274151322000088","174011321042388",27.93,33.30,0,334.84,385.03,68.8,64.4,0.468,481835.9,481835.9,11657,0,0,0,L,1151911521,1,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439644594,397922.00
08/15/2015 09:15,2,2.570,ACTIVE,213.06,362.79,59.965,1439644504,"201051344000438","174011321042388",28.29,30.80,0,333.33,396.45,73.7,69.2,0.623,221008.9,221008.9,10791,0,0,0,L,1122011218,1,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439644595,397923.00
08/15/2015 09:15,2,2.553,ACTIVE,213.06,360.69,60.007,1439644504,"201051344001135","174011321042388",28.27,30.80,0,333.63,396.15,73.1,68.6,0.557,212542.3,212542.3,10769,0,0,0,L,1122011218,1,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439644596,397924.00
08/15/2015 09:15,2,2.551,ACTIVE,213.06,360.38,59.954,1439644504,"201051344000417","174011321042388",28.01,32.40,0,333.03,394.95,72.3,67.9,0.628,216105.5,216105.5,10789,0,0,0,L,1122011218,1,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439644597,397925.00
08/15/2015 09:15,2,2.609,ACTIVE,212.61,360.99,59.954,1439644504,"201051344000594","174011321042388",28.05,31.00,0,332.73,396.75,74.2,69.7,0.619,217864.4,217864.4,10813,0,0,0,L,1122011218,1,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439644598,397926.00
08/15/2015 09:15,2,2.381,ACTIVE,212.83,351.97,59.959,1439644504,"274151322000083","174011321042388",28.33,32.40,0,334.24,383.83,68.3,64.0,0.482,497884.9,497884.9,12082,0,0,0,L,1151911521,1,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439644599,397927.00
08/15/2015 09:15,2,2.475,ACTIVE,213.06,357.68,59.954,1439644504,"274151322000054","174011321042388",27.77,33.80,0,333.63,385.63,69.5,65.2,0.424,492698.2,492698.2,11646,0,0,0,L,1151911521,1,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439644601,397928.00
08/15/2015 09:15,2,2.621,ACTIVE,213.29,360.08,59.959,1439644504,"201051344001203","174011321042388",28.27,31.50,0,334.24,397.35,75.1,70.5,0.619,218218.0,218218.0,10805,0,0,0,L,1122011218,1,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439644602,397929.00
08/15/2015 09:15,2,2.533,ACTIVE,212.38,357.38,59.996,1439644504,"201051344000646","174011321042388",28.23,32.00,0,331.53,395.55,72.5,68.0,0.570,214491.6,214491.6,10786,0,0,0,L,1122011218,1,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439644603,397930.00
08/15/2015 09:15,2,1.635,ACTIVE,213.96,413.59,59.965,1439644504,"274151322000068","174011321042388",38.37,36.00,0,387.44,445.45,63.8,59.6,0.415,396937.5,396937.5,11832,0,0,0,L,1151911521,1,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439644604,397931.00
08/15/2015 09:15,2,2.621,ACTIVE,214.41,353.77,59.959,1439644504,"274151322000076","174011321042388",28.90,34.30,0,334.54,387.44,76.7,72.1,0.486,526245.7,526245.7,12068,0,0,0,L,1151911521,1,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439644605,397932.00
08/15/2015 09:15,2,2.611,ACTIVE,212.61,359.18,59.965,1439644504,"201051344000890","174011321042388",28.13,32.80,0,333.03,395.55,74.3,69.8,0.601,219196.0,219196.0,10800,0,0,0,L,1122011218,1,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439644606,397933.00
08/15/2015 09:15,2,2.609,ACTIVE,213.29,359.18,59.970,1439644504,"201051344000900","174011321042388",28.29,30.00,0,332.73,398.56,74.8,70.2,0.636,220181.4,220181.4,10836,0,0,0,L,1122011218,1,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439644607,397934.00
08/15/2015 09:15,2,2.609,ACTIVE,213.29,362.49,59.970,1439644504,"201051344000633","174011321042388",27.83,31.00,0,331.83,396.75,73.6,69.1,0.592,208965.7,208965.7,10827,0,0,0,L,1122011218,1,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439644608,397935.00
08/15/2015 09:15,2,2.615,ACTIVE,213.51,363.09,59.965,1439644504,"201051344000983","174011321042388",28.13,31.30,0,333.03,397.35,74.5,70.0,0.628,217093.4,217093.4,10814,0,0,0,L,1122011218,1,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439644609,397936.00
08/15/2015 09:15,2,2.514,ACTIVE,213.29,358.28,59.991,1439644504,"201051344000917","174011321042388",28.43,31.00,0,332.13,395.25,72.3,67.9,0.605,219710.8,219710.8,10827,0,0,0,L,1122011218,1,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439644610,397937.00
08/15/2015 09:15,2,2.570,ACTIVE,213.74,362.79,59.933,1439644504,"201051344000648","174011321042388",27.93,30.00,0,333.63,396.15,72.7,68.3,0.636,214956.7,214956.7,10814,0,0,0,L,1122011218,1,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439644610,397938.00
08/15/2015 09:15,2,2.604,ACTIVE,213.51,361.89,59.965,1439644504,"201051344001093","174011321042388",28.45,32.20,0,333.03,396.45,75.0,70.5,0.614,217917.4,217917.4,10812,0,0,0,L,1122011218,1,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439644611,397939.00
08/15/2015 09:15,2,2.580,ACTIVE,213.74,359.18,59.959,1439644504,"201051344000645","174011321042388",28.23,30.80,0,333.93,397.96,73.8,69.3,0.601,215949.4,215949.4,10817,0,0,0,L,1122011218,1,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439644612,397940.00
08/15/2015 09:15,2,2.449,ACTIVE,213.51,363.09,59.949,1439644504,"274151322000085","174011321042388",28.29,32.20,0,333.03,384.13,70.1,65.8,0.468,495297.6,495297.6,12062,0,0,0,L,1151911521,1,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439644613,397941.00
08/15/2015 09:15,2,2.559,ACTIVE,213.51,359.48,59.959,1439644504,"201051344000651","174011321042388",28.21,30.30,0,333.33,395.55,73.1,68.6,0.610,215161.9,215161.9,10793,0,0,0,L,1122011218,1,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439644614,397942.00
08/15/2015 09:15,2,2.580,ACTIVE,213.06,359.18,59.965,1439644504,"201051344000867","174011321042388",28.39,31.30,0,333.03,395.85,74.2,69.7,0.614,207900.0,207900.0,10817,0,0,0,L,1122011218,1,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439644615,397943.00
08/15/2015 09:15,2,2.562,ACTIVE,212.61,357.98,59.938,1439644504,"201051344001230","174011321042388",28.27,33.00,0,330.93,394.35,73.5,69.0,0.610,218800.6,218800.6,10827,0,0,0,L,1122011218,1,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439644616,397944.00
08/15/2015 09:15,2,2.545,ACTIVE,213.51,363.99,59.928,1439644504,"201051344000576","174011321042388",28.37,30.00,0,333.33,398.86,73.1,68.6,0.579,215098.3,215098.3,10836,0,0,0,L,1122011218,1,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439644617,397945.00
08/15/2015 09:15,2,2.635,ACTIVE,213.51,361.89,59.975,1439644504,"201051344000579","174011321042388",27.87,32.00,0,334.24,397.35,74.3,69.8,0.623,222060.3,222060.3,10791,0,0,0,L,1122011218,1,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439644618,397946.00
08/15/2015 09:15,2,2.562,ACTIVE,213.06,360.38,59.996,1439644504,"201051344000585","174011321042388",28.07,32.80,0,333.63,395.55,72.9,68.4,0.561,217388.6,217388.6,10791,0,0,0,L,1122011218,2,122.01,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439644631,397947.00
08/15/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1439644504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439645384,397948.00
08/15/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1439644504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439645384,397949.00
08/15/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1439644504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439645384,397950.00
08/15/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1439644504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439645384,397951.00
08/15/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1439644504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439645384,397952.00
08/15/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1439644504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439645384,397953.00
08/15/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1439644504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439645384,397954.00
08/15/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1439644504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439645384,397955.00
08/15/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1439644504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439645384,397956.00
08/15/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1439644504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439645384,397957.00
08/15/2015 09:30,2,2.916,ACTIVE,213.29,343.55,59.996,1439645403,"201051344000955","174011321042388",27.87,34.30,0,326.72,397.96,82.3,77.5,0.402,220576.0,220576.0,10804,0,0,0,L,1122011218,1,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439645478,397958.00
08/15/2015 09:30,2,2.846,ACTIVE,213.96,343.85,59.981,1439645403,"274151322000095","174011321042388",28.29,36.30,0,331.23,388.64,81.5,76.7,0.309,520120.8,520120.8,11704,0,0,0,L,1151911521,1,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439645479,397959.00
08/15/2015 09:30,2,2.918,ACTIVE,213.74,343.25,59.970,1439645403,"201051344000868","174011321042388",27.69,33.00,0,328.82,397.96,81.9,77.1,0.376,207417.2,207417.2,10818,0,0,0,L,1122011218,1,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439645480,397960.00
08/15/2015 09:30,2,2.875,ACTIVE,214.87,345.06,59.975,1439645403,"201051344000853","174011321042388",28.13,33.80,0,330.33,400.66,81.8,77.1,0.384,213879.1,213879.1,10819,0,0,0,L,1122011218,1,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439645481,397961.00
08/15/2015 09:30,2,2.824,ACTIVE,214.41,356.18,59.970,1439645403,"201051344000582","174011321042388",27.77,32.20,0,325.22,399.46,79.5,74.8,0.672,212968.0,212968.0,10791,0,0,0,L,1122011218,1,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439645482,397962.00
08/15/2015 09:30,2,2.891,ACTIVE,214.41,344.76,59.996,1439645403,"201051344000469","174011321042388",28.07,33.50,0,329.13,400.36,82.1,77.3,0.411,209139.1,209139.1,10814,0,0,0,L,1122011218,1,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439645483,397963.00
08/15/2015 09:30,2,2.945,ACTIVE,214.41,345.36,59.981,1439645403,"201051344000988","174011321042388",27.41,34.50,0,328.22,400.36,81.8,77.1,0.384,208222.1,208222.1,10798,0,0,0,L,1122011218,1,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439645484,397964.00
08/15/2015 09:30,2,2.922,ACTIVE,214.64,344.45,59.981,1439645403,"201051344001158","174011321042388",27.49,33.80,0,329.13,399.16,81.3,76.6,0.380,213900.3,213900.3,10797,0,0,0,L,1122011218,1,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439645485,397965.00
08/15/2015 09:30,2,2.869,ACTIVE,213.96,343.25,60.012,1439645403,"201051344001025","174011321042388",28.07,35.40,0,329.43,397.66,81.6,76.8,0.362,218345.6,218345.6,10794,0,0,0,L,1122011218,1,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439645486,397966.00
08/15/2015 09:30,2,2.871,ACTIVE,214.64,345.06,59.970,1439645403,"201051344000569","174011321042388",28.17,33.80,0,328.52,398.86,81.8,77.1,0.389,221637.0,221637.0,10821,0,0,0,L,1122011218,1,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439645487,397967.00
08/15/2015 09:30,2,1.834,ACTIVE,214.41,409.38,59.970,1439645403,"274151322000094","174011321042388",37.85,36.80,0,384.73,446.05,70.1,65.8,0.495,397664.3,397664.3,12222,0,0,0,L,1151911521,1,122.46,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439645488,397968.00
08/15/2015 09:30,2,2.902,ACTIVE,214.41,342.95,60.007,1439645403,"201051344000458","174011321042388",27.67,34.30,0,329.43,400.06,81.3,76.5,0.402,217302.2,217302.2,10812,0,0,0,L,1122011218,1,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439645489,397969.00
08/15/2015 09:30,2,2.672,ACTIVE,214.41,346.86,59.986,1439645403,"274151322000087","174011321042388",27.29,39.00,0,328.82,385.63,73.8,69.3,0.495,469561.8,469561.8,11631,0,0,0,L,1151911521,1,122.68,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439645489,397970.00
08/15/2015 09:30,2,2.787,ACTIVE,213.74,354.97,59.965,1439645403,"274151322000052","174011321042388",27.65,36.80,0,331.23,387.74,78.1,73.4,0.548,502059.3,502059.3,12053,0,0,0,L,1151911521,1,122.46,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439645490,397971.00
08/15/2015 09:30,2,2.830,ACTIVE,213.74,342.65,59.975,1439645403,"201051344001145","174011321042388",28.05,32.60,0,325.82,396.75,80.5,75.7,0.371,222316.7,222316.7,10819,0,0,0,L,1122011218,1,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439645491,397972.00
08/15/2015 09:30,2,2.854,ACTIVE,213.96,342.95,59.986,1439645403,"201051344000685","174011321042388",27.95,33.00,0,325.22,397.05,80.8,76.0,0.398,221029.6,221029.6,10819,0,0,0,L,1122011218,1,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439645492,397973.00
08/15/2015 09:30,2,2.742,ACTIVE,213.74,348.36,59.970,1439645403,"274151322000088","174011321042388",27.49,35.80,0,329.43,386.83,76.3,71.7,0.535,481852.7,481852.7,11658,0,0,0,L,1151911521,1,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439645493,397974.00
08/15/2015 09:30,2,2.891,ACTIVE,214.19,344.15,60.012,1439645403,"201051344000438","174011321042388",27.99,33.80,0,329.13,398.26,81.9,77.1,0.393,221027.0,221027.0,10792,0,0,0,L,1122011218,1,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439645494,397975.00
08/15/2015 09:30,2,2.910,ACTIVE,213.74,342.95,59.975,1439645403,"201051344001135","174011321042388",27.63,33.30,0,329.13,397.35,81.5,76.7,0.371,212560.3,212560.3,10770,0,0,0,L,1122011218,1,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439645495,397976.00
08/15/2015 09:30,2,2.873,ACTIVE,213.96,342.65,59.970,1439645403,"201051344000417","174011321042388",27.63,35.40,0,325.22,397.66,80.3,75.6,0.389,216123.1,216123.1,10790,0,0,0,L,1122011218,1,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439645496,397977.00
08/15/2015 09:30,2,2.912,ACTIVE,213.74,343.25,59.986,1439645403,"201051344000594","174011321042388",28.07,33.80,0,327.92,398.86,82.8,78.0,0.389,217882.5,217882.5,10814,0,0,0,L,1122011218,1,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439645497,397978.00
08/15/2015 09:30,2,2.711,ACTIVE,213.74,346.86,59.970,1439645403,"274151322000083","174011321042388",27.71,35.00,0,327.32,385.63,76.1,71.5,0.548,497901.6,497901.6,12083,0,0,0,L,1151911521,1,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439645498,397979.00
08/15/2015 09:30,2,2.867,ACTIVE,214.41,343.85,59.981,1439645403,"201051344000585","174011321042388",27.93,36.00,0,327.02,397.66,81.2,76.4,0.376,217405.8,217405.8,10792,0,0,0,L,1122011218,1,122.91,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439645499,397980.00
08/15/2015 09:30,2,2.758,ACTIVE,213.74,353.17,59.965,1439645403,"274151322000054","174011321042388",27.65,36.50,0,331.23,388.34,77.3,72.7,0.544,492715.2,492715.2,11647,0,0,0,L,1151911521,1,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439645500,397981.00
08/15/2015 09:30,2,2.916,ACTIVE,214.19,341.45,59.954,1439645403,"201051344001203","174011321042388",28.27,35.20,0,329.73,399.16,83.5,78.7,0.398,218236.4,218236.4,10806,0,0,0,L,1122011218,1,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439645501,397982.00
08/15/2015 09:30,2,2.848,ACTIVE,213.29,341.75,59.986,1439645403,"201051344000646","174011321042388",28.11,35.00,0,324.32,397.35,81.0,76.2,0.384,214509.3,214509.3,10787,0,0,0,L,1122011218,1,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439645501,397983.00
08/15/2015 09:30,2,1.816,ACTIVE,214.87,425.31,59.996,1439645403,"274151322000068","174011321042388",38.35,38.60,0,383.53,446.65,70.9,66.5,0.486,396952.9,396952.9,11833,0,0,0,L,1151911521,1,123.36,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439645502,397984.00
08/15/2015 09:30,2,2.969,ACTIVE,214.41,351.67,59.991,1439645403,"274151322000076","174011321042388",28.19,38.80,0,333.03,389.24,84.8,79.9,0.323,526264.4,526264.4,12069,0,0,0,L,1151911521,1,122.68,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439645503,397985.00
08/15/2015 09:30,2,2.900,ACTIVE,213.51,342.65,60.007,1439645403,"201051344000890","174011321042388",28.09,36.00,0,325.52,397.96,82.5,77.8,0.389,219214.1,219214.1,10801,0,0,0,L,1122011218,1,123.14,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439645504,397986.00
08/15/2015 09:30,2,2.920,ACTIVE,214.19,344.15,59.991,1439645403,"201051344000900","174011321042388",28.21,33.30,0,328.52,399.46,83.4,78.6,0.393,220199.7,220199.7,10837,0,0,0,L,1122011218,1,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439645505,397987.00
08/15/2015 09:30,2,2.932,ACTIVE,214.19,344.15,59.986,1439645403,"201051344000633","174011321042388",27.79,33.80,0,328.22,399.76,82.5,77.8,0.393,208983.7,208983.7,10828,0,0,0,L,1122011218,1,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439645506,397988.00
08/15/2015 09:30,2,2.932,ACTIVE,214.64,344.45,59.991,1439645403,"201051344000983","174011321042388",28.17,34.30,0,328.52,399.76,83.7,78.9,0.415,217111.7,217111.7,10815,0,0,0,L,1122011218,1,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439645507,397989.00
08/15/2015 09:30,2,2.871,ACTIVE,214.19,343.85,59.981,1439645403,"201051344000917","174011321042388",27.87,33.50,0,324.32,397.35,81.1,76.3,0.367,219728.5,219728.5,10828,0,0,0,L,1122011218,1,122.91,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439645508,397990.00
08/15/2015 09:30,2,2.877,ACTIVE,214.64,342.65,59.986,1439645403,"201051344000648","174011321042388",27.95,32.40,0,326.12,398.56,81.6,76.8,0.398,214974.5,214974.5,10815,0,0,0,L,1122011218,1,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439645509,397991.00
08/15/2015 09:30,2,2.918,ACTIVE,214.19,343.85,60.007,1439645403,"201051344001093","174011321042388",28.23,35.20,0,328.52,399.16,83.5,78.6,0.389,217935.7,217935.7,10813,0,0,0,L,1122011218,1,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439645510,397992.00
08/15/2015 09:30,2,2.924,ACTIVE,214.64,343.55,59.991,1439645403,"201051344000645","174011321042388",27.89,33.50,0,329.73,398.86,82.6,77.8,0.371,215967.4,215967.4,10818,0,0,0,L,1122011218,1,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439645511,397993.00
08/15/2015 09:30,2,2.740,ACTIVE,214.19,362.79,59.965,1439645403,"274151322000085","174011321042388",28.09,34.80,0,331.53,386.23,78.0,73.3,0.539,495314.7,495314.7,12063,0,0,0,L,1151911521,1,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439645512,397994.00
08/15/2015 09:30,2,2.871,ACTIVE,214.41,343.25,59.986,1439645403,"201051344000651","174011321042388",28.13,33.30,0,329.73,397.96,81.8,77.0,0.380,215179.8,215179.8,10794,0,0,0,L,1122011218,1,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439645512,397995.00
08/15/2015 09:30,2,2.934,ACTIVE,214.19,341.75,60.007,1439645403,"201051344000867","174011321042388",27.95,34.50,0,329.43,397.35,83.1,78.3,0.389,207918.2,207918.2,10818,0,0,0,L,1122011218,1,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439645513,397996.00
08/15/2015 09:30,2,2.865,ACTIVE,213.29,342.35,59.991,1439645403,"201051344001230","174011321042388",28.27,36.30,0,325.22,397.35,81.9,77.2,0.393,218818.6,218818.6,10828,0,0,0,L,1122011218,1,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439645514,397997.00
08/15/2015 09:30,2,2.863,ACTIVE,214.64,344.45,59.986,1439645403,"201051344000576","174011321042388",28.25,32.60,0,328.82,399.76,81.9,77.2,0.384,215116.2,215116.2,10837,0,0,0,L,1122011218,1,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439645515,397998.00
08/15/2015 09:30,2,2.947,ACTIVE,214.41,344.15,59.991,1439645403,"201051344000579","174011321042388",27.95,35.20,0,329.43,399.16,83.5,78.6,0.393,222078.5,222078.5,10792,0,0,0,L,1122011218,1,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439645516,397999.00
08/15/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1439645403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439646283,398000.00
08/15/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1439645403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439646283,398001.00
08/15/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1439645403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439646283,398002.00
08/15/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1439645403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439646283,398003.00
08/15/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1439645403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439646283,398004.00
08/15/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1439645403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439646283,398005.00
08/15/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1439645403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439646283,398006.00
08/15/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1439645403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439646283,398007.00
08/15/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1439645403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439646283,398008.00
08/15/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1439645403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439646283,398009.00
08/15/2015 09:45,2,3.318,ACTIVE,214.64,343.85,59.965,1439646303,"201051344000955","174011321042388",28.11,37.00,0,328.22,366.40,94.5,89.3,0.451,220596.9,220596.9,10805,0,0,0,L,1122011218,1,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439646378,398010.00
08/15/2015 09:45,2,3.316,ACTIVE,214.87,342.05,59.954,1439646303,"274151322000095","174011321042388",27.95,40.80,0,329.13,360.69,93.9,88.7,0.354,520141.5,520141.5,11705,0,0,0,L,1151911521,1,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439646379,398011.00
08/15/2015 09:45,2,3.361,ACTIVE,215.09,344.76,59.959,1439646303,"201051344000868","174011321042388",27.69,35.80,0,327.92,366.40,94.2,89.0,0.438,207438.0,207438.0,10819,0,0,0,L,1122011218,1,123.36,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439646380,398012.00
08/15/2015 09:45,2,3.334,ACTIVE,216.22,345.96,59.965,1439646303,"201051344000853","174011321042388",27.93,36.00,0,329.13,369.10,94.4,89.2,0.446,213899.8,213899.8,10820,0,0,0,L,1122011218,1,124.04,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439646381,398013.00
08/15/2015 09:45,2,3.205,ACTIVE,215.54,345.66,59.965,1439646303,"201051344000582","174011321042388",28.15,35.60,0,324.32,389.24,91.4,86.3,0.433,212988.2,212988.2,10792,0,0,0,L,1122011218,1,123.59,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439646382,398014.00
08/15/2015 09:45,2,3.326,ACTIVE,215.77,346.26,59.981,1439646303,"201051344000469","174011321042388",28.03,35.80,0,328.22,367.90,94.5,89.3,0.464,209160.0,209160.0,10815,0,0,0,L,1122011218,1,123.36,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439646383,398015.00
08/15/2015 09:45,2,3.355,ACTIVE,215.54,346.56,59.970,1439646303,"201051344000988","174011321042388",27.71,37.30,0,327.32,368.20,94.2,89.0,0.442,208242.9,208242.9,10799,0,0,0,L,1122011218,1,123.36,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439646384,398016.00
08/15/2015 09:45,2,3.348,ACTIVE,215.54,344.76,59.970,1439646303,"201051344001158","174011321042388",27.61,36.50,0,328.82,367.30,93.6,88.4,0.446,213921.0,213921.0,10798,0,0,0,L,1122011218,1,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439646384,398017.00
08/15/2015 09:45,2,3.303,ACTIVE,215.09,344.76,59.965,1439646303,"201051344001025","174011321042388",28.03,38.80,0,328.52,366.70,93.8,88.6,0.424,218366.3,218366.3,10795,0,0,0,L,1122011218,1,123.14,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439646385,398018.00
08/15/2015 09:45,2,3.285,ACTIVE,215.54,345.96,59.965,1439646303,"201051344000569","174011321042388",28.29,36.50,0,327.92,367.00,94.1,88.9,0.442,221657.7,221657.7,10822,0,0,0,L,1122011218,1,123.36,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439646386,398019.00
08/15/2015 09:45,2,2.117,ACTIVE,215.09,402.77,59.959,1439646303,"274151322000094","174011321042388",37.73,41.00,0,386.23,449.95,80.4,75.6,0.305,397682.0,397682.0,12223,0,0,0,L,1151911521,1,123.14,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439646387,398020.00
08/15/2015 09:45,2,3.324,ACTIVE,215.77,345.06,59.975,1439646303,"201051344000458","174011321042388",27.83,37.30,0,328.82,366.70,93.8,88.6,0.455,217322.9,217322.9,10813,0,0,0,L,1122011218,1,123.81,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439646388,398021.00
08/15/2015 09:45,2,3.102,ACTIVE,215.09,341.15,59.959,1439646303,"274151322000087","174011321042388",26.88,43.40,0,326.12,378.42,84.5,79.7,0.309,469580.4,469580.4,11632,0,0,0,L,1151911521,1,123.59,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439646389,398022.00
08/15/2015 09:45,2,3.203,ACTIVE,215.09,340.25,59.970,1439646303,"274151322000052","174011321042388",27.61,41.50,0,325.52,377.22,89.7,84.6,0.331,502079.1,502079.1,12054,0,0,0,L,1151911521,1,122.68,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439646390,398023.00
08/15/2015 09:45,2,3.258,ACTIVE,214.87,345.06,59.981,1439646303,"201051344001145","174011321042388",28.13,35.80,0,329.13,366.10,92.8,87.7,0.424,222337.1,222337.1,10820,0,0,0,L,1122011218,1,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439646391,398024.00
08/15/2015 09:45,2,3.281,ACTIVE,214.87,344.45,59.975,1439646303,"201051344000685","174011321042388",28.03,36.50,0,327.32,365.80,93.2,88.1,0.464,221050.1,221050.1,10820,0,0,0,L,1122011218,1,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439646392,398025.00
08/15/2015 09:45,2,3.135,ACTIVE,214.87,351.97,59.975,1439646303,"274151322000088","174011321042388",27.69,40.40,0,325.82,377.22,88.0,83.0,0.327,481872.0,481872.0,11659,0,0,0,L,1151911521,1,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439646393,398026.00
08/15/2015 09:45,2,3.307,ACTIVE,215.09,345.36,59.970,1439646303,"201051344000438","174011321042388",28.15,36.00,0,328.22,367.00,94.3,89.1,0.451,221047.7,221047.7,10793,0,0,0,L,1122011218,1,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439646394,398027.00
08/15/2015 09:45,2,3.293,ACTIVE,214.87,343.85,59.970,1439646303,"201051344001135","174011321042388",28.07,37.00,0,327.92,365.80,93.5,88.3,0.433,212580.9,212580.9,10771,0,0,0,L,1122011218,1,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439646396,398028.00
08/15/2015 09:45,2,3.271,ACTIVE,214.87,344.45,59.970,1439646303,"201051344000417","174011321042388",27.79,38.80,0,328.22,366.10,92.1,87.0,0.442,216143.4,216143.4,10791,0,0,0,L,1122011218,1,123.14,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439646397,398029.00
08/15/2015 09:45,2,3.377,ACTIVE,214.64,345.06,59.981,1439646303,"201051344000594","174011321042388",27.79,36.80,0,327.32,367.60,95.0,89.8,0.451,217903.5,217903.5,10815,0,0,0,L,1122011218,1,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439646398,398030.00
08/15/2015 09:45,2,3.100,ACTIVE,214.64,340.85,59.965,1439646303,"274151322000083","174011321042388",27.87,40.00,0,326.12,376.62,87.5,82.5,0.349,497920.8,497920.8,12084,0,0,0,L,1151911521,1,122.68,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439646399,398031.00
08/15/2015 09:45,2,3.309,ACTIVE,215.54,345.36,59.981,1439646303,"201051344000585","174011321042388",27.83,39.00,0,328.22,366.70,93.2,88.0,0.438,217426.4,217426.4,10793,0,0,0,L,1122011218,1,123.36,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439646400,398032.00
08/15/2015 09:45,2,3.191,ACTIVE,214.87,342.05,59.970,1439646303,"274151322000054","174011321042388",27.45,41.00,0,325.52,378.42,88.7,83.7,0.340,492734.7,492734.7,11648,0,0,0,L,1151911521,1,123.14,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439646401,398033.00
08/15/2015 09:45,2,3.393,ACTIVE,215.32,344.45,59.965,1439646303,"201051344001203","174011321042388",27.83,38.00,0,328.52,367.30,95.6,90.4,0.451,218257.5,218257.5,10807,0,0,0,L,1122011218,1,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439646402,398034.00
08/15/2015 09:45,2,3.324,ACTIVE,214.41,344.15,59.970,1439646303,"201051344000646","174011321042388",27.61,38.40,0,327.62,366.40,93.0,87.8,0.451,214529.8,214529.8,10788,0,0,0,L,1122011218,1,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439646403,398035.00
08/15/2015 09:45,2,2.061,ACTIVE,215.77,411.78,59.975,1439646303,"274151322000068","174011321042388",38.76,42.50,0,388.64,450.26,81.1,76.3,0.296,396970.8,396970.8,11834,0,0,0,L,1151911521,1,123.81,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439646404,398036.00
08/15/2015 09:45,2,3.396,ACTIVE,215.54,342.95,59.959,1439646303,"274151322000076","174011321042388",28.15,41.80,0,330.33,363.09,96.7,91.4,0.371,526285.8,526285.8,12070,0,0,0,L,1151911521,1,123.14,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439646405,398037.00
08/15/2015 09:45,2,3.352,ACTIVE,214.41,343.25,59.970,1439646303,"201051344000890","174011321042388",27.81,39.30,0,327.62,367.00,94.5,89.2,0.442,219234.9,219234.9,10802,0,0,0,L,1122011218,1,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439646406,398038.00
08/15/2015 09:45,2,3.332,ACTIVE,215.32,344.76,59.965,1439646303,"201051344000900","174011321042388",28.37,35.60,0,327.02,367.00,95.7,90.5,0.446,220220.8,220220.8,10838,0,0,0,L,1122011218,1,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439646406,398039.00
08/15/2015 09:45,2,3.352,ACTIVE,215.32,345.96,59.965,1439646303,"201051344000633","174011321042388",27.83,36.00,0,327.62,367.60,94.4,89.2,0.446,209004.5,209004.5,10829,0,0,0,L,1122011218,1,123.81,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439646407,398040.00
08/15/2015 09:45,2,3.391,ACTIVE,215.54,345.06,59.975,1439646303,"201051344000983","174011321042388",27.85,36.30,0,328.52,367.00,95.7,90.4,0.455,217132.8,217132.8,10816,0,0,0,L,1122011218,1,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439646408,398041.00
08/15/2015 09:45,2,3.287,ACTIVE,215.32,345.36,59.965,1439646303,"201051344000917","174011321042388",27.87,37.30,0,327.32,366.40,92.7,87.6,0.442,219749.0,219749.0,10829,0,0,0,L,1122011218,1,123.36,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439646409,398042.00
08/15/2015 09:45,2,3.303,ACTIVE,215.54,344.76,59.965,1439646303,"201051344000648","174011321042388",27.95,34.80,0,328.82,367.30,93.5,88.3,0.442,214995.1,214995.1,10816,0,0,0,L,1122011218,1,123.36,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439646410,398043.00
08/15/2015 09:45,2,3.336,ACTIVE,215.32,345.96,59.975,1439646303,"201051344001093","174011321042388",28.09,38.40,0,327.92,368.50,94.9,89.7,0.442,217956.7,217956.7,10814,0,0,0,L,1122011218,1,123.59,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439646411,398044.00
08/15/2015 09:45,2,3.373,ACTIVE,215.54,345.06,59.959,1439646303,"201051344000645","174011321042388",27.71,35.80,0,327.92,366.70,94.7,89.4,0.442,215988.3,215988.3,10819,0,0,0,L,1122011218,1,123.81,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439646412,398045.00
08/15/2015 09:45,2,3.158,ACTIVE,214.87,346.86,59.954,1439646303,"274151322000085","174011321042388",27.83,39.00,0,327.62,377.22,88.9,83.9,0.336,495334.4,495334.4,12064,0,0,0,L,1151911521,1,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439646413,398046.00
08/15/2015 09:45,2,3.340,ACTIVE,215.32,345.36,59.970,1439646303,"201051344000651","174011321042388",27.61,36.30,0,328.82,367.00,93.4,88.2,0.438,215200.4,215200.4,10795,0,0,0,L,1122011218,1,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439646414,398047.00
08/15/2015 09:45,2,3.338,ACTIVE,215.09,344.45,59.965,1439646303,"201051344000867","174011321042388",28.05,37.00,0,327.32,366.10,94.9,89.7,0.442,207939.1,207939.1,10819,0,0,0,L,1122011218,1,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439646415,398048.00
08/15/2015 09:45,2,3.307,ACTIVE,214.19,342.35,60.002,1439646303,"201051344001230","174011321042388",27.97,39.00,0,327.02,366.40,93.7,88.5,0.446,218839.3,218839.3,10829,0,0,0,L,1122011218,1,123.14,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439646415,398049.00
08/15/2015 09:45,2,3.273,ACTIVE,215.54,345.66,59.975,1439646303,"201051344000576","174011321042388",28.25,35.40,0,328.22,367.60,93.7,88.5,0.438,215136.9,215136.9,10838,0,0,0,L,1122011218,1,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439646416,398050.00
08/15/2015 09:45,2,3.375,ACTIVE,215.54,345.06,59.959,1439646303,"201051344000579","174011321042388",27.87,37.80,0,328.52,367.60,95.3,90.0,0.451,222099.5,222099.5,10793,0,0,0,L,1122011218,1,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439646417,398051.00
08/15/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1439646303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439647183,398052.00
08/15/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1439646303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439647183,398053.00
08/15/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1439646303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439647183,398054.00
08/15/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1439646303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439647183,398055.00
08/15/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1439646303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439647183,398056.00
08/15/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1439646303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439647183,398057.00
08/15/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1439646303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439647183,398058.00
08/15/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1439646303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439647183,398059.00
08/15/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1439646303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439647183,398060.00
08/15/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1439646303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439647183,398061.00
08/15/2015 10:00,2,3.828,ACTIVE,214.19,345.36,59.959,1439647203,"201051344000955","174011321042388",27.75,38.60,0,327.92,370.30,107.6,102.0,0.517,220620.7,220620.7,10806,0,0,0,L,1122011218,1,122.68,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439647278,398062.00
08/15/2015 10:00,2,3.791,ACTIVE,214.41,346.86,59.965,1439647203,"274151322000095","174011321042388",27.87,43.60,0,329.13,363.69,106.9,101.2,0.407,520165.1,520165.1,11706,0,0,0,L,1151911521,1,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439647279,398063.00
08/15/2015 10:00,2,3.799,ACTIVE,214.64,345.36,59.954,1439647203,"201051344000868","174011321042388",27.89,37.50,0,327.62,370.60,107.3,101.7,0.495,207461.7,207461.7,10820,0,0,0,L,1122011218,1,122.91,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439647280,398064.00
08/15/2015 10:00,2,3.758,ACTIVE,215.77,347.76,59.959,1439647203,"201051344000853","174011321042388",28.31,37.00,0,329.73,372.41,107.6,101.9,0.513,213923.7,213923.7,10821,0,0,0,L,1122011218,1,123.81,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439647281,398065.00
08/15/2015 10:00,2,3.727,ACTIVE,215.09,346.56,59.959,1439647203,"201051344000582","174011321042388",27.71,37.50,0,327.92,370.60,104.6,99.0,0.499,213011.3,213011.3,10793,0,0,0,L,1122011218,1,123.36,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439647282,398066.00
08/15/2015 10:00,2,3.809,ACTIVE,215.32,346.56,59.959,1439647203,"201051344000469","174011321042388",27.93,36.50,0,328.22,371.81,107.7,102.0,0.526,209183.8,209183.8,10816,0,0,0,L,1122011218,1,123.14,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439647283,398067.00
08/15/2015 10:00,2,3.854,ACTIVE,215.32,346.86,59.959,1439647203,"201051344000988","174011321042388",27.51,38.20,0,328.22,372.41,107.3,101.7,0.508,208266.6,208266.6,10800,0,0,0,L,1122011218,1,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439647284,398068.00
