ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/15/2015 10:00,2,3.814,ACTIVE,215.54,346.56,59.959,1439647203,"201051344001158","174011321042388",27.65,37.50,0,328.52,371.21,106.8,101.2,0.508,213944.6,213944.6,10799,0,0,0,L,1122011218,1,123.36,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439647285,398069.00
08/15/2015 10:00,2,3.779,ACTIVE,214.87,344.15,59.970,1439647203,"201051344001025","174011321042388",28.01,40.20,0,328.52,370.90,107.2,101.5,0.499,218390.0,218390.0,10796,0,0,0,L,1122011218,1,122.91,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439647286,398070.00
08/15/2015 10:00,2,3.783,ACTIVE,215.32,346.56,59.975,1439647203,"201051344000569","174011321042388",28.05,37.30,0,328.82,371.21,107.5,101.8,0.508,221681.4,221681.4,10823,0,0,0,L,1122011218,1,122.91,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439647286,398071.00
08/15/2015 10:00,2,2.436,ACTIVE,214.41,412.38,59.944,1439647203,"274151322000094","174011321042388",37.61,45.50,0,391.64,431.62,92.4,87.2,0.358,397702.2,397702.2,12224,0,0,0,L,1151911521,1,122.68,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439647287,398072.00
08/15/2015 10:00,2,3.752,ACTIVE,215.32,345.96,59.970,1439647203,"201051344000458","174011321042388",28.13,38.00,0,328.82,371.21,106.9,101.3,0.521,217346.5,217346.5,10814,0,0,0,L,1122011218,1,123.59,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439647288,398073.00
08/15/2015 10:00,2,3.545,ACTIVE,214.41,344.76,59.959,1439647203,"274151322000087","174011321042388",26.74,48.00,0,329.73,362.19,96.0,90.7,0.362,469601.6,469601.6,11633,0,0,0,L,1151911521,1,123.14,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439647289,398074.00
08/15/2015 10:00,2,3.656,ACTIVE,214.41,353.47,59.965,1439647203,"274151322000052","174011321042388",27.63,44.30,0,328.52,362.79,102.2,96.8,0.393,502101.6,502101.6,12055,0,0,0,L,1151911521,1,122.68,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439647290,398075.00
08/15/2015 10:00,2,3.717,ACTIVE,214.41,345.06,59.970,1439647203,"201051344001145","174011321042388",28.09,37.30,0,328.52,370.30,105.7,100.1,0.491,222360.4,222360.4,10821,0,0,0,L,1122011218,1,122.91,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439647291,398076.00
08/15/2015 10:00,2,3.773,ACTIVE,214.41,344.15,59.954,1439647203,"201051344000685","174011321042388",27.75,38.20,0,327.92,370.90,106.0,100.4,0.530,221073.5,221073.5,10821,0,0,0,L,1122011218,1,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439647292,398077.00
08/15/2015 10:00,2,3.598,ACTIVE,213.96,340.55,59.954,1439647203,"274151322000088","174011321042388",27.49,42.30,0,329.13,362.49,100.0,94.6,0.376,481894.0,481894.0,11660,0,0,0,L,1151911521,1,123.36,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439647293,398078.00
08/15/2015 10:00,2,3.699,ACTIVE,214.87,344.76,59.965,1439647203,"201051344000438","174011321042388",28.49,38.00,0,328.82,370.90,106.8,101.1,0.495,221071.3,221071.3,10794,0,0,0,L,1122011218,1,123.14,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439647294,398079.00
08/15/2015 10:00,2,3.807,ACTIVE,214.64,343.85,59.965,1439647203,"201051344001135","174011321042388",27.59,38.40,0,328.22,370.30,106.4,100.8,0.491,212604.4,212604.4,10772,0,0,0,L,1122011218,1,122.91,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439647295,398080.00
08/15/2015 10:00,2,3.742,ACTIVE,214.41,346.56,59.959,1439647203,"201051344000417","174011321042388",27.63,41.50,0,328.22,370.30,104.8,99.2,0.491,216166.5,216166.5,10792,0,0,0,L,1122011218,1,122.68,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439647296,398081.00
08/15/2015 10:00,2,3.807,ACTIVE,213.96,344.76,59.954,1439647203,"201051344000594","174011321042388",28.05,38.00,0,327.92,371.81,108.2,102.5,0.517,217927.4,217927.4,10816,0,0,0,L,1122011218,1,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439647297,398082.00
08/15/2015 10:00,2,3.559,ACTIVE,214.19,351.97,59.959,1439647203,"274151322000083","174011321042388",27.77,43.00,0,328.52,361.89,100.1,94.7,0.398,497942.8,497942.8,12085,0,0,0,L,1151911521,1,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439647298,398083.00
08/15/2015 10:00,2,3.754,ACTIVE,215.09,345.66,59.959,1439647203,"201051344000585","174011321042388",28.01,40.80,0,327.92,370.90,106.5,100.9,0.495,217449.8,217449.8,10794,0,0,0,L,1122011218,1,122.68,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439647299,398084.00
08/15/2015 10:00,2,3.625,ACTIVE,214.41,349.56,59.970,1439647203,"274151322000054","174011321042388",27.61,44.30,0,328.82,362.49,101.3,95.8,0.384,492756.9,492756.9,11649,0,0,0,L,1151911521,1,123.36,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439647299,398085.00
08/15/2015 10:00,2,3.873,ACTIVE,215.09,344.76,59.959,1439647203,"201051344001203","174011321042388",27.83,39.30,0,328.82,371.51,109.2,103.5,0.521,218281.5,218281.5,10808,0,0,0,L,1122011218,1,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439647300,398086.00
08/15/2015 10:00,2,3.738,ACTIVE,213.96,344.15,59.970,1439647203,"201051344000646","174011321042388",27.99,40.60,0,328.22,371.21,105.9,100.3,0.508,214553.2,214553.2,10789,0,0,0,L,1122011218,1,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439647301,398087.00
08/15/2015 10:00,2,2.430,ACTIVE,215.09,412.98,59.954,1439647203,"274151322000068","174011321042388",37.93,45.30,0,389.24,434.63,93.3,88.2,0.354,396991.2,396991.2,11835,0,0,0,L,1151911521,1,123.36,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439647302,398088.00
08/15/2015 10:00,2,3.863,ACTIVE,214.87,354.97,59.949,1439647203,"274151322000076","174011321042388",28.19,44.00,0,330.63,364.59,110.2,104.5,0.429,526310.1,526310.1,12071,0,0,0,L,1151911521,1,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439647303,398089.00
08/15/2015 10:00,2,3.807,ACTIVE,214.19,345.36,59.970,1439647203,"201051344000890","174011321042388",27.83,40.80,0,328.82,371.21,107.3,101.6,0.486,219258.6,219258.6,10803,0,0,0,L,1122011218,1,122.91,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439647304,398090.00
08/15/2015 10:00,2,3.803,ACTIVE,214.87,346.56,59.965,1439647203,"201051344000900","174011321042388",28.41,36.50,0,327.92,371.21,109.4,103.7,0.508,220244.9,220244.9,10839,0,0,0,L,1122011218,1,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439647305,398091.00
08/15/2015 10:00,2,3.809,ACTIVE,215.09,346.86,59.959,1439647203,"201051344000633","174011321042388",27.85,38.00,0,328.52,371.21,107.4,101.7,0.513,209028.2,209028.2,10830,0,0,0,L,1122011218,1,123.36,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439647306,398092.00
08/15/2015 10:00,2,3.836,ACTIVE,215.54,346.26,59.965,1439647203,"201051344000983","174011321042388",28.11,37.50,0,328.52,371.51,109.3,103.6,0.517,217156.9,217156.9,10817,0,0,0,L,1122011218,1,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439647307,398093.00
08/15/2015 10:00,2,3.752,ACTIVE,214.87,345.06,59.954,1439647203,"201051344000917","174011321042388",27.89,38.80,0,327.32,370.00,106.0,100.4,0.517,219772.3,219772.3,10830,0,0,0,L,1122011218,1,122.91,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439647308,398094.00
08/15/2015 10:00,2,3.762,ACTIVE,215.32,345.96,59.954,1439647203,"201051344000648","174011321042388",27.97,35.60,0,329.13,371.51,106.6,101.0,0.508,215018.6,215018.6,10817,0,0,0,L,1122011218,1,122.68,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439647309,398095.00
08/15/2015 10:00,2,3.787,ACTIVE,214.87,346.86,59.965,1439647203,"201051344001093","174011321042388",28.27,39.50,0,328.22,371.51,108.5,102.8,0.504,217980.6,217980.6,10815,0,0,0,L,1122011218,1,123.14,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439647310,398096.00
08/15/2015 10:00,2,3.850,ACTIVE,215.54,345.96,59.959,1439647203,"201051344000645","174011321042388",27.63,37.00,0,329.13,371.21,107.8,102.1,0.504,216012.0,216012.0,10820,0,0,0,L,1122011218,1,123.36,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439647311,398097.00
08/15/2015 10:00,2,3.627,ACTIVE,214.87,348.36,59.965,1439647203,"274151322000085","174011321042388",27.71,42.00,0,330.33,362.49,101.7,96.3,0.384,495356.7,495356.7,12065,0,0,0,L,1151911521,1,123.59,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439647312,398098.00
08/15/2015 10:00,2,3.783,ACTIVE,215.32,346.26,59.959,1439647203,"201051344000651","174011321042388",27.81,37.50,0,328.52,370.90,106.7,101.0,0.495,215223.9,215223.9,10796,0,0,0,L,1122011218,1,123.59,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439647313,398099.00
08/15/2015 10:00,2,3.857,ACTIVE,214.87,345.36,59.965,1439647203,"201051344000867","174011321042388",27.61,38.60,0,328.52,370.60,107.9,102.3,0.508,207963.0,207963.0,10820,0,0,0,L,1122011218,1,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439647314,398100.00
08/15/2015 10:00,2,3.789,ACTIVE,213.96,344.45,59.965,1439647203,"201051344001230","174011321042388",27.87,40.80,0,328.22,370.30,106.9,101.3,0.513,218862.8,218862.8,10830,0,0,0,L,1122011218,1,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439647314,398101.00
08/15/2015 10:00,2,3.807,ACTIVE,215.77,347.16,59.954,1439647203,"201051344000576","174011321042388",27.67,36.80,0,329.13,371.81,106.7,101.1,0.495,215160.4,215160.4,10839,0,0,0,L,1122011218,1,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439647315,398102.00
08/15/2015 10:00,2,3.811,ACTIVE,215.54,346.26,59.965,1439647203,"201051344000579","174011321042388",28.09,38.80,0,329.13,371.51,108.3,102.6,0.513,222123.5,222123.5,10794,0,0,0,L,1122011218,1,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439647316,398103.00
08/15/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1439647203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439648083,398104.00
08/15/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1439647203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439648083,398105.00
08/15/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1439647203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439648083,398106.00
08/15/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1439647203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439648083,398107.00
08/15/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1439647203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439648083,398108.00
08/15/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1439647203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439648083,398109.00
08/15/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1439647203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439648083,398110.00
08/15/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1439647203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439648083,398111.00
08/15/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1439647203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439648083,398112.00
08/15/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1439647203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439648083,398113.00
08/15/2015 10:15,2,4.373,ACTIVE,213.74,346.56,59.959,1439648103,"201051344000955","174011321042388",27.43,40.00,0,327.62,375.11,121.5,115.3,0.583,220647.7,220647.7,10807,0,0,0,L,1122011218,1,122.23,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439648177,398114.00
08/15/2015 10:15,2,4.348,ACTIVE,213.51,344.76,59.959,1439648103,"274151322000095","174011321042388",27.67,46.40,0,327.92,367.00,121.8,115.7,0.464,520192.0,520192.0,11707,0,0,0,L,1151911521,1,122.91,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439648178,398115.00
08/15/2015 10:15,2,4.352,ACTIVE,214.41,346.56,59.954,1439648103,"201051344000868","174011321042388",27.53,38.80,0,327.92,374.81,121.4,115.3,0.561,207488.7,207488.7,10821,0,0,0,L,1122011218,1,122.68,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439648179,398116.00
08/15/2015 10:15,2,4.350,ACTIVE,215.54,348.96,59.938,1439648103,"201051344000853","174011321042388",27.77,38.60,0,332.43,377.82,122.3,116.1,0.588,213950.7,213950.7,10822,0,0,0,L,1122011218,1,123.59,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439648180,398117.00
08/15/2015 10:15,2,4.277,ACTIVE,214.87,347.16,59.970,1439648103,"201051344000582","174011321042388",27.35,39.50,0,327.62,374.81,118.5,112.5,0.561,213037.5,213037.5,10794,0,0,0,L,1122011218,1,122.91,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439648181,398118.00
08/15/2015 10:15,2,4.297,ACTIVE,215.09,348.96,59.954,1439648103,"201051344000469","174011321042388",27.97,38.80,0,328.82,375.71,121.7,115.6,0.597,209210.8,209210.8,10817,0,0,0,L,1122011218,1,122.68,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439648182,398119.00
08/15/2015 10:15,2,4.369,ACTIVE,215.09,350.17,59.959,1439648103,"201051344000988","174011321042388",27.41,40.00,0,329.43,376.62,121.4,115.2,0.579,208293.5,208293.5,10801,0,0,0,L,1122011218,1,123.14,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439648183,398120.00
08/15/2015 10:15,2,4.338,ACTIVE,215.09,348.66,59.981,1439648103,"201051344001158","174011321042388",27.45,39.50,0,328.82,375.11,120.6,114.5,0.579,213971.3,213971.3,10800,0,0,0,L,1122011218,1,123.14,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439648184,398121.00
08/15/2015 10:15,2,4.334,ACTIVE,214.41,346.86,59.965,1439648103,"201051344001025","174011321042388",27.63,42.30,0,327.92,374.81,121.4,115.2,0.548,218416.9,218416.9,10797,0,0,0,L,1122011218,1,122.68,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439648185,398122.00
08/15/2015 10:15,2,4.279,ACTIVE,214.87,348.36,59.959,1439648103,"201051344000569","174011321042388",28.05,38.80,0,328.52,376.01,121.5,115.3,0.575,221708.4,221708.4,10824,0,0,0,L,1122011218,1,122.68,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439648185,398123.00
08/15/2015 10:15,2,2.826,ACTIVE,213.96,397.66,59.954,1439648103,"274151322000094","174011321042388",36.90,47.50,0,381.73,435.53,105.5,99.9,0.411,397725.4,397725.4,12225,0,0,0,L,1151911521,1,122.46,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439648186,398124.00
08/15/2015 10:15,2,4.328,ACTIVE,215.09,347.16,59.954,1439648103,"201051344000458","174011321042388",27.65,40.20,0,328.22,374.81,121.1,115.0,0.592,217373.3,217373.3,10815,0,0,0,L,1122011218,1,123.36,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439648187,398125.00
08/15/2015 10:15,2,4.021,ACTIVE,214.19,351.67,59.949,1439648103,"274151322000087","174011321042388",26.52,51.30,0,329.43,364.89,108.1,102.4,0.393,469625.6,469625.6,11634,0,0,0,L,1151911521,1,123.36,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439648188,398126.00
08/15/2015 10:15,2,4.195,ACTIVE,213.74,344.76,59.949,1439648103,"274151322000052","174011321042388",27.17,46.60,0,327.62,365.19,115.4,109.5,0.446,502127.2,502127.2,12056,0,0,0,L,1151911521,1,122.46,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439648189,398127.00
08/15/2015 10:15,2,4.318,ACTIVE,214.19,347.16,59.959,1439648103,"201051344001145","174011321042388",27.51,39.30,0,327.92,374.51,120.3,114.2,0.561,222387.0,222387.0,10822,0,0,0,L,1122011218,1,122.68,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439648190,398128.00
08/15/2015 10:15,2,4.324,ACTIVE,214.19,346.26,59.965,1439648103,"201051344000685","174011321042388",27.55,39.50,0,327.92,375.11,120.6,114.5,0.601,221100.2,221100.2,10822,0,0,0,L,1122011218,1,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439648191,398129.00
08/15/2015 10:15,2,4.092,ACTIVE,213.74,352.87,59.949,1439648103,"274151322000088","174011321042388",27.33,44.80,0,327.92,364.89,113.2,107.3,0.433,481919.1,481919.1,11661,0,0,0,L,1151911521,1,123.59,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439648192,398130.00
08/15/2015 10:15,2,4.264,ACTIVE,214.19,346.26,59.928,1439648103,"201051344000438","174011321042388",28.03,39.30,0,327.92,374.81,121.0,114.9,0.579,221098.1,221098.1,10795,0,0,0,L,1122011218,1,122.91,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439648193,398131.00
08/15/2015 10:15,2,4.305,ACTIVE,214.41,345.36,59.959,1439648103,"201051344001135","174011321042388",27.59,40.20,0,327.92,374.51,120.2,114.1,0.561,212631.1,212631.1,10773,0,0,0,L,1122011218,1,122.91,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439648194,398132.00
08/15/2015 10:15,2,4.270,ACTIVE,214.19,347.76,59.954,1439648103,"201051344000417","174011321042388",27.37,43.40,0,327.92,374.21,118.4,112.4,0.570,216192.7,216192.7,10793,0,0,0,L,1122011218,1,122.46,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439648195,398133.00
08/15/2015 10:15,2,4.354,ACTIVE,213.96,345.96,59.954,1439648103,"201051344000594","174011321042388",27.81,39.80,0,327.02,376.62,122.6,116.4,0.592,217954.5,217954.5,10817,0,0,0,L,1122011218,1,122.68,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439648196,398134.00
08/15/2015 10:15,2,4.076,ACTIVE,213.51,354.67,59.959,1439648103,"274151322000083","174011321042388",27.47,45.30,0,328.22,364.29,113.4,107.5,0.460,497967.9,497967.9,12086,0,0,0,L,1151911521,1,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439648197,398135.00
08/15/2015 10:15,2,4.359,ACTIVE,214.64,347.46,59.965,1439648103,"201051344000585","174011321042388",27.27,42.80,0,327.62,374.21,120.5,114.3,0.566,217476.5,217476.5,10795,0,0,0,L,1122011218,1,122.46,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439648198,398136.00
08/15/2015 10:15,2,4.160,ACTIVE,213.96,347.46,59.944,1439648103,"274151322000054","174011321042388",27.14,46.60,0,328.22,365.19,114.3,108.4,0.433,492782.3,492782.3,11650,0,0,0,L,1151911521,1,123.14,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439648199,398137.00
08/15/2015 10:15,2,4.410,ACTIVE,214.64,347.16,59.970,1439648103,"201051344001203","174011321042388",27.59,41.00,0,327.92,376.01,123.3,117.1,0.588,218308.9,218308.9,10809,0,0,0,L,1122011218,1,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439648200,398138.00
08/15/2015 10:15,2,4.316,ACTIVE,213.74,346.26,59.986,1439648103,"201051344000646","174011321042388",27.43,42.80,0,327.62,376.01,119.9,113.8,0.575,214579.7,214579.7,10790,0,0,0,L,1122011218,1,122.68,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439648201,398139.00
08/15/2015 10:15,2,2.785,ACTIVE,214.64,403.37,59.959,1439648103,"274151322000068","174011321042388",37.61,47.80,0,379.92,439.74,106.0,100.3,0.398,397014.5,397014.5,11836,0,0,0,L,1151911521,1,123.59,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439648201,398140.00
08/15/2015 10:15,2,4.430,ACTIVE,214.64,351.07,59.954,1439648103,"274151322000076","174011321042388",27.79,46.60,0,332.73,367.90,124.7,118.4,0.486,526337.7,526337.7,12072,0,0,0,L,1151911521,1,123.14,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439648202,398141.00
08/15/2015 10:15,2,4.381,ACTIVE,213.51,345.66,59.959,1439648103,"201051344000890","174011321042388",27.31,42.80,0,327.92,375.41,121.2,115.1,0.566,219285.4,219285.4,10804,0,0,0,L,1122011218,1,122.68,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439648203,398142.00
08/15/2015 10:15,2,4.375,ACTIVE,214.64,347.16,59.959,1439648103,"201051344000900","174011321042388",27.95,38.40,0,327.62,375.41,123.8,117.6,0.579,220272.4,220272.4,10840,0,0,0,L,1122011218,1,123.14,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439648204,398143.00
08/15/2015 10:15,2,4.324,ACTIVE,214.41,347.76,59.965,1439648103,"201051344000633","174011321042388",27.77,39.50,0,327.92,375.71,121.6,115.4,0.588,209055.1,209055.1,10831,0,0,0,L,1122011218,1,123.14,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439648205,398144.00
08/15/2015 10:15,2,4.395,ACTIVE,215.09,348.06,59.965,1439648103,"201051344000983","174011321042388",27.77,38.80,0,328.52,376.01,123.7,117.4,0.588,217184.3,217184.3,10818,0,0,0,L,1122011218,1,123.14,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439648206,398145.00
08/15/2015 10:15,2,4.299,ACTIVE,214.41,347.76,59.949,1439648103,"201051344000917","174011321042388",27.55,40.40,0,327.02,374.51,120.0,113.9,0.579,219798.9,219798.9,10831,0,0,0,L,1122011218,1,122.68,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439648207,398146.00
08/15/2015 10:15,2,4.309,ACTIVE,215.09,348.36,59.928,1439648103,"201051344000648","174011321042388",27.67,37.30,0,328.82,376.01,120.8,114.7,0.570,215045.3,215045.3,10818,0,0,0,L,1122011218,1,122.91,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439648208,398147.00
08/15/2015 10:15,2,4.342,ACTIVE,214.64,348.36,59.965,1439648103,"201051344001093","174011321042388",27.75,41.30,0,327.62,375.41,122.0,115.9,0.570,218007.8,218007.8,10816,0,0,0,L,1122011218,1,122.91,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439648209,398148.00
08/15/2015 10:15,2,4.393,ACTIVE,215.32,348.06,59.944,1439648103,"201051344000645","174011321042388",27.45,38.60,0,328.82,375.41,122.2,116.0,0.566,216039.1,216039.1,10821,0,0,0,L,1122011218,1,123.36,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439648210,398149.00
08/15/2015 10:15,2,4.143,ACTIVE,213.96,353.47,59.949,1439648103,"274151322000085","174011321042388",27.39,44.80,0,328.82,365.49,115.0,109.1,0.442,495382.2,495382.2,12066,0,0,0,L,1151911521,1,123.36,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439648211,398150.00
08/15/2015 10:15,2,4.354,ACTIVE,214.87,348.36,59.959,1439648103,"201051344000651","174011321042388",27.43,39.00,0,328.22,375.11,120.9,114.8,0.552,215250.7,215250.7,10797,0,0,0,L,1122011218,1,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439648212,398151.00
08/15/2015 10:15,2,4.402,ACTIVE,214.64,346.26,59.981,1439648103,"201051344000867","174011321042388",27.41,40.40,0,327.32,374.81,122.2,116.0,0.583,207990.1,207990.1,10821,0,0,0,L,1122011218,1,123.14,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439648213,398152.00
08/15/2015 10:15,2,4.275,ACTIVE,213.51,345.06,59.954,1439648103,"201051344001230","174011321042388",27.91,42.50,0,328.22,375.11,120.9,114.8,0.583,218889.6,218889.6,10831,0,0,0,L,1122011218,1,122.68,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439648214,398153.00
08/15/2015 10:15,2,4.281,ACTIVE,215.09,348.66,59.944,1439648103,"201051344000576","174011321042388",27.95,38.60,0,329.13,376.31,121.1,114.9,0.566,215187.3,215187.3,10840,0,0,0,L,1122011218,1,123.14,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439648215,398154.00
08/15/2015 10:15,2,4.332,ACTIVE,215.09,347.46,59.938,1439648103,"201051344000579","174011321042388",27.91,40.80,0,328.82,376.01,122.6,116.4,0.579,222150.7,222150.7,10795,0,0,0,L,1122011218,1,123.14,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439648215,398155.00
08/15/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1439648103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439648984,398156.00
08/15/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1439648103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439648984,398157.00
08/15/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1439648103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439648984,398158.00
08/15/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1439648103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439648984,398159.00
08/15/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1439648103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439648984,398160.00
08/15/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1439648103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439648984,398161.00
08/15/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1439648103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439648984,398162.00
08/15/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1439648103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439648984,398163.00
08/15/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1439648103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439648984,398164.00
08/15/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1439648103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439648984,398165.00
08/15/2015 10:30,2,4.268,ACTIVE,214.41,347.76,59.965,1439649003,"201051344000955","174011321042388",27.69,41.30,0,327.32,377.82,119.6,113.5,0.570,220676.2,220676.2,10808,0,0,0,L,1122011218,1,122.68,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439649077,398166.00
08/15/2015 10:30,2,4.311,ACTIVE,214.41,357.38,59.986,1439649003,"274151322000095","174011321042388",27.51,48.80,0,327.62,369.70,120.1,114.0,0.455,520220.6,520220.6,11708,0,0,0,L,1151911521,1,123.36,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439649078,398167.00
08/15/2015 10:30,2,4.346,ACTIVE,215.09,348.36,59.991,1439649003,"201051344000868","174011321042388",27.23,40.20,0,327.32,377.52,119.8,113.7,0.552,207517.1,207517.1,10822,0,0,0,L,1122011218,1,123.14,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439649079,398168.00
08/15/2015 10:30,2,4.299,ACTIVE,216.22,350.17,59.991,1439649003,"201051344000853","174011321042388",27.75,39.50,0,330.33,382.03,120.8,114.7,0.579,213979.4,213979.4,10823,0,0,0,L,1122011218,1,124.04,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439649080,398169.00
08/15/2015 10:30,2,4.232,ACTIVE,215.54,349.26,59.991,1439649003,"201051344000582","174011321042388",27.35,41.00,0,327.02,377.82,117.2,111.2,0.557,213065.3,213065.3,10795,0,0,0,L,1122011218,1,123.36,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439649081,398170.00
08/15/2015 10:30,2,4.289,ACTIVE,216.00,349.86,59.996,1439649003,"201051344000469","174011321042388",27.81,40.00,0,327.92,380.82,120.8,114.7,0.583,209239.4,209239.4,10818,0,0,0,L,1122011218,1,123.14,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439649081,398171.00
08/15/2015 10:30,2,4.312,ACTIVE,215.77,350.47,59.959,1439649003,"201051344000988","174011321042388",27.55,41.00,0,327.32,381.73,120.3,114.2,0.575,208322.0,208322.0,10802,0,0,0,L,1122011218,1,123.36,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439649082,398172.00
08/15/2015 10:30,2,4.334,ACTIVE,216.00,350.17,59.975,1439649003,"201051344001158","174011321042388",27.29,41.50,0,327.92,379.32,119.8,113.7,0.570,213999.6,213999.6,10801,0,0,0,L,1122011218,1,123.36,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439649083,398173.00
08/15/2015 10:30,2,4.312,ACTIVE,215.09,347.76,59.986,1439649003,"201051344001025","174011321042388",27.49,44.00,0,327.32,378.42,120.0,113.9,0.548,218445.3,218445.3,10798,0,0,0,L,1122011218,1,123.14,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439649084,398174.00
08/15/2015 10:30,2,4.262,ACTIVE,215.54,350.17,59.981,1439649003,"201051344000569","174011321042388",27.91,40.20,0,327.92,378.12,120.5,114.4,0.575,221736.9,221736.9,10825,0,0,0,L,1122011218,1,123.14,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439649085,398175.00
08/15/2015 10:30,2,2.754,ACTIVE,214.64,403.97,60.012,1439649003,"274151322000094","174011321042388",37.19,50.20,0,379.62,434.63,103.5,98.0,0.393,397749.9,397749.9,12226,0,0,0,L,1151911521,1,122.91,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439649086,398176.00
08/15/2015 10:30,2,4.330,ACTIVE,216.00,348.36,59.991,1439649003,"201051344000458","174011321042388",27.41,40.80,0,327.92,378.12,120.3,114.2,0.579,217401.8,217401.8,10816,0,0,0,L,1122011218,1,123.59,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439649087,398177.00
08/15/2015 10:30,2,4.064,ACTIVE,214.41,356.78,59.954,1439649003,"274151322000087","174011321042388",25.94,54.80,0,327.62,366.70,106.6,101.0,0.407,469650.8,469650.8,11635,0,0,0,L,1151911521,1,123.36,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439649088,398178.00
08/15/2015 10:30,2,4.125,ACTIVE,214.64,348.06,59.986,1439649003,"274151322000052","174011321042388",27.35,49.00,0,327.62,367.30,114.2,108.3,0.433,502154.2,502154.2,12057,0,0,0,L,1151911521,1,122.68,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439649089,398179.00
08/15/2015 10:30,2,4.211,ACTIVE,214.64,348.06,59.975,1439649003,"201051344001145","174011321042388",27.95,40.00,0,327.92,377.52,119.2,113.1,0.548,222415.2,222415.2,10823,0,0,0,L,1122011218,1,122.91,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439649090,398180.00
08/15/2015 10:30,2,4.256,ACTIVE,214.64,347.76,59.975,1439649003,"201051344000685","174011321042388",27.71,40.40,0,327.32,377.52,119.5,113.4,0.588,221128.5,221128.5,10823,0,0,0,L,1122011218,1,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439649091,398181.00
08/15/2015 10:30,2,4.076,ACTIVE,214.19,351.97,59.970,1439649003,"274151322000088","174011321042388",27.14,47.00,0,327.62,367.30,112.0,106.2,0.424,481945.6,481945.6,11662,0,0,0,L,1151911521,1,123.36,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439649092,398182.00
08/15/2015 10:30,2,4.240,ACTIVE,215.09,348.66,59.975,1439649003,"201051344000438","174011321042388",27.87,40.40,0,327.02,377.82,119.7,113.6,0.570,221126.5,221126.5,10796,0,0,0,L,1122011218,1,123.36,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439649093,398183.00
08/15/2015 10:30,2,4.287,ACTIVE,215.09,346.86,59.975,1439649003,"201051344001135","174011321042388",27.31,41.80,0,327.92,376.31,118.7,112.6,0.552,212659.2,212659.2,10774,0,0,0,L,1122011218,1,123.14,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439649094,398184.00
08/15/2015 10:30,2,4.275,ACTIVE,214.87,347.76,59.991,1439649003,"201051344000417","174011321042388",26.90,44.80,0,327.92,376.62,116.5,110.5,0.561,216220.5,216220.5,10794,0,0,0,L,1122011218,1,122.68,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439649095,398185.00
08/15/2015 10:30,2,4.303,ACTIVE,214.64,347.16,59.986,1439649003,"201051344000594","174011321042388",27.77,40.80,0,327.32,378.42,121.1,114.9,0.570,217983.3,217983.3,10818,0,0,0,L,1122011218,1,122.68,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439649096,398186.00
08/15/2015 10:30,2,4.041,ACTIVE,214.19,345.66,59.970,1439649003,"274151322000083","174011321042388",27.33,47.00,0,327.62,366.40,111.8,106.0,0.451,497994.4,497994.4,12087,0,0,0,L,1151911521,1,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439649097,398187.00
08/15/2015 10:30,2,4.344,ACTIVE,215.54,348.66,59.981,1439649003,"201051344000585","174011321042388",26.96,44.30,0,327.92,377.22,118.7,112.6,0.557,217504.8,217504.8,10796,0,0,0,L,1122011218,1,122.91,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439649098,398188.00
08/15/2015 10:30,2,4.078,ACTIVE,214.41,349.26,59.981,1439649003,"274151322000054","174011321042388",27.37,48.80,0,327.62,367.60,113.0,107.1,0.433,492809.0,492809.0,11651,0,0,0,L,1151911521,1,123.36,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439649099,398189.00
08/15/2015 10:30,2,4.324,ACTIVE,215.54,348.06,59.981,1439649003,"201051344001203","174011321042388",27.71,42.50,0,327.62,378.72,121.3,115.2,0.579,218337.7,218337.7,10810,0,0,0,L,1122011218,1,123.81,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439649100,398190.00
08/15/2015 10:30,2,4.256,ACTIVE,214.64,347.46,59.981,1439649003,"201051344000646","174011321042388",27.57,43.80,0,324.62,378.72,118.8,112.7,0.570,214607.8,214607.8,10791,0,0,0,L,1122011218,1,123.14,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439649101,398191.00
08/15/2015 10:30,2,2.832,ACTIVE,215.32,391.94,59.975,1439649003,"274151322000068","174011321042388",36.54,49.50,0,382.93,433.12,104.5,98.9,0.389,397039.1,397039.1,11837,0,0,0,L,1151911521,1,123.59,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439649102,398192.00
08/15/2015 10:30,2,4.395,ACTIVE,215.09,344.76,59.991,1439649003,"274151322000076","174011321042388",27.87,48.80,0,329.13,371.51,124.0,117.7,0.482,526366.9,526366.9,12073,0,0,0,L,1151911521,1,123.59,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439649103,398193.00
08/15/2015 10:30,2,4.324,ACTIVE,214.41,347.76,59.991,1439649003,"201051344000890","174011321042388",27.55,43.60,0,327.92,377.82,120.7,114.6,0.566,219313.8,219313.8,10805,0,0,0,L,1122011218,1,123.14,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439649103,398194.00
08/15/2015 10:30,2,4.398,ACTIVE,215.54,348.66,59.991,1439649003,"201051344000900","174011321042388",27.69,39.50,0,327.32,378.42,123.3,117.1,0.579,220301.3,220301.3,10841,0,0,0,L,1122011218,1,123.36,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439649104,398195.00
08/15/2015 10:30,2,4.355,ACTIVE,215.32,349.56,59.949,1439649003,"201051344000633","174011321042388",27.43,40.60,0,327.62,378.12,121.0,114.9,0.579,209083.6,209083.6,10832,0,0,0,L,1122011218,1,123.36,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439649105,398196.00
08/15/2015 10:30,2,4.346,ACTIVE,216.00,348.96,59.986,1439649003,"201051344000983","174011321042388",27.89,40.20,0,327.92,378.72,122.8,116.6,0.583,217213.2,217213.2,10819,0,0,0,L,1122011218,1,123.59,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439649106,398197.00
08/15/2015 10:30,2,4.236,ACTIVE,215.32,348.06,59.975,1439649003,"201051344000917","174011321042388",27.67,42.50,0,327.02,376.92,118.8,112.8,0.570,219826.9,219826.9,10832,0,0,0,L,1122011218,1,122.91,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439649107,398198.00
08/15/2015 10:30,2,4.305,ACTIVE,216.00,349.86,59.996,1439649003,"201051344000648","174011321042388",27.35,38.20,0,328.22,380.52,119.2,113.2,0.570,215073.6,215073.6,10819,0,0,0,L,1122011218,1,123.14,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439649108,398199.00
08/15/2015 10:30,2,4.295,ACTIVE,215.32,348.96,59.991,1439649003,"201051344001093","174011321042388",27.53,42.50,0,327.62,378.12,119.8,113.7,0.557,218036.2,218036.2,10817,0,0,0,L,1122011218,1,123.36,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439649109,398200.00
08/15/2015 10:30,2,4.340,ACTIVE,216.00,348.66,59.981,1439649003,"201051344000645","174011321042388",27.27,39.50,0,328.22,379.32,119.9,113.8,0.557,216067.6,216067.6,10822,0,0,0,L,1122011218,1,123.81,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439649110,398201.00
08/15/2015 10:30,2,4.094,ACTIVE,214.87,343.25,60.012,1439649003,"274151322000085","174011321042388",27.21,46.80,0,328.52,367.30,112.9,107.1,0.438,495409.1,495409.1,12067,0,0,0,L,1151911521,1,123.59,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439649111,398202.00
08/15/2015 10:30,2,4.256,ACTIVE,215.54,348.96,59.981,1439649003,"201051344000651","174011321042388",27.41,41.00,0,328.22,379.92,118.2,112.1,0.548,215278.9,215278.9,10798,0,0,0,L,1122011218,1,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439649112,398203.00
08/15/2015 10:30,2,4.332,ACTIVE,215.32,347.16,59.981,1439649003,"201051344000867","174011321042388",27.31,42.30,0,327.62,376.92,119.8,113.7,0.557,208018.6,208018.6,10822,0,0,0,L,1122011218,1,123.36,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439649113,398204.00
08/15/2015 10:30,2,4.246,ACTIVE,214.41,346.86,60.002,1439649003,"201051344001230","174011321042388",27.57,43.80,0,327.92,377.22,118.6,112.5,0.570,218917.8,218917.8,10832,0,0,0,L,1122011218,1,122.91,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439649114,398205.00
08/15/2015 10:30,2,4.266,ACTIVE,216.00,350.47,60.007,1439649003,"201051344000576","174011321042388",27.49,39.50,0,328.22,382.03,118.8,112.8,0.557,215215.5,215215.5,10841,0,0,0,L,1122011218,1,123.59,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439649115,398206.00
08/15/2015 10:30,2,4.324,ACTIVE,215.77,348.66,59.991,1439649003,"201051344000579","174011321042388",27.57,42.30,0,328.52,380.22,120.8,114.7,0.570,222179.3,222179.3,10796,0,0,0,L,1122011218,1,123.36,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439649115,398207.00
08/15/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1439649003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439649883,398208.00
08/15/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1439649003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439649883,398209.00
08/15/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1439649003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439649883,398210.00
08/15/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1439649003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439649883,398211.00
08/15/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1439649003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439649883,398212.00
08/15/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1439649003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439649883,398213.00
08/15/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1439649003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439649883,398214.00
08/15/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1439649003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439649883,398215.00
