ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/15/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1439649003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439649883,398216.00
08/15/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1439649003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439649883,398217.00
08/15/2015 10:45,2,4.762,ACTIVE,214.87,348.36,59.954,1439649904,"201051344000955","174011321042388",27.23,43.20,0,321.01,385.03,131.4,124.9,0.632,220707.1,220707.1,10809,0,0,0,L,1122011218,1,122.91,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439649978,398218.00
08/15/2015 10:45,2,4.734,ACTIVE,214.87,357.38,59.954,1439649904,"274151322000095","174011321042388",27.57,51.30,0,327.92,372.11,132.1,125.6,0.495,520251.6,520251.6,11709,0,0,0,L,1151911521,1,123.81,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439649978,398219.00
08/15/2015 10:45,2,4.785,ACTIVE,215.32,348.06,59.981,1439649904,"201051344000868","174011321042388",27.19,42.50,0,320.11,389.84,131.7,125.2,0.610,207548.0,207548.0,10823,0,0,0,L,1122011218,1,123.14,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439649979,398220.00
08/15/2015 10:45,2,4.762,ACTIVE,216.90,351.97,59.959,1439649904,"201051344000853","174011321042388",27.41,41.00,0,333.33,385.33,132.2,125.7,0.632,214010.4,214010.4,10824,0,0,0,L,1122011218,1,124.27,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439649980,398221.00
08/15/2015 10:45,2,4.695,ACTIVE,215.77,349.86,59.975,1439649904,"201051344000582","174011321042388",27.06,42.80,0,327.62,381.73,128.7,122.3,0.601,213095.5,213095.5,10796,0,0,0,L,1122011218,1,123.36,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439649981,398222.00
08/15/2015 10:45,2,4.777,ACTIVE,216.22,351.07,59.944,1439649904,"201051344000469","174011321042388",27.23,41.30,0,329.73,385.33,131.8,125.3,0.650,209270.4,209270.4,10819,0,0,0,L,1122011218,1,123.36,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439649982,398223.00
08/15/2015 10:45,2,4.773,ACTIVE,216.45,351.67,59.954,1439649904,"201051344000988","174011321042388",27.12,42.80,0,329.13,385.93,131.0,124.5,0.623,208352.8,208352.8,10803,0,0,0,L,1122011218,1,123.59,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439649983,398224.00
08/15/2015 10:45,2,4.744,ACTIVE,216.22,349.86,59.959,1439649904,"201051344001158","174011321042388",27.17,43.00,0,319.81,394.35,130.6,124.1,0.619,214030.2,214030.2,10802,0,0,0,L,1122011218,1,123.59,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439649984,398225.00
08/15/2015 10:45,2,4.812,ACTIVE,215.54,348.96,59.986,1439649904,"201051344001025","174011321042388",27.06,45.00,0,328.22,381.12,131.9,125.4,0.601,218476.1,218476.1,10799,0,0,0,L,1122011218,1,123.14,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439649985,398226.00
08/15/2015 10:45,2,4.727,ACTIVE,216.22,349.86,59.970,1439649904,"201051344000569","174011321042388",27.55,41.50,0,329.13,384.73,132.0,125.5,0.619,221767.9,221767.9,10826,0,0,0,L,1122011218,1,123.14,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439649986,398227.00
08/15/2015 10:45,2,3.092,ACTIVE,214.87,398.26,59.965,1439649904,"274151322000094","174011321042388",36.30,52.50,0,378.12,429.52,114.4,108.5,0.451,397776.6,397776.6,12227,0,0,0,L,1151911521,1,123.36,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439649987,398228.00
08/15/2015 10:45,2,4.730,ACTIVE,216.45,348.96,59.959,1439649904,"201051344000458","174011321042388",27.43,42.50,0,329.73,383.83,131.4,124.9,0.636,217432.6,217432.6,10817,0,0,0,L,1122011218,1,123.81,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439649988,398229.00
08/15/2015 10:45,2,4.449,ACTIVE,214.87,342.65,59.959,1439649904,"274151322000087","174011321042388",25.80,58.80,0,328.82,368.50,116.1,110.2,0.438,469678.1,469678.1,11636,0,0,0,L,1151911521,1,123.59,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439649988,398230.00
08/15/2015 10:45,2,4.576,ACTIVE,214.87,343.55,59.970,1439649904,"274151322000052","174011321042388",26.90,51.50,0,328.22,370.60,124.6,118.4,0.482,502183.5,502183.5,12058,0,0,0,L,1151911521,1,123.14,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439649989,398231.00
08/15/2015 10:45,2,4.633,ACTIVE,215.09,349.26,59.954,1439649904,"201051344001145","174011321042388",27.71,41.30,0,328.82,380.82,130.0,123.6,0.601,222445.9,222445.9,10824,0,0,0,L,1122011218,1,123.14,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439649990,398232.00
08/15/2015 10:45,2,4.701,ACTIVE,214.87,348.36,59.986,1439649904,"201051344000685","174011321042388",27.43,42.00,0,327.32,380.52,130.6,124.1,0.632,221159.2,221159.2,10824,0,0,0,L,1122011218,1,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439649991,398233.00
08/15/2015 10:45,2,4.502,ACTIVE,214.64,351.37,59.949,1439649904,"274151322000088","174011321042388",26.88,49.30,0,327.92,371.51,122.5,116.3,0.460,481974.4,481974.4,11663,0,0,0,L,1151911521,1,123.81,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439649992,398234.00
08/15/2015 10:45,2,4.668,ACTIVE,215.54,349.26,59.965,1439649904,"201051344000438","174011321042388",27.59,41.80,0,327.92,382.03,130.3,123.9,0.628,221157.3,221157.3,10797,0,0,0,L,1122011218,1,123.59,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439649993,398235.00
08/15/2015 10:45,2,4.717,ACTIVE,215.54,348.36,59.954,1439649904,"201051344001135","174011321042388",27.21,43.40,0,327.62,380.22,130.0,123.5,0.597,212689.8,212689.8,10775,0,0,0,L,1122011218,1,123.36,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439649994,398236.00
08/15/2015 10:45,2,4.625,ACTIVE,215.32,348.96,59.965,1439649904,"201051344000417","174011321042388",27.19,46.20,0,327.92,380.52,127.3,121.0,0.614,216250.5,216250.5,10795,0,0,0,L,1122011218,1,122.91,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439649995,398237.00
08/15/2015 10:45,2,4.736,ACTIVE,215.09,347.46,59.986,1439649904,"201051344000594","174011321042388",27.53,43.20,0,327.02,381.12,132.1,125.5,0.623,218014.4,218014.4,10819,0,0,0,L,1122011218,1,123.14,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439649996,398238.00
08/15/2015 10:45,2,4.484,ACTIVE,214.41,353.47,59.975,1439649904,"274151322000083","174011321042388",27.06,50.20,0,327.32,370.00,122.8,116.6,0.491,498023.2,498023.2,12088,0,0,0,L,1151911521,1,123.14,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439649997,398239.00
08/15/2015 10:45,2,4.758,ACTIVE,216.00,349.56,59.959,1439649904,"201051344000585","174011321042388",27.14,45.00,0,328.52,382.93,130.8,124.3,0.614,217535.4,217535.4,10797,0,0,0,L,1122011218,1,123.14,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439649998,398240.00
08/15/2015 10:45,2,4.543,ACTIVE,215.09,348.06,59.949,1439649904,"274151322000054","174011321042388",26.88,51.50,0,328.52,370.60,123.7,117.4,0.473,492838.1,492838.1,11652,0,0,0,L,1151911521,1,124.04,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439649999,398241.00
08/15/2015 10:45,2,4.795,ACTIVE,215.77,348.36,59.959,1439649904,"201051344001203","174011321042388",27.45,44.00,0,328.52,382.03,133.3,126.8,0.632,218368.9,218368.9,10811,0,0,0,L,1122011218,1,124.04,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439650000,398242.00
08/15/2015 10:45,2,4.711,ACTIVE,214.87,346.86,59.965,1439649904,"201051344000646","174011321042388",27.15,45.50,0,327.32,379.92,129.7,123.2,0.623,214638.2,214638.2,10792,0,0,0,L,1122011218,1,123.36,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439650001,398243.00
08/15/2015 10:45,2,3.025,ACTIVE,215.54,412.68,59.959,1439649904,"274151322000068","174011321042388",37.61,51.00,0,379.32,431.02,114.5,108.6,0.433,397066.0,397066.0,11838,0,0,0,L,1151911521,1,123.81,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439650002,398244.00
08/15/2015 10:45,2,4.850,ACTIVE,215.54,345.96,59.954,1439649904,"274151322000076","174011321042388",27.51,51.30,0,329.43,375.11,135.0,128.4,0.521,526398.5,526398.5,12074,0,0,0,L,1151911521,1,123.59,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439650003,398245.00
08/15/2015 10:45,2,4.736,ACTIVE,214.87,346.86,59.954,1439649904,"201051344000890","174011321042388",27.33,45.30,0,327.62,380.22,131.1,124.6,0.601,219344.5,219344.5,10806,0,0,0,L,1122011218,1,123.36,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439650004,398246.00
08/15/2015 10:45,2,4.830,ACTIVE,216.22,349.26,59.959,1439649904,"201051344000900","174011321042388",27.55,40.80,0,328.22,383.83,134.8,128.2,0.623,220332.8,220332.8,10842,0,0,0,L,1122011218,1,124.04,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439650005,398247.00
08/15/2015 10:45,2,4.777,ACTIVE,215.77,350.47,59.954,1439649904,"201051344000633","174011321042388",27.29,42.80,0,329.43,382.03,131.9,125.4,0.619,209114.4,209114.4,10833,0,0,0,L,1122011218,1,123.81,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439650006,398248.00
08/15/2015 10:45,2,4.867,ACTIVE,216.45,349.86,59.965,1439649904,"201051344000983","174011321042388",27.23,41.80,0,329.13,384.13,134.3,127.7,0.636,217244.6,217244.6,10820,0,0,0,L,1122011218,1,123.81,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439650006,398249.00
08/15/2015 10:45,2,4.730,ACTIVE,215.77,348.06,59.965,1439649904,"201051344000917","174011321042388",27.27,43.80,0,327.92,380.82,130.7,124.2,0.623,219857.4,219857.4,10833,0,0,0,L,1122011218,1,123.14,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439650007,398250.00
08/15/2015 10:45,2,4.736,ACTIVE,216.22,349.26,59.954,1439649904,"201051344000648","174011321042388",27.35,40.00,0,329.73,385.03,131.2,124.7,0.619,215104.2,215104.2,10820,0,0,0,L,1122011218,1,123.36,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439650008,398251.00
08/15/2015 10:45,2,4.777,ACTIVE,216.00,349.56,59.965,1439649904,"201051344001093","174011321042388",27.35,44.00,0,328.22,381.73,132.3,125.8,0.614,218067.2,218067.2,10818,0,0,0,L,1122011218,1,123.59,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439650009,398252.00
08/15/2015 10:45,2,4.762,ACTIVE,216.45,349.26,59.949,1439649904,"201051344000645","174011321042388",27.33,41.30,0,330.63,384.13,132.0,125.4,0.610,216098.5,216098.5,10823,0,0,0,L,1122011218,1,124.04,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439650010,398253.00
08/15/2015 10:45,2,4.523,ACTIVE,215.09,352.57,59.933,1439649904,"274151322000085","174011321042388",27.17,49.30,0,329.13,372.41,124.5,118.3,0.482,495438.3,495438.3,12068,0,0,0,L,1151911521,1,124.27,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439650011,398254.00
08/15/2015 10:45,2,4.783,ACTIVE,216.22,349.86,59.949,1439649904,"201051344000651","174011321042388",26.92,42.50,0,328.82,383.53,130.3,123.9,0.601,215309.6,215309.6,10799,0,0,0,L,1122011218,1,124.27,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439650012,398255.00
08/15/2015 10:45,2,4.797,ACTIVE,215.54,348.66,59.944,1439649904,"201051344000867","174011321042388",27.17,43.40,0,310.49,390.44,131.9,125.4,0.610,208049.7,208049.7,10823,0,0,0,L,1122011218,1,123.59,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439650013,398256.00
08/15/2015 10:45,2,4.746,ACTIVE,214.64,347.46,59.970,1439649904,"201051344001230","174011321042388",27.12,45.00,0,327.32,379.92,130.4,123.9,0.623,218948.5,218948.5,10833,0,0,0,L,1122011218,1,123.14,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439650014,398257.00
08/15/2015 10:45,2,4.719,ACTIVE,216.45,350.47,59.933,1439649904,"201051344000576","174011321042388",27.35,41.50,0,332.13,385.63,130.7,124.3,0.610,215246.3,215246.3,10842,0,0,0,L,1122011218,1,123.81,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439650015,398258.00
08/15/2015 10:45,2,4.803,ACTIVE,216.22,349.86,59.959,1439649904,"201051344000579","174011321042388",27.17,44.00,0,330.93,385.33,132.2,125.6,0.628,222210.4,222210.4,10797,0,0,0,L,1122011218,1,123.81,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439650016,398259.00
08/15/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1439649904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439650784,398260.00
08/15/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1439649904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439650784,398261.00
08/15/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1439649904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439650784,398262.00
08/15/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1439649904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439650784,398263.00
08/15/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1439649904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439650784,398264.00
08/15/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1439649904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439650784,398265.00
08/15/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1439649904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439650784,398266.00
08/15/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1439649904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439650784,398267.00
08/15/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1439649904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439650784,398268.00
08/15/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1439649904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439650784,398269.00
08/15/2015 11:00,2,5.410,ALERT,214.87,348.66,59.928,1439650803,"201051344000955","174011321042388",26.78,44.80,0,294.26,384.43,146.8,139.7,0.707,220740.2,220740.2,10810,0,0,0,L,1122011218,1,122.68,124.49,0002,39,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439650879,398270.00
08/15/2015 11:00,2,5.367,ACTIVE,214.41,350.77,59.912,1439650803,"274151322000095","174011321042388",27.21,53.50,0,326.42,373.61,147.9,140.8,0.579,520285.1,520285.1,11710,0,0,0,L,1151911521,1,123.59,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439650880,398271.00
08/15/2015 11:00,2,5.461,ACTIVE,215.32,348.36,59.944,1439650803,"201051344000868","174011321042388",26.66,43.80,0,326.42,383.83,147.6,140.5,0.672,207581.5,207581.5,10824,0,0,0,L,1122011218,1,122.91,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439650881,398272.00
08/15/2015 11:00,2,5.340,ALERT,217.13,351.37,59.938,1439650803,"201051344000853","174011321042388",27.43,42.30,0,293.36,391.04,148.4,141.3,0.712,214044.0,214044.0,10825,0,0,0,L,1122011218,1,124.27,125.17,0002,41,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439650883,398273.00
08/15/2015 11:00,2,5.350,ACTIVE,215.77,347.76,59.938,1439650803,"201051344000582","174011321042388",26.68,43.40,0,326.72,384.43,144.6,137.7,0.681,213128.4,213128.4,10797,0,0,0,L,1122011218,1,123.36,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439650884,398274.00
08/15/2015 11:00,2,5.445,ALERT,216.45,350.17,59.944,1439650803,"201051344000469","174011321042388",26.74,43.00,0,287.95,390.44,147.5,140.4,0.725,209303.8,209303.8,10820,0,0,0,L,1122011218,1,123.36,125.17,0002,39,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439650885,398275.00
08/15/2015 11:00,2,5.477,ALERT,216.67,351.67,59.944,1439650803,"201051344000988","174011321042388",26.50,43.80,0,291.85,388.94,146.9,139.9,0.681,208386.1,208386.1,10804,0,0,0,L,1122011218,1,123.59,125.17,0002,40,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439650887,398276.00
08/15/2015 11:00,2,5.490,ALERT,216.45,350.17,59.954,1439650803,"201051344001158","174011321042388",26.38,44.30,0,293.06,387.74,146.6,139.5,0.698,214063.4,214063.4,10803,0,0,0,L,1122011218,1,123.59,124.72,0002,42,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439650889,398277.00
08/15/2015 11:00,2,5.430,ALERT,215.77,349.86,59.944,1439650803,"201051344001025","174011321042388",27.14,46.60,0,293.66,385.03,149.3,142.2,0.689,218509.8,218509.8,10800,0,0,0,L,1122011218,1,123.14,124.72,0002,42,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439650891,398278.00
08/15/2015 11:00,2,5.365,ALERT,216.45,350.47,59.944,1439650803,"201051344000569","174011321042388",27.35,43.00,0,294.56,389.24,148.6,141.5,0.698,221801.5,221801.5,10827,0,0,0,L,1122011218,1,123.14,125.17,0002,39,0,0,0,0,0,0,1,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439650893,398279.00
08/15/2015 11:00,2,3.402,ACTIVE,214.64,412.38,59.912,1439650803,"274151322000094","174011321042388",37.65,55.00,0,379.92,435.53,128.9,122.5,0.499,397805.9,397805.9,12228,0,0,0,L,1151911521,1,123.14,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439650893,398280.00
08/15/2015 11:00,2,5.371,ALERT,216.45,348.96,59.933,1439650803,"201051344000458","174011321042388",27.29,44.00,0,294.26,389.24,148.4,141.3,0.716,217466.2,217466.2,10818,0,0,0,L,1122011218,1,123.59,125.17,0002,39,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439650895,398281.00
08/15/2015 11:00,2,5.148,ACTIVE,214.41,340.85,59.933,1439650803,"274151322000087","174011321042388",25.31,63.00,0,327.32,370.30,131.9,125.4,0.513,469707.9,469707.9,11637,0,0,0,L,1151911521,1,123.36,123.36,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439650896,398282.00
08/15/2015 11:00,2,5.234,ACTIVE,214.87,345.66,59.933,1439650803,"274151322000052","174011321042388",26.74,54.00,0,326.72,372.11,141.7,134.8,0.548,502215.5,502215.5,12059,0,0,0,L,1151911521,1,123.14,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439650897,398283.00
08/15/2015 11:00,2,5.340,ACTIVE,214.87,347.76,59.949,1439650803,"201051344001145","174011321042388",27.41,42.50,0,327.02,383.53,148.3,141.2,0.681,222479.3,222479.3,10825,0,0,0,L,1122011218,1,122.91,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439650898,398284.00
08/15/2015 11:00,2,5.387,ACTIVE,214.87,347.46,59.944,1439650803,"201051344000685","174011321042388",27.23,43.60,0,327.02,384.13,148.6,141.5,0.725,221192.7,221192.7,10825,0,0,0,L,1122011218,1,123.59,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439650899,398285.00
08/15/2015 11:00,2,5.223,ACTIVE,214.19,342.05,59.949,1439650803,"274151322000088","174011321042388",26.42,50.60,0,326.72,372.11,139.7,132.9,0.513,482005.9,482005.9,11664,0,0,0,L,1151911521,1,123.81,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439650900,398286.00
08/15/2015 11:00,2,5.389,ACTIVE,215.54,348.06,59.949,1439650803,"201051344000438","174011321042388",27.21,43.20,0,327.02,384.73,148.5,141.4,0.716,221190.8,221190.8,10798,0,0,0,L,1122011218,1,123.59,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439650901,398287.00
08/15/2015 11:00,2,5.471,ALERT,215.54,345.96,59.949,1439650803,"201051344001135","174011321042388",26.72,44.80,0,294.26,387.44,148.1,141.0,0.667,212723.2,212723.2,10776,0,0,0,L,1122011218,1,123.36,124.49,0002,42,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439650903,398288.00
08/15/2015 11:00,2,5.348,ACTIVE,215.09,348.66,59.933,1439650803,"201051344000417","174011321042388",26.82,48.00,0,321.31,392.25,145.3,138.3,0.681,216283.3,216283.3,10796,0,0,0,L,1122011218,1,122.91,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439650904,398289.00
08/15/2015 11:00,2,5.465,ACTIVE,215.09,349.86,59.959,1439650803,"201051344000594","174011321042388",27.14,44.80,0,326.72,385.33,150.1,143.0,0.716,218048.4,218048.4,10820,0,0,0,L,1122011218,1,123.14,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439650905,398290.00
08/15/2015 11:00,2,5.162,ACTIVE,213.96,343.25,59.944,1439650803,"274151322000083","174011321042388",26.80,52.50,0,327.32,371.51,140.0,133.2,0.561,498054.9,498054.9,12089,0,0,0,L,1151911521,1,123.14,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439650906,398291.00
08/15/2015 11:00,2,5.457,ALERT,215.77,348.96,59.944,1439650803,"201051344000585","174011321042388",26.92,46.80,0,293.96,387.14,148.9,141.8,0.698,217568.9,217568.9,10798,0,0,0,L,1122011218,1,122.91,124.94,0002,43,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439650907,398292.00
08/15/2015 11:00,2,5.203,ACTIVE,214.19,347.46,59.954,1439650803,"274151322000054","174011321042388",26.68,54.00,0,326.42,372.41,140.7,133.9,0.535,492869.9,492869.9,11653,0,0,0,L,1151911521,1,123.14,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439650908,398293.00
08/15/2015 11:00,2,5.414,ACTIVE,215.77,347.46,59.928,1439650803,"201051344001203","174011321042388",27.69,45.00,0,327.02,385.63,151.8,144.5,0.707,218403.4,218403.4,10812,0,0,0,L,1122011218,1,123.81,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439650909,398294.00
08/15/2015 11:00,2,5.443,ALERT,214.64,348.96,59.949,1439650803,"201051344000646","174011321042388",26.74,47.50,0,289.45,385.03,147.3,140.3,0.698,214671.5,214671.5,10793,0,0,0,L,1122011218,1,123.14,124.04,0002,43,0,0,0,0,0,0,1,996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439650911,398295.00
08/15/2015 11:00,2,3.441,ACTIVE,215.09,403.67,59.949,1439650803,"274151322000068","174011321042388",37.43,53.30,0,378.12,431.62,130.5,124.0,0.504,397095.6,397095.6,11839,0,0,0,L,1151911521,1,123.59,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439650912,398296.00
08/15/2015 11:00,2,5.557,ACTIVE,215.09,360.38,59.949,1439650803,"274151322000076","174011321042388",27.27,53.00,0,327.62,375.41,153.4,146.2,0.605,526433.2,526433.2,12075,0,0,0,L,1151911521,1,123.59,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439650913,398297.00
08/15/2015 11:00,2,5.465,ACTIVE,214.64,348.96,59.959,1439650803,"201051344000890","174011321042388",26.92,47.00,0,326.42,384.73,149.0,141.9,0.694,219378.2,219378.2,10807,0,0,0,L,1122011218,1,123.14,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439650914,398298.00
08/15/2015 11:00,2,5.520,ACTIVE,216.00,348.96,59.975,1439650803,"201051344000900","174011321042388",27.37,43.00,0,326.72,385.33,153.0,145.7,0.703,220367.4,220367.4,10843,0,0,0,L,1122011218,1,123.59,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439650915,398299.00
08/15/2015 11:00,2,5.482,ACTIVE,215.54,348.96,59.944,1439650803,"201051344000633","174011321042388",27.00,44.00,0,326.42,384.43,149.9,142.8,0.716,209148.2,209148.2,10834,0,0,0,L,1122011218,1,123.36,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439650916,398300.00
08/15/2015 11:00,2,5.539,ALERT,216.67,350.77,59.949,1439650803,"201051344000983","174011321042388",27.19,43.20,0,291.55,390.44,152.4,145.2,0.725,217278.9,217278.9,10821,0,0,0,L,1122011218,1,123.81,124.94,0002,40,0,0,0,0,0,0,1,989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439650917,398301.00
08/15/2015 11:00,2,5.447,ACTIVE,215.54,350.17,59.938,1439650803,"201051344000917","174011321042388",27.02,44.80,0,326.12,383.83,149.2,142.1,0.712,219891.0,219891.0,10834,0,0,0,L,1122011218,1,122.91,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439650918,398302.00
08/15/2015 11:00,2,5.451,ACTIVE,216.22,350.77,59.949,1439650803,"201051344000648","174011321042388",27.12,41.00,0,327.62,388.34,149.6,142.5,0.712,215137.9,215137.9,10821,0,0,0,L,1122011218,1,123.14,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439650919,398303.00
08/15/2015 11:00,2,5.541,ACTIVE,215.77,349.56,59.996,1439650803,"201051344001093","174011321042388",27.04,45.00,0,326.42,385.33,151.7,144.5,0.725,218101.3,218101.3,10819,0,0,0,L,1122011218,1,123.36,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439650920,398304.00
08/15/2015 11:00,2,5.531,ACTIVE,216.45,349.86,59.938,1439650803,"201051344000645","174011321042388",26.98,43.00,0,326.72,387.44,151.1,143.9,0.698,216132.5,216132.5,10824,0,0,0,L,1122011218,1,123.81,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439650921,398305.00
08/15/2015 11:00,2,5.266,ACTIVE,214.64,348.96,59.949,1439650803,"274151322000085","174011321042388",26.90,51.50,0,327.02,372.71,143.4,136.5,0.552,495470.4,495470.4,12069,0,0,0,L,1151911521,1,123.81,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439650922,398306.00
08/15/2015 11:00,2,5.572,ALERT,216.22,350.47,59.954,1439650803,"201051344000651","174011321042388",26.64,43.60,0,288.85,386.83,150.4,143.2,0.689,215343.2,215343.2,10800,0,0,0,L,1122011218,1,124.04,124.49,0002,39,0,0,0,0,0,0,1,994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439650924,398307.00
08/15/2015 11:00,2,5.570,ACTIVE,215.77,347.16,59.970,1439650803,"201051344000867","174011321042388",26.82,45.30,0,327.02,384.43,151.2,144.0,0.698,208083.7,208083.7,10824,0,0,0,L,1122011218,1,123.59,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439650925,398308.00
08/15/2015 11:00,2,5.502,ACTIVE,214.87,347.46,59.938,1439650803,"201051344001230","174011321042388",26.94,46.80,0,326.42,383.53,150.1,143.0,0.720,218982.3,218982.3,10834,0,0,0,L,1122011218,1,123.14,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439650926,398309.00
08/15/2015 11:00,2,5.453,ACTIVE,216.67,351.07,59.938,1439650803,"201051344000576","174011321042388",27.17,43.20,0,328.22,388.94,150.1,142.9,0.694,215280.1,215280.1,10843,0,0,0,L,1122011218,1,123.81,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439650926,398310.00
08/15/2015 11:00,2,5.521,ALERT,216.67,350.47,59.944,1439650803,"201051344000579","174011321042388",27.10,45.30,0,294.26,391.04,151.5,144.3,0.720,222244.5,222244.5,10798,0,0,0,L,1122011218,1,123.59,124.72,0002,39,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439650928,398311.00
08/15/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1439650803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439651683,398312.00
08/15/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1439650803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439651683,398313.00
08/15/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1439650803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439651683,398314.00
08/15/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1439650803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439651683,398315.00
08/15/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1439650803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439651683,398316.00
08/15/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1439650803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439651683,398317.00
08/15/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1439650803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439651683,398318.00
08/15/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1439650803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439651683,398319.00
08/15/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1439650803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439651683,398320.00
08/15/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1439650803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439651683,398321.00
08/15/2015 11:15,2,5.951,ACTIVE,217.13,353.17,59.949,1439651703,"201051344000955","174011321042388",26.56,46.20,0,327.32,387.74,160.2,152.7,0.760,220776.6,220776.6,10812,0,0,0,L,1122011218,1,123.59,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439651778,398322.00
08/15/2015 11:15,2,5.951,ACTIVE,216.45,357.68,59.949,1439651703,"274151322000095","174011321042388",26.76,56.80,0,326.72,381.12,161.1,153.6,0.619,520321.8,520321.8,11711,0,0,0,L,1151911521,1,124.72,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439651779,398323.00
08/15/2015 11:15,2,5.953,ACTIVE,217.80,354.97,59.970,1439651703,"201051344000868","174011321042388",26.74,45.30,0,326.72,391.64,161.1,153.5,0.738,207618.0,207618.0,10825,0,0,0,L,1122011218,1,124.04,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439651780,398324.00
08/15/2015 11:15,2,5.963,ACTIVE,219.61,358.58,59.965,1439651703,"201051344000853","174011321042388",26.96,43.40,0,331.53,392.85,162.8,155.2,0.765,214080.9,214080.9,10827,0,0,0,L,1122011218,1,125.17,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439651781,398325.00
08/15/2015 11:15,2,5.768,ACTIVE,218.48,354.97,59.954,1439651703,"201051344000582","174011321042388",27.04,45.50,0,325.82,392.85,157.8,150.4,0.716,213164.2,213164.2,10798,0,0,0,L,1122011218,1,124.49,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439651782,398326.00
08/15/2015 11:15,2,5.932,ACTIVE,218.93,357.08,59.938,1439651703,"201051344000469","174011321042388",26.96,44.00,0,326.42,393.45,162.1,154.5,0.782,209340.5,209340.5,10822,0,0,0,L,1122011218,1,124.27,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439651783,398327.00
08/15/2015 11:15,2,5.965,ACTIVE,218.93,357.68,59.970,1439651703,"201051344000988","174011321042388",26.64,45.30,0,326.72,392.55,160.8,153.3,0.751,208422.5,208422.5,10806,0,0,0,L,1122011218,1,124.49,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439651784,398328.00
08/15/2015 11:15,2,5.900,ACTIVE,218.93,357.08,59.938,1439651703,"201051344001158","174011321042388",26.78,44.80,0,327.02,392.25,160.1,152.6,0.751,214099.5,214099.5,10805,0,0,0,L,1122011218,1,124.49,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439651785,398329.00
08/15/2015 11:15,2,5.893,ACTIVE,218.03,355.58,59.954,1439651703,"201051344001025","174011321042388",27.12,47.80,0,326.42,392.55,161.9,154.4,0.729,218546.3,218546.3,10802,0,0,0,L,1122011218,1,124.04,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439651785,398330.00
08/15/2015 11:15,2,5.906,ACTIVE,218.71,356.48,59.965,1439651703,"201051344000569","174011321042388",27.14,44.30,0,326.12,393.15,162.4,154.8,0.756,221838.0,221838.0,10829,0,0,0,L,1122011218,1,124.04,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439651786,398331.00
08/15/2015 11:15,2,3.805,ACTIVE,216.90,403.97,59.928,1439651703,"274151322000094","174011321042388",36.64,56.50,0,377.22,430.72,140.5,133.7,0.548,397837.6,397837.6,12229,0,0,0,L,1151911521,1,124.49,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439651787,398332.00
08/15/2015 11:15,2,5.955,ACTIVE,219.16,357.38,59.944,1439651703,"201051344000458","174011321042388",26.80,45.50,0,326.72,393.15,161.6,154.0,0.773,217502.6,217502.6,10820,0,0,0,L,1122011218,1,124.94,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439651788,398333.00
08/15/2015 11:15,2,5.525,ACTIVE,216.90,345.66,59.912,1439651703,"274151322000087","174011321042388",25.29,67.30,0,327.02,376.92,141.4,134.5,0.530,469739.8,469739.8,11638,0,0,0,L,1151911521,1,124.49,124.27,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439651789,398334.00
08/15/2015 11:15,2,5.684,ACTIVE,216.67,348.06,59.938,1439651703,"274151322000052","174011321042388",26.56,56.50,0,326.42,379.92,152.9,145.7,0.561,502249.9,502249.9,12060,0,0,0,L,1151911521,1,124.27,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439651790,398335.00
08/15/2015 11:15,2,5.896,ACTIVE,217.13,354.97,59.954,1439651703,"201051344001145","174011321042388",26.80,43.60,0,327.02,392.25,159.9,152.5,0.747,222515.5,222515.5,10826,0,0,0,L,1122011218,1,123.81,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439651791,398336.00
08/15/2015 11:15,2,5.912,ACTIVE,217.13,354.37,59.949,1439651703,"201051344000685","174011321042388",26.82,45.00,0,326.72,392.55,160.6,153.1,0.773,221228.9,221228.9,10826,0,0,0,L,1122011218,1,124.49,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439651792,398337.00
08/15/2015 11:15,2,5.650,ACTIVE,216.67,351.67,59.981,1439651703,"274151322000088","174011321042388",26.28,52.80,0,327.02,379.32,150.3,143.2,0.570,482039.8,482039.8,11665,0,0,0,L,1151911521,1,125.17,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439651793,398338.00
08/15/2015 11:15,2,5.943,ACTIVE,217.58,355.88,59.954,1439651703,"201051344000438","174011321042388",26.56,44.50,0,326.72,393.45,159.9,152.4,0.747,221226.9,221226.9,10799,0,0,0,L,1122011218,1,124.27,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439651794,398339.00
08/15/2015 11:15,2,5.906,ACTIVE,217.58,353.77,59.949,1439651703,"201051344001135","174011321042388",26.72,46.60,0,326.72,392.55,159.8,152.3,0.734,212759.1,212759.1,10778,0,0,0,L,1122011218,1,124.04,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439651795,398340.00
08/15/2015 11:15,2,5.791,ACTIVE,217.13,354.37,59.959,1439651703,"201051344000417","174011321042388",26.72,49.50,0,326.72,391.64,156.7,149.3,0.738,216318.6,216318.6,10797,0,0,0,L,1122011218,1,123.59,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439651796,398341.00
08/15/2015 11:15,2,6.018,ACTIVE,217.13,354.67,59.959,1439651703,"201051344000594","174011321042388",26.64,46.20,0,326.72,392.85,162.4,154.8,0.765,218084.9,218084.9,10821,0,0,0,L,1122011218,1,123.81,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439651797,398342.00
08/15/2015 11:15,2,5.611,ACTIVE,216.45,360.38,59.933,1439651703,"274151322000083","174011321042388",26.62,54.30,0,327.32,378.72,151.2,144.0,0.583,498088.9,498088.9,12090,0,0,0,L,1151911521,1,124.04,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439651798,398343.00
08/15/2015 11:15,2,5.887,ACTIVE,218.26,354.67,59.954,1439651703,"201051344000585","174011321042388",26.98,47.80,0,326.12,391.94,160.9,153.4,0.760,217605.1,217605.1,10800,0,0,0,L,1122011218,1,123.81,126.30,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439651798,398344.00
08/15/2015 11:15,2,5.676,ACTIVE,216.45,351.07,59.954,1439651703,"274151322000054","174011321042388",26.40,55.80,0,326.72,380.22,151.8,144.5,0.592,492903.9,492903.9,11654,0,0,0,L,1151911521,1,124.49,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439651799,398345.00
08/15/2015 11:15,2,5.957,ACTIVE,218.03,354.07,59.938,1439651703,"201051344001203","174011321042388",27.19,46.60,0,326.72,393.45,164.0,156.4,0.778,218440.2,218440.2,10813,0,0,0,L,1122011218,1,124.49,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439651800,398346.00
08/15/2015 11:15,2,5.818,ACTIVE,216.90,352.87,59.944,1439651703,"201051344000646","174011321042388",27.00,48.80,0,326.12,390.74,159.0,151.5,0.751,214707.2,214707.2,10795,0,0,0,L,1122011218,1,124.04,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439651801,398347.00
08/15/2015 11:15,2,3.832,ACTIVE,217.13,397.96,59.938,1439651703,"274151322000068","174011321042388",36.52,54.00,0,374.81,434.02,142.1,135.2,0.552,397127.3,397127.3,11840,0,0,0,L,1151911521,1,124.94,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439651802,398348.00
08/15/2015 11:15,2,5.975,ACTIVE,217.35,370.60,59.959,1439651703,"274151322000076","174011321042388",27.27,55.50,0,326.42,382.03,164.9,157.3,0.650,526470.2,526470.2,12076,0,0,0,L,1151911521,1,124.49,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439651803,398349.00
08/15/2015 11:15,2,5.883,ACTIVE,216.90,352.27,59.912,1439651703,"201051344000890","174011321042388",26.88,48.50,0,327.32,391.34,160.0,152.5,0.747,219414.1,219414.1,10808,0,0,0,L,1122011218,1,123.81,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439651804,398350.00
08/15/2015 11:15,2,6.012,ACTIVE,218.48,354.37,59.954,1439651703,"201051344000900","174011321042388",27.17,43.80,0,326.42,393.15,165.5,157.8,0.756,220404.5,220404.5,10844,0,0,0,L,1122011218,1,124.49,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439651805,398351.00
08/15/2015 11:15,2,5.984,ACTIVE,217.80,355.58,59.949,1439651703,"201051344000633","174011321042388",26.60,45.50,0,325.82,393.15,161.1,153.5,0.760,209184.4,209184.4,10835,0,0,0,L,1122011218,1,124.27,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439651806,398352.00
08/15/2015 11:15,2,5.961,ACTIVE,218.93,357.08,59.986,1439651703,"201051344000983","174011321042388",27.25,44.00,0,326.72,393.75,164.5,156.8,0.782,217315.7,217315.7,10823,0,0,0,L,1122011218,1,124.72,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439651807,398353.00
08/15/2015 11:15,2,5.867,ACTIVE,217.80,354.07,59.949,1439651703,"201051344000917","174011321042388",26.92,46.00,0,325.52,391.94,159.8,152.3,0.765,219926.8,219926.8,10835,0,0,0,L,1122011218,1,123.81,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439651808,398354.00
08/15/2015 11:15,2,5.936,ACTIVE,218.48,354.07,59.959,1439651703,"201051344000648","174011321042388",26.76,42.30,0,327.02,393.15,161.0,153.4,0.742,215173.9,215173.9,10822,0,0,0,L,1122011218,1,123.81,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439651809,398355.00
08/15/2015 11:15,2,5.854,ACTIVE,218.03,355.58,59.959,1439651703,"201051344001093","174011321042388",27.39,46.00,0,326.12,392.85,162.3,154.7,0.742,218137.6,218137.6,10820,0,0,0,L,1122011218,1,124.27,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439651810,398356.00
08/15/2015 11:15,2,5.928,ACTIVE,218.71,355.28,59.996,1439651703,"201051344000645","174011321042388",27.02,43.40,0,327.02,392.25,162.2,154.6,0.729,216168.9,216168.9,10825,0,0,0,L,1122011218,1,124.72,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439651811,398357.00
08/15/2015 11:15,2,5.693,ACTIVE,216.67,348.66,59.959,1439651703,"274151322000085","174011321042388",26.52,54.00,0,327.62,380.52,152.9,145.6,0.579,495504.7,495504.7,12070,0,0,0,L,1151911521,1,124.72,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439651812,398358.00
08/15/2015 11:15,2,5.934,ACTIVE,218.26,356.78,59.970,1439651703,"201051344000651","174011321042388",26.74,45.30,0,325.82,392.25,160.8,153.2,0.712,215379.3,215379.3,10802,0,0,0,L,1122011218,1,124.72,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439651812,398359.00
08/15/2015 11:15,2,5.994,ACTIVE,217.80,354.67,59.944,1439651703,"201051344000867","174011321042388",26.72,46.80,0,327.32,392.55,162.2,154.7,0.747,208120.0,208120.0,10825,0,0,0,L,1122011218,1,124.49,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439651813,398360.00
08/15/2015 11:15,2,5.877,ACTIVE,216.67,352.57,59.922,1439651703,"201051344001230","174011321042388",26.98,48.00,0,326.42,388.04,160.6,153.0,0.756,219018.2,219018.2,10835,0,0,0,L,1122011218,1,123.81,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439651814,398361.00
