ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/15/2015 11:15,2,5.891,ACTIVE,218.71,355.58,59.949,1439651703,"201051344000576","174011321042388",27.02,44.00,0,328.52,392.85,161.2,153.7,0.742,215316.2,215316.2,10844,0,0,0,L,1122011218,1,124.49,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439651815,398362.00
08/15/2015 11:15,2,5.982,ACTIVE,218.71,354.97,59.954,1439651703,"201051344000579","174011321042388",26.82,46.60,0,327.32,393.15,162.5,154.9,0.765,222280.8,222280.8,10800,0,0,0,L,1122011218,1,124.49,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439651816,398363.00
08/15/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1439651703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439652583,398364.00
08/15/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1439651703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439652583,398365.00
08/15/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1439651703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439652583,398366.00
08/15/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1439651703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439652583,398367.00
08/15/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1439651703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439652583,398368.00
08/15/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1439651703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439652583,398369.00
08/15/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1439651703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439652583,398370.00
08/15/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1439651703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439652583,398371.00
08/15/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1439651703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439652583,398372.00
08/15/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1439651703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439652583,398373.00
08/15/2015 11:30,2,6.266,ACTIVE,217.13,352.27,59.959,1439652603,"201051344000955","174011321042388",26.80,47.00,0,332.43,393.75,169.9,162.0,0.813,220815.7,220815.7,10813,0,0,0,L,1122011218,1,123.36,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439652677,398374.00
08/15/2015 11:30,2,6.297,ACTIVE,216.00,356.18,59.965,1439652603,"274151322000095","174011321042388",26.90,58.30,0,332.43,383.53,171.5,163.6,0.645,520361.2,520361.2,11712,0,0,0,L,1151911521,1,124.49,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439652678,398375.00
08/15/2015 11:30,2,6.314,ACTIVE,217.58,354.67,59.970,1439652603,"201051344000868","174011321042388",26.76,46.40,0,332.73,394.65,171.0,163.1,0.787,207657.4,207657.4,10826,0,0,0,L,1122011218,1,123.81,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439652679,398376.00
08/15/2015 11:30,2,6.322,ACTIVE,219.16,357.38,59.965,1439652603,"201051344000853","174011321042388",27.06,44.80,0,331.53,396.15,173.1,165.1,0.822,214120.6,214120.6,10828,0,0,0,L,1122011218,1,125.17,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439652680,398377.00
08/15/2015 11:30,2,6.221,ACTIVE,218.03,354.37,59.965,1439652603,"201051344000582","174011321042388",26.62,46.80,0,331.83,395.85,167.7,160.0,0.787,213202.8,213202.8,10799,0,0,0,L,1122011218,1,124.27,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439652681,398378.00
08/15/2015 11:30,2,6.371,ACTIVE,218.93,355.88,59.954,1439652603,"201051344000469","174011321042388",26.70,45.00,0,330.93,396.75,172.3,164.4,0.831,209380.0,209380.0,10823,0,0,0,L,1122011218,1,124.04,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439652682,398379.00
08/15/2015 11:30,2,6.406,ACTIVE,218.93,357.08,59.970,1439652603,"201051344000988","174011321042388",26.36,46.00,0,331.23,396.15,170.9,163.1,0.795,208461.8,208461.8,10807,0,0,0,L,1122011218,1,124.49,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439652683,398380.00
08/15/2015 11:30,2,6.350,ACTIVE,218.71,355.28,59.933,1439652603,"201051344001158","174011321042388",26.42,46.00,0,331.53,395.85,170.0,162.1,0.804,214138.6,214138.6,10806,0,0,0,L,1122011218,1,124.27,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439652684,398381.00
08/15/2015 11:30,2,6.414,ACTIVE,217.80,353.77,59.975,1439652603,"201051344001025","174011321042388",26.42,49.00,0,332.73,395.25,171.7,163.8,0.769,218585.8,218585.8,10803,0,0,0,L,1122011218,1,124.04,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439652685,398382.00
08/15/2015 11:30,2,6.322,ACTIVE,218.48,355.88,59.954,1439652603,"201051344000569","174011321042388",26.94,45.30,0,330.93,396.75,172.7,164.7,0.800,221877.7,221877.7,10830,0,0,0,L,1122011218,1,124.04,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439652686,398383.00
08/15/2015 11:30,2,4.041,ACTIVE,216.22,401.86,59.970,1439652603,"274151322000094","174011321042388",36.50,59.30,0,372.41,434.02,149.9,142.8,0.579,397871.9,397871.9,12230,0,0,0,L,1151911521,1,123.81,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439652687,398384.00
08/15/2015 11:30,2,6.225,ACTIVE,218.71,354.07,59.949,1439652603,"201051344000458","174011321042388",27.25,46.00,0,332.43,396.15,171.8,163.9,0.826,217542.1,217542.1,10821,0,0,0,L,1122011218,1,124.72,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439652687,398385.00
08/15/2015 11:30,2,5.932,ACTIVE,216.22,357.68,59.959,1439652603,"274151322000087","174011321042388",24.83,71.00,0,332.43,378.42,149.1,142.0,0.561,469774.2,469774.2,11639,0,0,0,L,1151911521,1,124.27,123.81,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439652688,398386.00
08/15/2015 11:30,2,6.113,ACTIVE,216.45,345.66,59.965,1439652603,"274151322000052","174011321042388",26.18,58.30,0,332.13,381.73,161.9,154.3,0.614,502287.2,502287.2,12061,0,0,0,L,1151911521,1,124.04,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439652689,398387.00
08/15/2015 11:30,2,6.307,ACTIVE,216.90,353.77,59.944,1439652603,"201051344001145","174011321042388",26.70,45.00,0,333.03,394.35,170.5,162.7,0.782,222554.6,222554.6,10827,0,0,0,L,1122011218,1,123.59,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439652690,398388.00
08/15/2015 11:30,2,6.275,ACTIVE,216.67,353.47,59.965,1439652603,"201051344000685","174011321042388",26.90,46.20,0,329.73,393.75,170.9,163.1,0.831,221268.2,221268.2,10827,0,0,0,L,1122011218,1,124.04,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439652691,398389.00
08/15/2015 11:30,2,6.023,ACTIVE,216.22,347.76,59.959,1439652603,"274151322000088","174011321042388",26.14,55.00,0,332.73,380.82,159.5,152.0,0.605,482076.4,482076.4,11666,0,0,0,L,1151911521,1,124.72,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439652692,398390.00
08/15/2015 11:30,2,6.264,ACTIVE,217.58,354.67,59.954,1439652603,"201051344000438","174011321042388",26.76,46.20,0,332.43,394.95,169.7,161.9,0.787,221266.0,221266.0,10800,0,0,0,L,1122011218,1,124.27,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439652693,398391.00
08/15/2015 11:30,2,6.291,ACTIVE,217.58,354.07,59.996,1439652603,"201051344001135","174011321042388",26.56,48.00,0,333.33,394.05,169.2,161.4,0.782,212798.1,212798.1,10779,0,0,0,L,1122011218,1,124.04,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439652694,398392.00
08/15/2015 11:30,2,6.193,ACTIVE,217.13,353.47,59.965,1439652603,"201051344000417","174011321042388",26.46,50.60,0,332.43,393.75,166.0,158.3,0.787,216356.8,216356.8,10798,0,0,0,L,1122011218,1,123.59,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439652695,398393.00
08/15/2015 11:30,2,6.375,ACTIVE,217.13,353.47,59.975,1439652603,"201051344000594","174011321042388",26.76,46.60,0,329.43,394.35,172.8,164.8,0.809,218124.7,218124.7,10822,0,0,0,L,1122011218,1,123.81,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439652696,398394.00
08/15/2015 11:30,2,5.965,ACTIVE,216.00,362.49,59.959,1439652603,"274151322000083","174011321042388",26.48,57.30,0,332.13,380.22,159.9,152.4,0.636,498125.7,498125.7,12091,0,0,0,L,1151911521,1,123.81,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439652697,398395.00
08/15/2015 11:30,2,6.342,ACTIVE,218.26,354.97,59.949,1439652603,"201051344000585","174011321042388",26.54,49.00,0,331.53,394.65,170.4,162.6,0.791,217644.3,217644.3,10801,0,0,0,L,1122011218,1,124.04,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439652698,398396.00
08/15/2015 11:30,2,6.057,ACTIVE,216.67,366.10,59.981,1439652603,"274151322000054","174011321042388",26.18,58.00,0,332.13,381.42,160.4,152.9,0.605,492940.8,492940.8,11655,0,0,0,L,1151911521,1,124.27,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439652698,398397.00
08/15/2015 11:30,2,6.389,ACTIVE,218.48,354.07,59.970,1439652603,"201051344001203","174011321042388",26.78,48.00,0,332.43,395.85,173.3,165.4,0.813,218480.1,218480.1,10814,0,0,0,L,1122011218,1,124.72,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439652699,398398.00
08/15/2015 11:30,2,6.205,ACTIVE,216.90,352.87,59.959,1439652603,"201051344000646","174011321042388",26.82,50.20,0,328.52,392.85,168.5,160.7,0.795,214746.0,214746.0,10796,0,0,0,L,1122011218,1,123.81,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439652700,398399.00
08/15/2015 11:30,2,4.023,ACTIVE,217.58,412.08,59.970,1439652603,"274151322000068","174011321042388",36.90,55.30,0,373.31,434.93,150.0,142.8,0.557,397161.9,397161.9,11841,0,0,0,L,1151911521,1,124.72,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439652701,398400.00
08/15/2015 11:30,2,6.402,ACTIVE,217.35,367.90,59.954,1439652603,"274151322000076","174011321042388",26.90,57.30,0,332.43,384.43,174.5,166.5,0.667,526510.3,526510.3,12077,0,0,0,L,1151911521,1,124.49,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439652702,398401.00
08/15/2015 11:30,2,6.340,ACTIVE,216.90,352.57,59.970,1439652603,"201051344000890","174011321042388",26.38,49.30,0,329.73,393.15,169.4,161.6,0.782,219453.1,219453.1,10809,0,0,0,L,1122011218,1,124.04,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439652703,398402.00
08/15/2015 11:30,2,6.453,ACTIVE,218.71,355.28,59.975,1439652603,"201051344000900","174011321042388",26.84,44.80,0,331.53,396.75,175.4,167.4,0.804,220444.8,220444.8,10845,0,0,0,L,1122011218,1,124.72,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439652704,398403.00
08/15/2015 11:30,2,6.309,ACTIVE,218.03,354.97,59.949,1439652603,"201051344000633","174011321042388",26.78,46.60,0,331.53,395.85,171.1,163.2,0.809,209223.7,209223.7,10836,0,0,0,L,1122011218,1,124.27,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439652705,398404.00
08/15/2015 11:30,2,6.398,ACTIVE,219.16,354.97,59.959,1439652603,"201051344000983","174011321042388",26.90,45.30,0,331.83,397.35,174.4,166.4,0.818,217355.8,217355.8,10824,0,0,0,L,1122011218,1,124.49,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439652706,398405.00
08/15/2015 11:30,2,6.324,ACTIVE,218.26,355.58,59.970,1439652603,"201051344000917","174011321042388",26.40,48.00,0,332.43,394.35,169.1,161.3,0.804,219965.8,219965.8,10836,0,0,0,L,1122011218,1,124.04,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439652707,398406.00
08/15/2015 11:30,2,6.293,ACTIVE,218.93,354.97,59.944,1439652603,"201051344000648","174011321042388",26.80,43.00,0,331.53,396.45,170.6,162.8,0.795,215213.2,215213.2,10823,0,0,0,L,1122011218,1,124.04,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439652708,398407.00
08/15/2015 11:30,2,6.297,ACTIVE,218.48,355.58,59.954,1439652603,"201051344001093","174011321042388",26.84,47.50,0,332.13,396.45,171.0,163.2,0.778,218177.0,218177.0,10821,0,0,0,L,1122011218,1,124.27,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439652708,398408.00
08/15/2015 11:30,2,6.355,ACTIVE,218.93,355.28,59.991,1439652603,"201051344000645","174011321042388",26.74,45.00,0,332.13,395.55,172.0,164.1,0.778,216208.4,216208.4,10826,0,0,0,L,1122011218,1,124.72,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439652709,398409.00
08/15/2015 11:30,2,6.012,ACTIVE,216.90,360.69,59.954,1439652603,"274151322000085","174011321042388",26.52,56.50,0,333.03,381.12,161.4,153.8,0.614,495541.9,495541.9,12071,0,0,0,L,1151911521,1,124.94,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439652710,398410.00
08/15/2015 11:30,2,6.281,ACTIVE,218.71,354.37,59.959,1439652603,"201051344000651","174011321042388",26.72,46.60,0,331.83,395.85,169.8,162.0,0.769,215418.4,215418.4,10803,0,0,0,L,1122011218,1,124.72,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439652711,398411.00
08/15/2015 11:30,2,6.385,ACTIVE,218.03,353.47,59.965,1439652603,"201051344000867","174011321042388",26.56,47.80,0,332.13,393.75,171.8,163.9,0.791,208159.6,208159.6,10826,0,0,0,L,1122011218,1,124.49,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439652712,398412.00
08/15/2015 11:30,2,6.342,ACTIVE,216.90,352.57,59.965,1439652603,"201051344001230","174011321042388",26.42,49.00,0,325.82,389.54,169.7,161.9,0.804,219057.3,219057.3,10836,0,0,0,L,1122011218,1,123.81,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439652713,398413.00
08/15/2015 11:30,2,6.295,ACTIVE,219.16,358.28,59.954,1439652603,"201051344000576","174011321042388",26.88,45.30,0,330.93,396.45,171.4,163.6,0.782,215355.6,215355.6,10845,0,0,0,L,1122011218,1,124.72,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439652715,398414.00
08/15/2015 11:30,2,6.324,ACTIVE,219.16,356.78,59.975,1439652603,"201051344000579","174011321042388",26.90,47.30,0,332.13,396.15,172.3,164.4,0.818,222320.5,222320.5,10801,0,0,0,L,1122011218,1,124.72,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439652715,398415.00
08/15/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1439652603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439653483,398416.00
08/15/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1439652603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439653483,398417.00
08/15/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1439652603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439653483,398418.00
08/15/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1439652603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439653483,398419.00
08/15/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1439652603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439653483,398420.00
08/15/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1439652603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439653483,398421.00
08/15/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1439652603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439653483,398422.00
08/15/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1439652603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439653483,398423.00
08/15/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1439652603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439653483,398424.00
08/15/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1439652603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439653483,398425.00
08/15/2015 11:45,2,6.566,ACTIVE,216.90,355.28,59.959,1439653504,"201051344000955","174011321042388",26.12,49.00,0,328.22,397.05,173.7,165.7,0.822,220856.8,220856.8,10814,0,0,0,L,1122011218,1,123.36,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439653579,398426.00
08/15/2015 11:45,2,6.539,ACTIVE,216.22,368.80,59.970,1439653504,"274151322000095","174011321042388",26.56,60.30,0,331.53,385.93,175.8,167.8,0.663,520402.8,520402.8,11713,0,0,0,L,1151911521,1,124.72,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439653579,398427.00
08/15/2015 11:45,2,6.586,ACTIVE,217.58,355.28,59.965,1439653504,"201051344000868","174011321042388",26.26,47.00,0,323.41,402.77,175.2,167.2,0.795,207698.9,207698.9,10827,0,0,0,L,1122011218,1,124.04,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439653580,398428.00
08/15/2015 11:45,2,6.539,ACTIVE,219.39,358.28,59.965,1439653504,"201051344000853","174011321042388",26.72,46.00,0,331.83,402.16,176.9,168.8,0.835,214162.7,214162.7,10829,0,0,0,L,1122011218,1,125.17,126.53,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439653581,398429.00
08/15/2015 11:45,2,6.504,ACTIVE,218.03,355.88,59.970,1439653504,"201051344000582","174011321042388",25.96,48.50,0,331.23,397.66,171.0,163.2,0.800,213243.4,213243.4,10800,0,0,0,L,1122011218,1,124.27,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439653582,398430.00
08/15/2015 11:45,2,6.549,ACTIVE,218.93,357.98,59.965,1439653504,"201051344000469","174011321042388",26.48,46.00,0,330.93,398.26,175.7,167.6,0.849,209421.8,209421.8,10824,0,0,0,L,1122011218,1,124.27,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439653583,398431.00
08/15/2015 11:45,2,6.512,ACTIVE,218.93,358.58,59.981,1439653504,"201051344000988","174011321042388",26.38,47.30,0,330.93,400.96,173.9,165.9,0.800,208503.2,208503.2,10808,0,0,0,L,1122011218,1,124.49,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439653584,398432.00
08/15/2015 11:45,2,6.564,ACTIVE,218.93,357.98,59.959,1439653504,"201051344001158","174011321042388",26.06,47.80,0,330.33,397.35,173.2,165.3,0.813,214179.8,214179.8,10807,0,0,0,L,1122011218,1,124.27,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439653585,398433.00
08/15/2015 11:45,2,6.518,ACTIVE,217.80,355.58,59.991,1439653504,"201051344001025","174011321042388",26.52,50.40,0,331.83,398.26,175.1,167.1,0.791,218627.4,218627.4,10804,0,0,0,L,1122011218,1,123.81,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439653586,398434.00
08/15/2015 11:45,2,6.471,ACTIVE,218.71,358.88,59.975,1439653504,"201051344000569","174011321042388",26.84,46.40,0,330.93,398.26,175.8,167.8,0.818,221919.4,221919.4,10831,0,0,0,L,1122011218,1,124.04,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439653587,398435.00
08/15/2015 11:45,2,4.170,ACTIVE,216.45,403.97,59.959,1439653504,"274151322000094","174011321042388",36.50,60.30,0,371.51,434.02,154.1,146.8,0.592,397908.1,397908.1,12231,0,0,0,L,1151911521,1,124.49,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439653588,398436.00
08/15/2015 11:45,2,6.574,ACTIVE,218.93,358.28,59.975,1439653504,"201051344000458","174011321042388",26.40,46.80,0,332.13,398.26,175.8,167.8,0.835,217583.8,217583.8,10822,0,0,0,L,1122011218,1,124.72,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439653588,398437.00
08/15/2015 11:45,2,6.197,ACTIVE,216.45,364.59,59.965,1439653504,"274151322000087","174011321042388",24.37,74.30,0,332.13,379.92,153.0,145.7,0.575,469810.2,469810.2,11640,0,0,0,L,1151911521,1,124.49,124.04,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439653589,398438.00
08/15/2015 11:45,2,6.328,ACTIVE,216.67,368.50,59.938,1439653504,"274151322000052","174011321042388",25.94,60.50,0,331.83,384.13,166.2,158.5,0.628,502326.4,502326.4,12062,0,0,0,L,1151911521,1,124.04,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439653590,398439.00
08/15/2015 11:45,2,6.473,ACTIVE,216.90,355.28,59.959,1439653504,"201051344001145","174011321042388",26.70,47.00,0,324.32,398.86,175.0,167.0,0.809,222595.9,222595.9,10828,0,0,0,L,1122011218,1,123.59,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439653591,398440.00
08/15/2015 11:45,2,6.543,ACTIVE,216.90,354.07,59.970,1439653504,"201051344000685","174011321042388",26.44,47.00,0,328.82,397.05,175.2,167.1,0.857,221309.6,221309.6,10828,0,0,0,L,1122011218,1,124.27,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439653592,398441.00
08/15/2015 11:45,2,6.258,ACTIVE,216.00,348.96,59.954,1439653504,"274151322000088","174011321042388",25.88,56.50,0,332.13,382.63,163.9,156.3,0.619,482115.0,482115.0,11667,0,0,0,L,1151911521,1,124.72,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439653593,398442.00
08/15/2015 11:45,2,6.494,ACTIVE,217.58,355.58,59.970,1439653504,"201051344000438","174011321042388",26.42,47.80,0,332.13,397.96,173.7,165.8,0.818,221307.1,221307.1,10801,0,0,0,L,1122011218,1,124.04,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439653594,398443.00
08/15/2015 11:45,2,6.496,ACTIVE,217.80,356.18,59.965,1439653504,"201051344001135","174011321042388",26.36,49.50,0,331.23,396.75,173.5,165.5,0.791,212839.1,212839.1,10780,0,0,0,L,1122011218,1,124.27,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439653595,398444.00
08/15/2015 11:45,2,6.430,ACTIVE,217.13,355.88,59.965,1439653504,"201051344000417","174011321042388",26.20,52.00,0,332.13,396.15,170.6,162.7,0.804,216397.1,216397.1,10799,0,0,0,L,1122011218,1,123.59,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439653596,398445.00
08/15/2015 11:45,2,6.586,ACTIVE,217.13,355.58,59.944,1439653504,"201051344000594","174011321042388",26.56,48.50,0,327.92,398.26,177.0,168.9,0.826,218166.5,218166.5,10823,0,0,0,L,1122011218,1,123.81,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439653597,398446.00
08/15/2015 11:45,2,6.213,ACTIVE,216.00,351.37,59.954,1439653504,"274151322000083","174011321042388",26.14,58.50,0,331.23,382.63,164.4,156.8,0.650,498164.5,498164.5,12092,0,0,0,L,1151911521,1,124.27,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439653598,398447.00
08/15/2015 11:45,2,6.480,ACTIVE,218.03,355.88,59.954,1439653504,"201051344000585","174011321042388",26.64,50.80,0,331.23,396.15,175.1,167.0,0.826,217685.7,217685.7,10802,0,0,0,L,1122011218,1,123.81,126.30,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439653599,398448.00
08/15/2015 11:45,2,6.256,ACTIVE,216.45,355.28,59.954,1439653504,"274151322000054","174011321042388",25.94,60.00,0,330.93,384.43,164.2,156.5,0.628,492979.7,492979.7,11656,0,0,0,L,1151911521,1,124.94,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439653600,398449.00
08/15/2015 11:45,2,6.568,ACTIVE,218.26,355.58,59.944,1439653504,"201051344001203","174011321042388",26.66,49.00,0,332.13,398.56,177.4,169.3,0.844,218522.1,218522.1,10815,0,0,0,L,1122011218,1,124.72,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439653601,398450.00
08/15/2015 11:45,2,6.502,ACTIVE,216.90,355.58,59.965,1439653504,"201051344000646","174011321042388",26.32,51.00,0,326.72,397.05,173.3,165.4,0.818,214786.9,214786.9,10797,0,0,0,L,1122011218,1,124.04,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439653601,398451.00
08/15/2015 11:45,2,4.262,ACTIVE,217.35,397.05,59.965,1439653504,"274151322000068","174011321042388",36.04,57.70,0,371.81,436.43,156.7,149.3,0.597,397198.3,397198.3,11842,0,0,0,L,1151911521,1,124.94,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439653602,398452.00
08/15/2015 11:45,2,6.646,ACTIVE,217.13,368.20,59.965,1439653504,"274151322000076","174011321042388",26.52,59.50,0,331.83,385.93,178.3,170.2,0.676,526552.5,526552.5,12078,0,0,0,L,1151911521,1,124.49,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439653603,398453.00
08/15/2015 11:45,2,6.531,ACTIVE,216.67,354.97,59.954,1439653504,"201051344000890","174011321042388",26.38,50.80,0,327.62,397.35,174.3,166.3,0.804,219494.2,219494.2,10810,0,0,0,L,1122011218,1,123.81,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439653604,398454.00
08/15/2015 11:45,2,6.697,ACTIVE,218.48,357.68,59.949,1439653504,"201051344000900","174011321042388",26.56,46.40,0,331.23,398.56,180.2,172.1,0.826,220487.3,220487.3,10846,0,0,0,L,1122011218,1,124.49,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439653605,398455.00
08/15/2015 11:45,2,6.631,ACTIVE,217.80,357.68,59.975,1439653504,"201051344000633","174011321042388",26.16,47.50,0,331.53,397.66,175.7,167.7,0.822,209265.2,209265.2,10837,0,0,0,L,1122011218,1,124.27,126.30,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439653606,398456.00
08/15/2015 11:45,2,6.609,ACTIVE,218.93,356.78,60.012,1439653504,"201051344000983","174011321042388",26.74,46.40,0,331.53,398.56,179.0,170.9,0.818,217398.1,217398.1,10825,0,0,0,L,1122011218,1,124.72,126.30,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439653607,398457.00
08/15/2015 11:45,2,6.404,ACTIVE,217.80,355.58,59.975,1439653504,"201051344000917","174011321042388",26.84,50.00,0,331.83,396.45,173.9,165.9,0.849,220006.8,220006.8,10837,0,0,0,L,1122011218,1,123.81,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439653608,398458.00
08/15/2015 11:45,2,6.562,ACTIVE,218.71,357.08,59.991,1439653504,"201051344000648","174011321042388",26.44,44.50,0,322.21,405.17,175.6,167.6,0.826,215254.5,215254.5,10824,0,0,0,L,1122011218,1,124.04,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439653609,398459.00
08/15/2015 11:45,2,6.576,ACTIVE,218.26,357.68,59.965,1439653504,"201051344001093","174011321042388",26.38,49.30,0,330.93,397.66,175.6,167.6,0.800,218218.5,218218.5,10822,0,0,0,L,1122011218,1,124.27,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439653610,398460.00
08/15/2015 11:45,2,6.523,ACTIVE,218.93,357.08,59.975,1439653504,"201051344000645","174011321042388",26.72,46.00,0,331.23,397.35,176.4,168.4,0.813,216250.1,216250.1,10827,0,0,0,L,1122011218,1,124.49,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439653611,398461.00
08/15/2015 11:45,2,6.312,ACTIVE,216.45,345.66,59.970,1439653504,"274151322000085","174011321042388",25.96,58.50,0,331.83,383.53,166.0,158.3,0.632,495581.1,495581.1,12072,0,0,0,L,1151911521,1,124.94,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439653612,398462.00
08/15/2015 11:45,2,6.551,ACTIVE,218.48,357.68,59.970,1439653504,"201051344000651","174011321042388",26.36,47.80,0,331.23,397.05,174.8,166.8,0.795,215459.5,215459.5,10804,0,0,0,L,1122011218,1,124.72,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439653613,398463.00
08/15/2015 11:45,2,6.676,ACTIVE,217.80,356.18,59.975,1439653504,"201051344000867","174011321042388",26.18,49.80,0,326.72,398.56,177.1,169.0,0.813,208201.2,208201.2,10827,0,0,0,L,1122011218,1,124.49,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439653614,398464.00
08/15/2015 11:45,2,6.570,ACTIVE,216.67,354.37,60.012,1439653504,"201051344001230","174011321042388",26.26,50.20,0,324.92,397.35,174.7,166.7,0.826,219098.4,219098.4,10837,0,0,0,L,1122011218,1,123.81,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439653614,398465.00
08/15/2015 11:45,2,6.568,ACTIVE,219.16,359.18,59.944,1439653504,"201051344000576","174011321042388",26.44,46.60,0,330.93,399.46,175.8,167.7,0.813,215397.0,215397.0,10846,0,0,0,L,1122011218,1,124.49,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439653615,398466.00
08/15/2015 11:45,2,6.609,ACTIVE,219.16,358.58,59.965,1439653504,"201051344000579","174011321042388",26.56,48.50,0,325.82,400.06,177.8,169.7,0.835,222362.3,222362.3,10802,0,0,0,L,1122011218,1,124.72,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439653616,398467.00
08/15/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1439653504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439654384,398468.00
08/15/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1439653504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439654384,398469.00
08/15/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1439653504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439654384,398470.00
08/15/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1439653504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439654384,398471.00
08/15/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1439653504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439654384,398472.00
08/15/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1439653504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439654384,398473.00
08/15/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1439653504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439654384,398474.00
08/15/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1439653504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439654384,398475.00
08/15/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1439653504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439654384,398476.00
08/15/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1439653504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439654384,398477.00
08/15/2015 12:00,2,6.785,ACTIVE,217.13,355.58,59.949,1439654403,"201051344000955","174011321042388",26.02,50.60,0,332.13,397.66,178.7,170.5,0.849,220899.1,220899.1,10815,0,0,0,L,1122011218,1,123.14,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439654479,398478.00
08/15/2015 12:00,2,6.830,ACTIVE,216.22,367.60,59.944,1439654403,"274151322000095","174011321042388",26.06,63.00,0,332.13,386.53,180.1,171.9,0.676,520445.5,520445.5,11714,0,0,0,L,1151911521,1,125.17,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439654479,398479.00
08/15/2015 12:00,2,6.863,ACTIVE,217.58,357.38,59.965,1439654403,"201051344000868","174011321042388",25.98,49.00,0,333.03,398.56,180.6,172.4,0.818,207741.5,207741.5,10828,0,0,0,L,1122011218,1,123.59,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439654480,398480.00
08/15/2015 12:00,2,6.900,ACTIVE,219.39,359.18,59.959,1439654403,"201051344000853","174011321042388",26.10,47.30,0,331.83,398.86,182.5,174.2,0.853,214205.8,214205.8,10830,0,0,0,L,1122011218,1,124.94,126.75,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439654481,398481.00
08/15/2015 12:00,2,6.705,ACTIVE,218.26,357.08,59.965,1439654403,"201051344000582","174011321042388",26.12,50.40,0,331.53,399.46,177.4,169.3,0.804,213285.3,213285.3,10801,0,0,0,L,1122011218,1,124.04,126.53,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439654482,398482.00
08/15/2015 12:00,2,6.760,ACTIVE,219.16,359.78,59.954,1439654403,"201051344000469","174011321042388",26.44,48.00,0,330.63,398.86,181.1,172.8,0.871,209464.6,209464.6,10825,0,0,0,L,1122011218,1,124.04,126.98,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439654483,398483.00
08/15/2015 12:00,2,6.906,ACTIVE,219.16,359.18,59.965,1439654403,"201051344000988","174011321042388",25.70,48.80,0,330.03,398.56,179.8,171.7,0.835,208545.7,208545.7,10809,0,0,0,L,1122011218,1,124.49,126.75,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439654484,398484.00
08/15/2015 12:00,2,6.775,ACTIVE,219.16,358.58,59.965,1439654403,"201051344001158","174011321042388",26.06,49.50,0,330.63,397.35,178.8,170.7,0.831,214222.0,214222.0,10808,0,0,0,L,1122011218,1,124.27,126.53,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439654485,398485.00
08/15/2015 12:00,2,6.854,ACTIVE,218.03,356.78,59.954,1439654403,"201051344001025","174011321042388",26.14,51.80,0,332.73,399.46,181.5,173.3,0.795,218670.2,218670.2,10805,0,0,0,L,1122011218,1,123.81,126.30,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439654486,398486.00
08/15/2015 12:00,2,6.816,ACTIVE,218.71,358.88,59.959,1439654403,"201051344000569","174011321042388",26.28,48.00,0,330.93,399.16,181.4,173.1,0.844,221962.3,221962.3,10832,0,0,0,L,1122011218,1,124.04,126.75,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439654487,398487.00
08/15/2015 12:00,2,4.285,ACTIVE,216.22,397.05,59.970,1439654403,"274151322000094","174011321042388",36.42,63.30,0,367.60,431.32,159.1,151.7,0.605,397945.4,397945.4,12232,0,0,0,L,1151911521,1,124.27,124.04,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439654488,398488.00
08/15/2015 12:00,2,6.791,ACTIVE,218.71,355.88,59.965,1439654403,"201051344000458","174011321042388",26.38,49.00,0,331.53,398.56,181.4,173.2,0.871,217626.7,217626.7,10823,0,0,0,L,1122011218,1,124.27,126.53,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439654489,398489.00
08/15/2015 12:00,2,6.385,ACTIVE,216.00,353.17,59.917,1439654403,"274151322000087","174011321042388",24.13,79.30,0,332.13,382.03,156.0,148.7,0.579,469847.1,469847.1,11641,0,0,0,L,1151911521,1,124.72,123.59,0000,71,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439654489,398490.00
08/15/2015 12:00,2,6.521,ACTIVE,216.45,350.17,59.975,1439654403,"274151322000052","174011321042388",25.76,62.30,0,332.73,384.43,170.1,162.2,0.645,502366.6,502366.6,12063,0,0,0,L,1151911521,1,124.04,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439654490,398491.00
08/15/2015 12:00,2,6.719,ACTIVE,216.67,356.18,59.965,1439654403,"201051344001145","174011321042388",26.44,48.30,0,332.43,398.86,179.8,171.7,0.826,222638.4,222638.4,10829,0,0,0,L,1122011218,1,123.36,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439654491,398492.00
08/15/2015 12:00,2,6.785,ACTIVE,216.45,355.28,59.949,1439654403,"201051344000685","174011321042388",26.24,49.30,0,329.43,397.96,180.3,172.1,0.875,221352.2,221352.2,10829,0,0,0,L,1122011218,1,123.81,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439654492,398493.00
08/15/2015 12:00,2,6.467,ACTIVE,216.00,358.28,59.986,1439654403,"274151322000088","174011321042388",25.60,59.00,0,333.03,384.13,167.6,159.9,0.632,482154.6,482154.6,11668,0,0,0,L,1151911521,1,125.17,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439654493,398494.00
08/15/2015 12:00,2,6.771,ACTIVE,217.35,356.78,59.928,1439654403,"201051344000438","174011321042388",26.04,49.80,0,332.73,399.46,178.6,170.4,0.844,221349.3,221349.3,10802,0,0,0,L,1122011218,1,123.81,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439654494,398495.00
08/15/2015 12:00,2,6.818,ACTIVE,217.35,356.48,59.959,1439654403,"201051344001135","174011321042388",25.82,51.50,0,332.73,398.56,178.3,170.2,0.809,212881.3,212881.3,10781,0,0,0,L,1122011218,1,123.81,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439654495,398496.00
08/15/2015 12:00,2,6.660,ACTIVE,216.90,355.58,59.944,1439654403,"201051344000417","174011321042388",25.94,54.00,0,332.73,398.26,174.9,166.9,0.831,216438.5,216438.5,10800,0,0,0,L,1122011218,1,123.36,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439654496,398497.00
08/15/2015 12:00,2,6.791,ACTIVE,216.90,356.18,59.949,1439654403,"201051344000594","174011321042388",26.44,50.00,0,331.23,400.06,181.9,173.6,0.844,218209.6,218209.6,10824,0,0,0,L,1122011218,1,123.59,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439654497,398498.00
08/15/2015 12:00,2,6.451,ACTIVE,215.54,348.36,59.965,1439654403,"274151322000083","174011321042388",25.88,60.80,0,332.13,383.53,169.1,161.3,0.676,498204.4,498204.4,12093,0,0,0,L,1151911521,1,124.27,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439654498,398499.00
08/15/2015 12:00,2,6.859,ACTIVE,218.03,355.58,59.970,1439654403,"201051344000585","174011321042388",25.94,51.80,0,331.23,397.96,180.1,171.9,0.835,217728.2,217728.2,10803,0,0,0,L,1122011218,1,123.59,126.53,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439654499,398500.00
08/15/2015 12:00,2,6.521,ACTIVE,215.77,345.96,59.944,1439654403,"274151322000054","174011321042388",25.52,62.50,0,332.13,384.73,168.4,160.7,0.641,493019.5,493019.5,11657,0,0,0,L,1151911521,1,124.72,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439654500,398501.00
08/15/2015 12:00,2,6.939,ACTIVE,218.03,356.18,59.949,1439654403,"201051344001203","174011321042388",26.04,50.40,0,332.73,400.06,182.9,174.7,0.871,218565.3,218565.3,10816,0,0,0,L,1122011218,1,124.49,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439654501,398502.00
08/15/2015 12:00,2,6.713,ACTIVE,216.67,355.58,59.954,1439654403,"201051344000646","174011321042388",26.16,52.50,0,330.63,398.26,177.9,169.8,0.844,214828.9,214828.9,10798,0,0,0,L,1122011218,1,123.59,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439654502,398503.00
08/15/2015 12:00,2,4.260,ACTIVE,217.13,397.96,59.933,1439654403,"274151322000068","174011321042388",36.80,58.80,0,367.60,432.82,157.5,150.1,0.588,397235.8,397235.8,11843,0,0,0,L,1151911521,1,124.94,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439654502,398504.00
08/15/2015 12:00,2,6.898,ACTIVE,216.90,357.38,59.986,1439654403,"274151322000076","174011321042388",26.16,61.70,0,332.13,387.44,182.7,174.4,0.712,526595.8,526595.8,12079,0,0,0,L,1151911521,1,124.72,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439654503,398505.00
08/15/2015 12:00,2,6.789,ACTIVE,216.90,355.28,59.954,1439654403,"201051344000890","174011321042388",25.96,52.50,0,332.13,397.35,178.4,170.3,0.826,219536.4,219536.4,10811,0,0,0,L,1122011218,1,123.81,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439654504,398506.00
08/15/2015 12:00,2,6.891,ACTIVE,218.48,354.67,59.970,1439654403,"201051344000900","174011321042388",26.52,48.00,0,330.03,399.76,185.2,176.8,0.840,220531.1,220531.1,10847,0,0,0,L,1122011218,1,124.27,126.30,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439654506,398507.00
08/15/2015 12:00,2,6.861,ACTIVE,217.80,356.78,59.933,1439654403,"201051344000633","174011321042388",25.96,50.00,0,331.53,398.86,180.3,172.1,0.844,209307.8,209307.8,10838,0,0,0,L,1122011218,1,124.04,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439654507,398508.00
