ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/15/2015 12:00,2,6.883,ACTIVE,219.16,357.38,59.965,1439654403,"201051344000983","174011321042388",26.34,48.30,0,330.93,400.06,183.4,175.1,0.862,217441.5,217441.5,10826,0,0,0,L,1122011218,1,124.49,126.53,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439654508,398509.00
08/15/2015 12:00,2,6.783,ACTIVE,217.80,356.78,59.954,1439654403,"201051344000917","174011321042388",26.06,50.80,0,332.13,398.26,179.1,171.0,0.853,220049.1,220049.1,10838,0,0,0,L,1122011218,1,123.81,126.30,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439654509,398510.00
08/15/2015 12:00,2,6.689,ACTIVE,218.48,358.28,59.954,1439654403,"201051344000648","174011321042388",26.50,46.00,0,330.63,399.16,179.4,171.3,0.844,215297.1,215297.1,10825,0,0,0,L,1122011218,1,123.81,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439654510,398511.00
08/15/2015 12:00,2,6.779,ACTIVE,218.26,358.28,59.954,1439654403,"201051344001093","174011321042388",26.32,50.40,0,330.93,399.16,180.8,172.6,0.840,218261.2,218261.2,10823,0,0,0,L,1122011218,1,124.27,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439654510,398512.00
08/15/2015 12:00,2,6.881,ACTIVE,218.71,357.98,59.965,1439654403,"201051344000645","174011321042388",25.94,48.00,0,330.63,397.96,180.8,172.6,0.826,216292.8,216292.8,10828,0,0,0,L,1122011218,1,124.49,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439654511,398513.00
08/15/2015 12:00,2,6.500,ACTIVE,216.45,348.66,59.954,1439654403,"274151322000085","174011321042388",25.90,61.00,0,332.73,384.13,170.2,162.4,0.658,495621.2,495621.2,12073,0,0,0,L,1151911521,1,124.94,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439654512,398514.00
08/15/2015 12:00,2,6.809,ACTIVE,218.26,356.78,59.944,1439654403,"201051344000651","174011321042388",26.00,50.00,0,331.23,399.16,179.2,171.1,0.813,215501.9,215501.9,10805,0,0,0,L,1122011218,1,124.49,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439654513,398515.00
08/15/2015 12:00,2,6.928,ACTIVE,217.80,354.67,59.954,1439654403,"201051344000867","174011321042388",25.82,51.30,0,333.33,398.26,181.2,173.0,0.826,208244.0,208244.0,10828,0,0,0,L,1122011218,1,124.04,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439654514,398516.00
08/15/2015 12:00,2,6.746,ACTIVE,216.67,354.37,59.959,1439654403,"201051344001230","174011321042388",26.26,52.30,0,327.32,393.75,179.2,171.0,0.849,219140.7,219140.7,10838,0,0,0,L,1122011218,1,123.59,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439654515,398517.00
08/15/2015 12:00,2,6.850,ACTIVE,218.93,359.48,59.954,1439654403,"201051344000576","174011321042388",25.96,48.50,0,330.63,398.56,180.1,171.9,0.831,215439.6,215439.6,10847,0,0,0,L,1122011218,1,124.27,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439654516,398518.00
08/15/2015 12:00,2,6.781,ACTIVE,219.16,358.58,59.965,1439654403,"201051344000579","174011321042388",26.44,50.20,0,331.53,398.26,181.5,173.3,0.849,222405.2,222405.2,10803,0,0,0,L,1122011218,1,124.49,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439654517,398519.00
08/15/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1439654403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439655284,398520.00
08/15/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1439654403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439655284,398521.00
08/15/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1439654403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439655284,398522.00
08/15/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1439654403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439655284,398523.00
08/15/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1439654403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439655284,398524.00
08/15/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1439654403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439655284,398525.00
08/15/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1439654403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439655284,398526.00
08/15/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1439654403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439655284,398527.00
08/15/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1439654403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439655284,398528.00
08/15/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1439654403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439655284,398529.00
08/15/2015 12:15,2,7.061,ACTIVE,216.22,354.97,59.996,1439655304,"201051344000955","174011321042388",25.66,51.50,0,325.52,399.16,183.6,175.3,0.884,220942.4,220942.4,10816,0,0,0,L,1122011218,1,122.91,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439655379,398530.00
08/15/2015 12:15,2,7.094,ACTIVE,215.09,347.46,59.986,1439655304,"274151322000095","174011321042388",25.88,65.70,0,326.72,387.74,185.9,177.5,0.707,520489.3,520489.3,11715,0,0,0,L,1151911521,1,124.27,122.91,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439655380,398531.00
08/15/2015 12:15,2,7.176,ACTIVE,216.45,354.97,59.991,1439655304,"201051344000868","174011321042388",25.62,50.20,0,331.83,400.36,186.2,177.8,0.853,207785.4,207785.4,10829,0,0,0,L,1122011218,1,122.91,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439655381,398532.00
08/15/2015 12:15,2,7.020,ACTIVE,218.26,355.58,59.986,1439655304,"201051344000853","174011321042388",26.42,49.00,0,331.53,401.56,187.9,179.4,0.893,214250.0,214250.0,10831,0,0,0,L,1122011218,1,124.04,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439655382,398533.00
08/15/2015 12:15,2,6.938,ACTIVE,217.13,354.67,59.991,1439655304,"201051344000582","174011321042388",26.08,51.00,0,330.93,400.36,183.3,175.0,0.857,213328.4,213328.4,10802,0,0,0,L,1122011218,1,123.36,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439655383,398534.00
08/15/2015 12:15,2,7.084,ACTIVE,218.03,356.78,60.028,1439655304,"201051344000469","174011321042388",26.08,48.80,0,330.03,400.96,187.1,178.6,0.897,209508.6,209508.6,10826,0,0,0,L,1122011218,1,123.36,126.30,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439655384,398535.00
08/15/2015 12:15,2,6.982,ACTIVE,218.03,358.58,59.981,1439655304,"201051344000988","174011321042388",26.16,50.40,0,330.63,400.96,184.8,176.4,0.866,208589.3,208589.3,10810,0,0,0,L,1122011218,1,123.59,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439655385,398536.00
08/15/2015 12:15,2,7.090,ACTIVE,217.80,356.18,59.986,1439655304,"201051344001158","174011321042388",25.64,50.80,0,330.63,399.76,184.1,175.8,0.866,214265.4,214265.4,10809,0,0,0,L,1122011218,1,123.59,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439655386,398537.00
08/15/2015 12:15,2,7.137,ACTIVE,216.90,354.67,59.986,1439655304,"201051344001025","174011321042388",25.96,52.50,0,331.83,401.26,187.6,179.2,0.844,218714.5,218714.5,10806,0,0,0,L,1122011218,1,123.14,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439655386,398538.00
08/15/2015 12:15,2,7.084,ACTIVE,217.58,357.38,59.975,1439655304,"201051344000569","174011321042388",26.06,50.20,0,330.63,400.96,186.9,178.5,0.879,222006.3,222006.3,10833,0,0,0,L,1122011218,1,123.14,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439655387,398539.00
08/15/2015 12:15,2,4.498,ACTIVE,215.32,394.65,60.012,1439655304,"274151322000094","174011321042388",35.94,64.80,0,368.20,430.72,163.3,155.7,0.632,397983.9,397983.9,12233,0,0,0,L,1151911521,1,123.59,123.59,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439655388,398540.00
08/15/2015 12:15,2,7.088,ACTIVE,218.03,356.78,59.986,1439655304,"201051344000458","174011321042388",26.08,50.40,0,331.53,401.26,187.2,178.7,0.893,217670.7,217670.7,10824,0,0,0,L,1122011218,1,124.04,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439655389,398541.00
08/15/2015 12:15,2,6.641,ACTIVE,215.09,348.66,59.975,1439655304,"274151322000087","174011321042388",23.89,82.70,0,325.82,382.03,160.5,153.0,0.605,469885.0,469885.0,11642,0,0,0,L,1151911521,1,124.04,123.14,0000,74,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439655390,398542.00
08/15/2015 12:15,2,6.742,ACTIVE,215.09,349.56,59.991,1439655304,"274151322000052","174011321042388",25.72,65.70,0,326.72,385.63,175.6,167.5,0.676,502407.9,502407.9,12064,0,0,0,L,1151911521,1,123.59,123.14,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439655391,398543.00
08/15/2015 12:15,2,6.980,ACTIVE,215.77,354.07,59.991,1439655304,"201051344001145","174011321042388",26.20,49.80,0,326.72,400.96,185.2,176.8,0.844,222682.1,222682.1,10830,0,0,0,L,1122011218,1,122.91,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439655392,398544.00
08/15/2015 12:15,2,7.113,ACTIVE,215.54,354.67,60.002,1439655304,"201051344000685","174011321042388",25.74,50.80,0,326.12,399.46,185.5,177.1,0.910,221396.0,221396.0,10830,0,0,0,L,1122011218,1,123.36,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439655393,398545.00
08/15/2015 12:15,2,6.709,ACTIVE,214.87,365.49,59.965,1439655304,"274151322000088","174011321042388",25.47,61.70,0,327.92,385.03,172.9,165.0,0.663,482195.4,482195.4,11669,0,0,0,L,1151911521,1,124.49,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439655394,398546.00
08/15/2015 12:15,2,6.934,ACTIVE,216.67,354.37,59.954,1439655304,"201051344000438","174011321042388",26.14,50.80,0,331.53,400.66,183.7,175.3,0.871,221392.6,221392.6,10803,0,0,0,L,1122011218,1,123.36,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439655395,398547.00
08/15/2015 12:15,2,7.164,ACTIVE,216.67,353.47,59.996,1439655304,"201051344001135","174011321042388",25.37,52.30,0,331.53,399.76,184.0,175.6,0.840,212924.8,212924.8,10782,0,0,0,L,1122011218,1,123.36,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439655396,398548.00
08/15/2015 12:15,2,6.932,ACTIVE,216.22,354.37,59.996,1439655304,"201051344000417","174011321042388",25.68,55.30,0,326.72,399.16,180.3,172.1,0.862,216481.0,216481.0,10801,0,0,0,L,1122011218,1,122.68,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439655397,398549.00
08/15/2015 12:15,2,7.141,ACTIVE,216.00,354.37,59.996,1439655304,"201051344000594","174011321042388",25.92,51.80,0,325.52,400.36,187.2,178.8,0.884,218253.7,218253.7,10825,0,0,0,L,1122011218,1,122.91,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439655398,398550.00
08/15/2015 12:15,2,6.758,ACTIVE,214.64,365.49,59.991,1439655304,"274151322000083","174011321042388",25.54,63.70,0,325.82,384.73,174.7,166.7,0.689,498245.5,498245.5,12094,0,0,0,L,1151911521,1,123.81,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439655399,398551.00
08/15/2015 12:15,2,7.107,ACTIVE,217.35,356.18,60.002,1439655304,"201051344000585","174011321042388",26.00,52.80,0,330.33,398.86,187.2,178.7,0.866,217772.2,217772.2,10804,0,0,0,L,1122011218,1,123.14,126.07,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439655400,398552.00
08/15/2015 12:15,2,6.725,ACTIVE,215.32,367.30,60.007,1439655304,"274151322000054","174011321042388",25.54,65.30,0,325.82,386.23,173.9,166.0,0.672,493060.4,493060.4,11658,0,0,0,L,1151911521,1,124.04,123.14,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439655401,398553.00
08/15/2015 12:15,2,7.180,ACTIVE,217.13,355.88,59.981,1439655304,"201051344001203","174011321042388",26.10,51.80,0,332.13,401.86,189.8,181.3,0.897,218610.0,218610.0,10817,0,0,0,L,1122011218,1,124.04,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439655402,398554.00
08/15/2015 12:15,2,7.059,ACTIVE,216.00,354.07,59.975,1439655304,"201051344000646","174011321042388",25.68,54.80,0,325.22,402.46,183.6,175.2,0.866,214872.1,214872.1,10799,0,0,0,L,1122011218,1,123.36,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439655402,398555.00
08/15/2015 12:15,2,4.529,ACTIVE,216.22,392.55,60.012,1439655304,"274151322000068","174011321042388",36.08,61.00,0,370.00,434.02,165.4,157.8,0.623,397274.4,397274.4,11844,0,0,0,L,1151911521,1,124.49,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439655403,398556.00
08/15/2015 12:15,2,7.152,ACTIVE,216.00,346.86,59.986,1439655304,"274151322000076","174011321042388",26.06,64.30,0,332.13,388.94,188.5,180.0,0.729,526640.2,526640.2,12080,0,0,0,L,1151911521,1,124.27,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439655404,398557.00
08/15/2015 12:15,2,6.916,ACTIVE,216.00,353.47,59.996,1439655304,"201051344000890","174011321042388",26.26,53.80,0,326.12,400.06,183.7,175.4,0.853,219579.8,219579.8,10812,0,0,0,L,1122011218,1,123.36,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439655405,398558.00
08/15/2015 12:15,2,7.066,ACTIVE,217.58,355.58,59.975,1439655304,"201051344000900","174011321042388",26.72,49.50,0,330.63,403.07,191.1,182.5,0.875,220576.1,220576.1,10848,0,0,0,L,1122011218,1,124.04,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439655406,398559.00
08/15/2015 12:15,2,6.984,ACTIVE,216.90,355.58,59.970,1439655304,"201051344000633","174011321042388",26.30,51.00,0,330.93,402.46,186.1,177.7,0.879,209351.5,209351.5,10839,0,0,0,L,1122011218,1,123.59,125.85,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439655407,398560.00
08/15/2015 12:15,2,7.117,ACTIVE,218.26,356.48,59.986,1439655304,"201051344000983","174011321042388",26.32,50.20,0,330.33,403.07,189.7,181.2,0.888,217486.1,217486.1,10827,0,0,0,L,1122011218,1,124.04,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439655408,398561.00
08/15/2015 12:15,2,7.053,ACTIVE,217.13,355.28,59.981,1439655304,"201051344000917","174011321042388",25.94,51.80,0,331.53,399.46,185.3,176.9,0.888,220092.6,220092.6,10839,0,0,0,L,1122011218,1,123.36,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439655409,398562.00
08/15/2015 12:15,2,7.014,ACTIVE,217.80,356.48,60.002,1439655304,"201051344000648","174011321042388",26.12,47.30,0,330.93,403.07,185.4,177.0,0.871,215340.6,215340.6,10826,0,0,0,L,1122011218,1,123.36,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439655410,398563.00
08/15/2015 12:15,2,6.910,ACTIVE,217.35,357.38,60.018,1439655304,"201051344001093","174011321042388",26.78,50.80,0,330.33,408.78,187.4,178.9,0.866,218305.2,218305.2,10824,0,0,0,L,1122011218,1,123.81,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439655411,398564.00
08/15/2015 12:15,2,7.088,ACTIVE,218.03,355.58,59.991,1439655304,"201051344000645","174011321042388",25.98,49.50,0,331.23,400.66,186.5,178.1,0.857,216336.7,216336.7,10829,0,0,0,L,1122011218,1,124.27,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439655411,398565.00
08/15/2015 12:15,2,6.781,ACTIVE,215.54,347.76,60.002,1439655304,"274151322000085","174011321042388",25.64,62.00,0,331.83,385.63,176.2,168.1,0.681,495662.7,495662.7,12074,0,0,0,L,1151911521,1,124.49,123.36,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439655412,398566.00
08/15/2015 12:15,2,7.020,ACTIVE,217.58,354.67,59.996,1439655304,"201051344000651","174011321042388",26.10,50.40,0,330.63,401.56,185.5,177.1,0.844,215545.4,215545.4,10806,0,0,0,L,1122011218,1,124.27,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439655413,398567.00
08/15/2015 12:15,2,7.176,ACTIVE,217.13,354.97,59.986,1439655304,"201051344000867","174011321042388",25.72,52.30,0,330.03,401.86,187.0,178.6,0.862,208288.0,208288.0,10829,0,0,0,L,1122011218,1,123.81,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439655414,398568.00
08/15/2015 12:15,2,7.025,ACTIVE,215.77,353.77,59.986,1439655304,"201051344001230","174011321042388",26.00,53.30,0,325.22,400.96,185.1,176.8,0.884,219184.3,219184.3,10839,0,0,0,L,1122011218,1,123.14,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439655415,398569.00
08/15/2015 12:15,2,7.051,ACTIVE,218.03,358.88,59.981,1439655304,"201051344000576","174011321042388",26.12,49.80,0,330.33,403.07,186.4,178.0,0.871,215483.4,215483.4,10848,0,0,0,L,1122011218,1,124.04,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439655416,398570.00
08/15/2015 12:15,2,7.107,ACTIVE,218.26,355.28,59.991,1439655304,"201051344000579","174011321042388",26.04,52.30,0,331.53,408.78,187.3,178.9,0.879,222449.2,222449.2,10804,0,0,0,L,1122011218,1,124.04,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439655417,398571.00
08/15/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1439655304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439656184,398572.00
08/15/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1439655304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439656184,398573.00
08/15/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1439655304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439656184,398574.00
08/15/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1439655304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439656184,398575.00
08/15/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1439655304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439656184,398576.00
08/15/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1439655304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439656184,398577.00
08/15/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1439655304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439656184,398578.00
08/15/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1439655304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439656184,398579.00
08/15/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1439655304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439656184,398580.00
08/15/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1439655304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439656184,398581.00
08/15/2015 12:30,2,7.246,ACTIVE,216.67,355.88,59.944,1439656203,"201051344000955","174011321042388",25.52,53.00,0,325.82,400.36,187.4,178.9,0.893,220986.6,220986.6,10817,0,0,0,L,1122011218,1,122.91,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439656279,398582.00
08/15/2015 12:30,2,7.297,ACTIVE,215.54,364.89,59.912,1439656203,"274151322000095","174011321042388",25.70,68.70,0,325.82,388.04,190.1,181.6,0.720,520534.2,520534.2,11716,0,0,0,L,1151911521,1,124.49,123.14,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439656280,398583.00
08/15/2015 12:30,2,7.422,ACTIVE,217.35,357.38,59.938,1439656203,"201051344000868","174011321042388",25.19,52.00,0,327.32,401.26,189.3,180.8,0.857,207830.2,207830.2,10830,0,0,0,L,1122011218,1,123.59,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439656281,398584.00
08/15/2015 12:30,2,7.330,ACTIVE,219.16,360.08,59.944,1439656203,"201051344000853","174011321042388",25.88,50.40,0,330.93,407.87,192.1,183.5,0.902,214295.3,214295.3,10832,0,0,0,L,1122011218,1,124.72,126.53,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439656282,398585.00
08/15/2015 12:30,2,7.193,ACTIVE,217.80,357.98,59.949,1439656203,"201051344000582","174011321042388",25.70,52.00,0,331.23,402.46,187.3,178.8,0.871,213372.7,213372.7,10803,0,0,0,L,1122011218,1,123.81,126.30,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439656283,398586.00
08/15/2015 12:30,2,7.166,ACTIVE,218.93,359.18,59.954,1439656203,"201051344000469","174011321042388",26.26,50.40,0,330.63,402.16,190.5,182.0,0.915,209553.6,209553.6,10827,0,0,0,L,1122011218,1,123.81,126.75,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439656284,398587.00
08/15/2015 12:30,2,7.318,ACTIVE,218.93,360.08,59.970,1439656203,"201051344000988","174011321042388",25.49,51.80,0,329.43,409.08,188.8,180.3,0.879,208633.9,208633.9,10811,0,0,0,L,1122011218,1,124.27,126.75,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439656285,398588.00
08/15/2015 12:30,2,7.301,ACTIVE,218.71,359.48,59.996,1439656203,"201051344001158","174011321042388",25.45,52.50,0,330.33,409.38,188.1,179.6,0.875,214309.8,214309.8,10810,0,0,0,L,1122011218,1,124.04,126.07,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439656286,398589.00
08/15/2015 12:30,2,7.346,ACTIVE,217.80,357.98,59.965,1439656203,"201051344001025","174011321042388",25.82,54.00,0,331.23,403.07,191.9,183.3,0.862,218759.8,218759.8,10807,0,0,0,L,1122011218,1,123.59,126.07,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439656287,398590.00
08/15/2015 12:30,2,7.262,ACTIVE,218.48,358.88,59.975,1439656203,"201051344000569","174011321042388",25.98,50.80,0,317.10,409.98,191.1,182.6,0.884,222051.4,222051.4,10834,0,0,0,L,1122011218,1,123.59,126.53,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439656287,398591.00
08/15/2015 12:30,2,4.676,ACTIVE,216.00,402.46,59.949,1439656203,"274151322000094","174011321042388",35.46,65.70,0,366.70,429.52,168.2,160.4,0.650,398023.3,398023.3,12234,0,0,0,L,1151911521,1,124.04,123.81,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439656288,398592.00
08/15/2015 12:30,2,7.266,ACTIVE,218.48,358.28,59.959,1439656203,"201051344000458","174011321042388",25.94,52.00,0,331.23,402.46,190.8,182.2,0.902,217715.7,217715.7,10825,0,0,0,L,1122011218,1,124.27,126.53,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439656289,398593.00
08/15/2015 12:30,2,6.830,ACTIVE,215.54,347.46,59.928,1439656203,"274151322000087","174011321042388",23.72,86.50,0,326.42,382.33,164.0,156.4,0.614,469923.6,469923.6,11643,0,0,0,L,1151911521,1,124.27,123.36,0000,77,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439656290,398594.00
08/15/2015 12:30,2,6.955,ACTIVE,216.00,347.76,59.959,1439656203,"274151322000052","174011321042388",25.43,67.00,0,326.12,386.23,178.9,170.8,0.685,502450.1,502450.1,12065,0,0,0,L,1151911521,1,124.04,123.81,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439656291,398595.00
08/15/2015 12:30,2,7.268,ACTIVE,216.45,356.48,59.965,1439656203,"201051344001145","174011321042388",25.68,50.20,0,326.72,401.26,189.0,180.5,0.871,222726.7,222726.7,10831,0,0,0,L,1122011218,1,123.14,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439656292,398596.00
08/15/2015 12:30,2,7.209,ACTIVE,216.45,356.48,59.970,1439656203,"201051344000685","174011321042388",25.98,52.00,0,325.52,400.96,189.7,181.1,0.928,221440.7,221440.7,10831,0,0,0,L,1122011218,1,123.81,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439656293,398597.00
08/15/2015 12:30,2,6.910,ACTIVE,215.54,354.67,59.954,1439656203,"274151322000088","174011321042388",25.21,62.30,0,326.72,385.93,176.2,168.1,0.672,482237.0,482237.0,11670,0,0,0,L,1151911521,1,124.72,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439656294,398598.00
08/15/2015 12:30,2,7.160,ACTIVE,217.13,356.78,59.965,1439656203,"201051344000438","174011321042388",25.86,52.00,0,327.92,402.46,187.5,179.0,0.888,221436.8,221436.8,10804,0,0,0,L,1122011218,1,123.81,125.85,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439656295,398599.00
08/15/2015 12:30,2,7.219,ACTIVE,217.35,355.88,59.944,1439656203,"201051344001135","174011321042388",25.80,53.00,0,328.52,406.97,188.7,180.2,0.857,212969.2,212969.2,10783,0,0,0,L,1122011218,1,123.59,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439656296,398600.00
08/15/2015 12:30,2,7.201,ACTIVE,216.67,355.88,59.959,1439656203,"201051344000417","174011321042388",25.23,57.30,0,326.12,399.76,184.0,175.7,0.879,216524.4,216524.4,10802,0,0,0,L,1122011218,1,123.14,125.40,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439656297,398601.00
08/15/2015 12:30,2,7.381,ACTIVE,216.45,357.08,59.949,1439656203,"201051344000594","174011321042388",25.52,53.50,0,324.32,400.66,190.9,182.3,0.897,218298.8,218298.8,10826,0,0,0,L,1122011218,1,123.36,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439656298,398602.00
08/15/2015 12:30,2,6.881,ACTIVE,214.87,366.40,59.954,1439656203,"274151322000083","174011321042388",25.49,64.80,0,325.52,385.33,177.8,169.7,0.712,498287.6,498287.6,12095,0,0,0,L,1151911521,1,123.81,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439656299,398603.00
08/15/2015 12:30,2,7.398,ACTIVE,217.58,356.18,59.954,1439656203,"201051344000585","174011321042388",25.47,53.80,0,331.53,400.96,190.8,182.2,0.879,217817.3,217817.3,10805,0,0,0,L,1122011218,1,123.36,126.30,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439656300,398604.00
08/15/2015 12:30,2,6.891,ACTIVE,215.54,365.19,59.917,1439656203,"274151322000054","174011321042388",25.39,68.00,0,325.82,386.23,177.1,169.0,0.681,493102.3,493102.3,11659,0,0,0,L,1151911521,1,124.27,123.36,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439656301,398605.00
08/15/2015 12:30,2,7.383,ACTIVE,217.58,356.78,59.928,1439656203,"201051344001203","174011321042388",25.94,52.00,0,332.13,409.38,193.9,185.3,0.910,218655.8,218655.8,10818,0,0,0,L,1122011218,1,124.27,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439656302,398606.00
08/15/2015 12:30,2,7.262,ACTIVE,216.22,356.18,59.944,1439656203,"201051344000646","174011321042388",25.50,56.00,0,324.92,397.05,187.5,179.1,0.888,214916.3,214916.3,10800,0,0,0,L,1122011218,1,123.59,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439656303,398607.00
08/15/2015 12:30,2,4.600,ACTIVE,216.45,400.36,59.959,1439656203,"274151322000068","174011321042388",36.04,62.30,0,367.60,431.02,167.9,160.1,0.641,397313.9,397313.9,11845,0,0,0,L,1151911521,1,124.94,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439656304,398608.00
08/15/2015 12:30,2,7.277,ACTIVE,216.22,356.78,59.938,1439656203,"274151322000076","174011321042388",26.16,65.00,0,332.13,389.24,192.6,183.9,0.742,526685.6,526685.6,12081,0,0,0,L,1151911521,1,124.27,123.81,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439656305,398609.00
08/15/2015 12:30,2,7.197,ACTIVE,216.45,355.58,59.944,1439656203,"201051344000890","174011321042388",25.76,56.30,0,325.52,396.75,187.9,179.5,0.871,219624.1,219624.1,10813,0,0,0,L,1122011218,1,123.59,124.72,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439656305,398610.00
08/15/2015 12:30,2,7.459,ACTIVE,218.03,358.88,59.965,1439656203,"201051344000900","174011321042388",25.84,50.40,0,330.93,402.77,195.2,186.5,0.884,220622.2,220622.2,10849,0,0,0,L,1122011218,1,124.27,126.07,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439656306,398611.00
08/15/2015 12:30,2,7.229,ACTIVE,217.35,356.78,59.970,1439656203,"201051344000633","174011321042388",25.86,52.50,0,330.93,401.56,189.2,180.7,0.884,209396.2,209396.2,10840,0,0,0,L,1122011218,1,123.81,125.85,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439656307,398612.00
08/15/2015 12:30,2,7.275,ACTIVE,218.48,358.88,59.959,1439656203,"201051344000983","174011321042388",26.30,51.30,0,331.23,402.46,193.6,185.0,0.893,217531.7,217531.7,10828,0,0,0,L,1122011218,1,124.27,126.07,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439656308,398613.00
08/15/2015 12:30,2,7.123,ACTIVE,217.58,356.18,59.944,1439656203,"201051344000917","174011321042388",26.20,52.50,0,330.93,401.56,188.9,180.4,0.902,220137.2,220137.2,10840,0,0,0,L,1122011218,1,123.59,126.07,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439656309,398614.00
08/15/2015 12:30,2,7.172,ACTIVE,218.26,357.68,59.949,1439656203,"201051344000648","174011321042388",26.04,48.80,0,314.40,414.49,189.0,180.5,0.879,215385.2,215385.2,10827,0,0,0,L,1122011218,1,123.59,126.53,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439656310,398615.00
08/15/2015 12:30,2,7.123,ACTIVE,217.80,360.38,59.949,1439656203,"201051344001093","174011321042388",26.56,51.50,0,331.53,402.77,191.4,182.8,0.884,218350.4,218350.4,10825,0,0,0,L,1122011218,1,123.81,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439656311,398616.00
08/15/2015 12:30,2,7.312,ACTIVE,218.26,359.18,59.912,1439656203,"201051344000645","174011321042388",25.70,50.40,0,331.53,400.96,190.4,181.9,0.875,216381.5,216381.5,10830,0,0,0,L,1122011218,1,124.27,126.30,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439656312,398617.00
08/15/2015 12:30,2,6.857,ACTIVE,216.00,348.06,59.944,1439656203,"274151322000085","174011321042388",25.84,64.00,0,327.02,385.93,179.4,171.3,0.694,495705.1,495705.1,12075,0,0,0,L,1151911521,1,124.72,123.36,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439656313,398618.00
08/15/2015 12:30,2,7.336,ACTIVE,218.03,358.28,59.938,1439656203,"201051344000651","174011321042388",25.49,51.50,0,331.83,401.56,189.4,180.9,0.849,215590.1,215590.1,10807,0,0,0,L,1122011218,1,124.49,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439656314,398619.00
08/15/2015 12:30,2,7.340,ACTIVE,217.35,354.97,59.938,1439656203,"201051344000867","174011321042388",25.64,53.80,0,327.32,400.96,190.6,182.0,0.875,208333.0,208333.0,10830,0,0,0,L,1122011218,1,123.81,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439656315,398620.00
08/15/2015 12:30,2,7.057,ACTIVE,216.00,352.87,59.944,1439656203,"201051344001230","174011321042388",26.38,54.80,0,324.92,396.15,188.3,179.9,0.888,219228.8,219228.8,10840,0,0,0,L,1122011218,1,123.14,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439656316,398621.00
08/15/2015 12:30,2,7.219,ACTIVE,218.71,360.38,59.944,1439656203,"201051344000576","174011321042388",25.92,50.80,0,330.33,402.16,189.7,181.1,0.871,215528.1,215528.1,10849,0,0,0,L,1122011218,1,124.27,126.07,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439656317,398622.00
08/15/2015 12:30,2,7.344,ACTIVE,218.71,358.88,59.959,1439656203,"201051344000579","174011321042388",25.66,53.00,0,331.23,401.56,190.9,182.3,0.902,222494.3,222494.3,10805,0,0,0,L,1122011218,1,124.27,126.07,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439656317,398623.00
08/15/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1439656203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439657083,398624.00
08/15/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1439656203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439657083,398625.00
08/15/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1439656203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439657083,398626.00
08/15/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1439656203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439657083,398627.00
08/15/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1439656203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439657083,398628.00
08/15/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1439656203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439657083,398629.00
08/15/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1439656203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439657083,398630.00
08/15/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1439656203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439657083,398631.00
08/15/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1439656203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439657083,398632.00
08/15/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1439656203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439657083,398633.00
08/15/2015 12:45,2,7.359,ACTIVE,216.90,355.88,59.970,1439657105,"201051344000955","174011321042388",25.74,53.80,0,330.93,397.05,191.8,183.2,0.915,221031.7,221031.7,10818,0,0,0,L,1122011218,1,123.81,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439657180,398634.00
08/15/2015 12:45,2,7.438,ACTIVE,216.22,368.80,59.991,1439657105,"274151322000095","174011321042388",25.96,69.70,0,330.93,388.64,195.5,186.8,0.734,520580.0,520580.0,11717,0,0,0,L,1151911521,1,124.49,124.27,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439657181,398635.00
08/15/2015 12:45,2,7.520,ACTIVE,219.16,359.48,59.981,1439657105,"201051344000853","174011321042388",25.78,51.50,0,330.93,403.07,196.2,187.5,0.915,214341.5,214341.5,10833,0,0,0,L,1122011218,1,125.62,126.30,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439657183,398636.00
08/15/2015 12:45,2,7.334,ACTIVE,218.03,356.78,59.970,1439657105,"201051344000582","174011321042388",25.74,53.30,0,331.83,403.37,191.2,182.6,0.888,213417.7,213417.7,10804,0,0,0,L,1122011218,1,124.72,126.07,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439657184,398637.00
08/15/2015 12:45,2,7.387,ACTIVE,219.16,358.88,59.975,1439657105,"201051344000469","174011321042388",25.98,51.00,0,330.63,403.37,194.3,185.6,0.932,209599.5,209599.5,10828,0,0,0,L,1122011218,1,124.72,126.53,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439657185,398638.00
08/15/2015 12:45,2,7.502,ACTIVE,219.16,359.18,59.975,1439657105,"201051344000988","174011321042388",25.37,53.50,0,329.43,402.77,192.7,184.0,0.897,208679.3,208679.3,10812,0,0,0,L,1122011218,1,124.94,126.53,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439657186,398639.00
08/15/2015 12:45,2,7.348,ACTIVE,218.93,357.08,59.965,1439657105,"201051344001158","174011321042388",25.76,54.00,0,330.63,402.16,191.7,183.1,0.902,214355.0,214355.0,10811,0,0,0,L,1122011218,1,124.94,126.07,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439657186,398640.00
08/15/2015 12:45,2,7.543,ACTIVE,217.80,356.48,59.970,1439657105,"201051344001025","174011321042388",25.47,55.00,0,332.43,403.67,194.6,185.9,0.871,218805.9,218805.9,10808,0,0,0,L,1122011218,1,124.27,125.85,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439657187,398641.00
08/15/2015 12:45,2,7.479,ACTIVE,218.71,358.28,59.954,1439657105,"201051344000569","174011321042388",25.74,52.00,0,330.93,403.37,194.9,186.2,0.910,222097.2,222097.2,10835,0,0,0,L,1122011218,1,124.49,126.53,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439657188,398642.00
08/15/2015 12:45,2,4.830,ACTIVE,216.00,402.16,59.970,1439657105,"274151322000094","174011321042388",35.01,66.70,0,367.60,429.52,171.9,164.0,0.667,398063.5,398063.5,12235,0,0,0,L,1151911521,1,123.81,124.49,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439657189,398643.00
08/15/2015 12:45,2,7.500,ACTIVE,218.93,359.78,59.975,1439657105,"201051344000458","174011321042388",25.72,53.00,0,330.93,403.67,195.5,186.8,0.950,217761.7,217761.7,10826,0,0,0,L,1122011218,1,125.17,126.30,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439657190,398644.00
08/15/2015 12:45,2,7.006,ACTIVE,216.00,363.69,59.986,1439657105,"274151322000087","174011321042388",23.52,89.50,0,331.83,382.63,166.7,159.0,0.628,469962.9,469962.9,11644,0,0,0,L,1151911521,1,124.04,124.04,0000,80,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439657191,398645.00
08/15/2015 12:45,2,7.107,ACTIVE,216.00,360.08,59.970,1439657105,"274151322000052","174011321042388",25.39,68.00,0,331.83,386.83,182.4,174.2,0.703,502493.1,502493.1,12066,0,0,0,L,1151911521,1,123.81,124.49,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439657192,398646.00
08/15/2015 12:45,2,7.436,ACTIVE,216.67,356.18,59.981,1439657105,"201051344001145","174011321042388",25.90,51.80,0,332.13,401.56,195.0,186.3,0.893,222772.3,222772.3,10832,0,0,0,L,1122011218,1,124.04,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439657193,398647.00
08/15/2015 12:45,2,7.430,ACTIVE,216.67,356.18,59.965,1439657105,"201051344000685","174011321042388",25.90,52.30,0,327.32,397.66,194.9,186.2,0.950,221486.4,221486.4,10832,0,0,0,L,1122011218,1,124.72,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439657194,398648.00
08/15/2015 12:45,2,7.033,ACTIVE,216.00,366.40,59.975,1439657105,"274151322000088","174011321042388",25.25,64.30,0,331.83,386.53,179.8,171.6,0.685,482279.3,482279.3,11671,0,0,0,L,1151911521,1,124.72,124.27,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439657195,398649.00
08/15/2015 12:45,2,7.330,ACTIVE,217.58,355.28,60.012,1439657105,"201051344000438","174011321042388",25.94,53.00,0,332.43,402.16,192.5,183.9,0.902,221482.0,221482.0,10805,0,0,0,L,1122011218,1,124.49,125.85,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439657196,398650.00
08/15/2015 12:45,2,7.342,ACTIVE,217.58,355.58,59.975,1439657105,"201051344001135","174011321042388",25.88,54.30,0,332.13,401.26,192.4,183.8,0.871,213014.6,213014.6,10784,0,0,0,L,1122011218,1,124.49,125.62,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439657197,398651.00
08/15/2015 12:45,2,7.369,ACTIVE,216.90,355.88,59.970,1439657105,"201051344000417","174011321042388",25.35,58.00,0,331.53,400.96,189.2,180.7,0.897,216568.7,216568.7,10803,0,0,0,L,1122011218,1,124.04,125.40,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439657198,398652.00
08/15/2015 12:45,2,7.547,ACTIVE,217.13,356.48,60.007,1439657105,"201051344000594","174011321042388",25.66,55.00,0,326.42,398.86,196.2,187.4,0.910,218344.8,218344.8,10827,0,0,0,L,1122011218,1,124.27,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439657198,398653.00
08/15/2015 12:45,2,7.051,ACTIVE,215.32,352.87,59.986,1439657105,"274151322000083","174011321042388",25.54,66.00,0,326.12,385.03,182.4,174.2,0.729,498330.3,498330.3,12096,0,0,0,L,1151911521,1,123.81,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439657200,398654.00
08/15/2015 12:45,2,7.373,ACTIVE,218.26,357.68,59.970,1439657105,"201051344000585","174011321042388",25.98,55.30,0,331.23,402.16,193.8,185.2,0.902,217863.1,217863.1,10806,0,0,0,L,1122011218,1,124.27,126.30,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439657200,398655.00
