ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/15/2015 12:45,2,7.123,ACTIVE,215.77,364.29,59.981,1439657105,"274151322000054","174011321042388",25.05,69.70,0,331.53,386.53,180.8,172.5,0.694,493144.8,493144.8,11660,0,0,0,L,1151911521,1,124.27,124.04,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439657201,398656.00
08/15/2015 12:45,2,7.371,ACTIVE,218.03,355.88,60.002,1439657105,"201051344001203","174011321042388",26.22,53.30,0,333.03,404.27,195.6,186.8,0.919,218702.2,218702.2,10819,0,0,0,L,1122011218,1,125.17,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439657202,398657.00
08/15/2015 12:45,2,7.461,ACTIVE,216.67,355.88,59.959,1439657105,"201051344000646","174011321042388",25.43,56.50,0,326.12,397.66,192.1,183.5,0.902,214961.5,214961.5,10801,0,0,0,L,1122011218,1,124.27,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439657203,398658.00
08/15/2015 12:45,2,4.809,ACTIVE,216.67,387.14,59.975,1439657105,"274151322000068","174011321042388",35.29,62.80,0,367.60,432.82,171.7,163.8,0.645,397354.3,397354.3,11846,0,0,0,L,1151911521,1,124.49,124.49,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439657204,398659.00
08/15/2015 12:45,2,7.488,ACTIVE,216.45,363.09,59.965,1439657105,"274151322000076","174011321042388",26.02,66.70,0,332.73,389.84,197.0,188.3,0.765,526732.0,526732.0,12082,0,0,0,L,1151911521,1,124.27,124.72,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439657205,398660.00
08/15/2015 12:45,2,7.404,ACTIVE,216.67,355.28,59.986,1439657105,"201051344000890","174011321042388",25.70,56.30,0,327.02,397.96,192.6,184.0,0.888,219669.3,219669.3,10814,0,0,0,L,1122011218,1,124.27,124.72,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439657206,398661.00
08/15/2015 12:45,2,7.531,ACTIVE,218.48,359.48,59.949,1439657105,"201051344000900","174011321042388",26.14,51.50,0,331.53,404.27,199.5,190.6,0.906,220669.2,220669.2,10850,0,0,0,L,1122011218,1,125.17,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439657207,398662.00
08/15/2015 12:45,2,7.514,ACTIVE,217.80,356.48,59.970,1439657105,"201051344000633","174011321042388",25.49,53.80,0,331.23,402.77,193.9,185.2,0.910,209441.8,209441.8,10841,0,0,0,L,1122011218,1,124.72,125.85,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439657208,398663.00
08/15/2015 12:45,2,7.488,ACTIVE,218.93,359.48,59.981,1439657105,"201051344000983","174011321042388",26.10,52.50,0,330.63,404.87,197.9,189.1,0.928,217578.2,217578.2,10829,0,0,0,L,1122011218,1,125.17,126.07,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439657209,398664.00
08/15/2015 12:45,2,7.344,ACTIVE,217.80,356.18,59.954,1439657105,"201051344000917","174011321042388",25.90,54.30,0,332.13,402.16,192.5,183.9,0.915,220182.6,220182.6,10841,0,0,0,L,1122011218,1,124.49,126.07,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439657210,398665.00
08/15/2015 12:45,2,7.332,ACTIVE,218.48,357.08,59.986,1439657105,"201051344000648","174011321042388",26.08,49.80,0,331.23,404.27,193.6,184.9,0.910,215430.7,215430.7,10828,0,0,0,L,1122011218,1,124.49,126.30,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439657211,398666.00
08/15/2015 12:45,2,7.330,ACTIVE,217.80,359.18,59.981,1439657105,"201051344001093","174011321042388",26.00,52.50,0,331.83,403.07,193.1,184.4,0.888,218396.2,218396.2,10826,0,0,0,L,1122011218,1,124.72,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439657212,398667.00
08/15/2015 12:45,2,7.576,ACTIVE,218.71,356.48,59.981,1439657105,"201051344000645","174011321042388",25.41,51.00,0,331.23,402.77,195.0,186.3,0.893,216427.2,216427.2,10831,0,0,0,L,1122011218,1,125.17,126.07,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439657212,398668.00
08/15/2015 12:45,2,7.082,ACTIVE,216.00,350.17,59.970,1439657105,"274151322000085","174011321042388",25.49,65.70,0,332.13,386.23,182.8,174.5,0.707,495748.2,495748.2,12076,0,0,0,L,1151911521,1,124.27,124.27,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439657213,398669.00
08/15/2015 12:45,2,7.385,ACTIVE,218.26,358.88,59.986,1439657105,"201051344000651","174011321042388",25.78,52.80,0,331.53,402.46,192.8,184.1,0.875,215635.6,215635.6,10808,0,0,0,L,1122011218,1,125.17,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439657214,398670.00
08/15/2015 12:45,2,7.602,ACTIVE,217.58,356.18,59.986,1439657105,"201051344000867","174011321042388",25.23,55.00,0,332.13,400.96,194.2,185.5,0.884,208378.8,208378.8,10831,0,0,0,L,1122011218,1,124.49,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439657215,398671.00
08/15/2015 12:45,2,7.400,ACTIVE,216.45,354.37,59.986,1439657105,"201051344001230","174011321042388",25.72,55.50,0,324.32,396.75,192.8,184.2,0.919,219274.1,219274.1,10841,0,0,0,L,1122011218,1,124.04,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439657216,398672.00
08/15/2015 12:45,2,7.359,ACTIVE,218.71,357.38,59.986,1439657105,"201051344000576","174011321042388",26.02,52.00,0,330.33,403.37,194.1,185.4,0.893,215573.7,215573.7,10850,0,0,0,L,1122011218,1,124.94,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439657217,398673.00
08/15/2015 12:45,2,7.531,ACTIVE,218.93,358.28,59.986,1439657105,"201051344000579","174011321042388",25.62,54.50,0,331.23,403.07,195.4,186.7,0.941,222540.2,222540.2,10806,0,0,0,L,1122011218,1,124.94,126.07,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439657218,398674.00
08/15/2015 12:45,2,7.531,ACTIVE,217.35,355.28,59.996,1439657105,"201051344000868","174011321042388",25.43,53.30,0,332.13,401.86,194.0,185.3,0.875,207878.4,207878.4,10831,0,0,0,L,1122011218,2,124.04,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439657231,398675.00
08/15/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1439657105,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439657985,398676.00
08/15/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1439657105,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439657985,398677.00
08/15/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1439657105,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439657985,398678.00
08/15/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1439657105,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439657985,398679.00
08/15/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1439657105,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439657985,398680.00
08/15/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1439657105,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439657985,398681.00
08/15/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1439657105,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439657985,398682.00
08/15/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1439657105,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439657985,398683.00
08/15/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1439657105,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439657985,398684.00
08/15/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1439657105,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439657985,398685.00
08/15/2015 13:00,2,7.471,ACTIVE,216.90,358.28,60.012,1439658003,"201051344000955","174011321042388",25.76,55.00,0,328.52,398.86,194.9,186.2,0.928,221077.9,221077.9,10819,0,0,0,L,1122011218,1,123.59,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439658078,398686.00
08/15/2015 13:00,2,7.590,ACTIVE,215.32,363.99,59.986,1439658003,"274151322000095","174011321042388",25.76,70.30,0,331.23,389.54,197.8,189.0,0.756,520626.8,520626.8,11718,0,0,0,L,1151911521,1,124.27,123.36,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439658079,398687.00
08/15/2015 13:00,2,7.641,ACTIVE,217.35,357.68,59.981,1439658003,"201051344000868","174011321042388",25.49,53.50,0,331.83,403.07,197.2,188.4,0.888,207922.5,207922.5,10832,0,0,0,L,1122011218,1,123.81,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439658079,398688.00
08/15/2015 13:00,2,7.561,ACTIVE,219.16,360.99,59.975,1439658003,"201051344000853","174011321042388",26.12,51.30,0,330.33,403.67,200.0,191.1,0.941,214388.8,214388.8,10834,0,0,0,L,1122011218,1,125.17,126.30,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439658080,398689.00
08/15/2015 13:00,2,7.516,ACTIVE,217.80,357.68,59.996,1439658003,"201051344000582","174011321042388",25.49,54.00,0,331.23,404.27,194.0,185.3,0.915,213463.6,213463.6,10805,0,0,0,L,1122011218,1,124.04,126.07,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439658081,398690.00
08/15/2015 13:00,2,7.564,ACTIVE,218.93,360.69,59.965,1439658003,"201051344000469","174011321042388",25.88,51.80,0,330.33,404.27,198.3,189.5,0.955,209646.3,209646.3,10829,0,0,0,L,1122011218,1,124.04,126.53,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439658082,398691.00
08/15/2015 13:00,2,7.570,ACTIVE,218.93,360.38,59.970,1439658003,"201051344000988","174011321042388",25.62,53.30,0,329.13,403.07,196.5,187.8,0.902,208725.7,208725.7,10813,0,0,0,L,1122011218,1,124.49,126.30,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439658083,398692.00
08/15/2015 13:00,2,7.580,ACTIVE,218.48,358.28,59.965,1439658003,"201051344001158","174011321042388",25.50,54.00,0,330.03,403.07,195.7,187.0,0.915,214401.2,214401.2,10812,0,0,0,L,1122011218,1,124.27,125.85,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439658084,398693.00
08/15/2015 13:00,2,7.564,ACTIVE,217.35,358.28,59.981,1439658003,"201051344001025","174011321042388",25.88,55.50,0,333.03,404.87,198.4,189.6,0.893,218852.7,218852.7,10809,0,0,0,L,1122011218,1,123.81,125.85,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439658085,398694.00
08/15/2015 13:00,2,7.469,ACTIVE,218.26,358.88,59.996,1439658003,"201051344000569","174011321042388",26.24,52.80,0,330.33,405.17,198.4,189.6,0.924,222144.2,222144.2,10836,0,0,0,L,1122011218,1,123.81,126.30,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439658086,398695.00
08/15/2015 13:00,2,4.646,ACTIVE,215.77,411.18,59.975,1439658003,"274151322000094","174011321042388",36.64,67.70,0,364.89,430.42,173.1,165.1,0.676,398104.6,398104.6,12236,0,0,0,L,1151911521,1,123.81,124.04,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439658087,398696.00
08/15/2015 13:00,2,7.557,ACTIVE,218.48,358.58,59.975,1439658003,"201051344000458","174011321042388",25.98,53.30,0,330.93,405.17,199.0,190.1,0.959,217808.7,217808.7,10827,0,0,0,L,1122011218,1,124.49,126.30,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439658088,398697.00
08/15/2015 13:00,2,7.115,ACTIVE,215.32,349.86,59.975,1439658003,"274151322000087","174011321042388",23.48,90.50,0,331.53,380.22,169.0,161.2,0.628,470002.8,470002.8,11645,0,0,0,L,1151911521,1,124.27,123.36,0000,82,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439658089,398698.00
08/15/2015 13:00,2,7.215,ACTIVE,215.77,370.90,59.970,1439658003,"274151322000052","174011321042388",25.49,68.70,0,331.53,388.04,186.1,177.7,0.716,502537.0,502537.0,12067,0,0,0,L,1151911521,1,123.81,124.04,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439658090,398699.00
08/15/2015 13:00,2,7.510,ACTIVE,216.45,356.18,59.991,1439658003,"201051344001145","174011321042388",25.90,52.30,0,332.13,403.37,196.9,188.1,0.906,222819.1,222819.1,10833,0,0,0,L,1122011218,1,123.36,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439658090,398700.00
08/15/2015 13:00,2,7.533,ACTIVE,216.22,356.48,59.938,1439658003,"201051344000685","174011321042388",25.84,53.30,0,327.02,399.16,196.9,188.2,0.963,221533.2,221533.2,10833,0,0,0,L,1122011218,1,124.27,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439658091,398701.00
08/15/2015 13:00,2,7.088,ACTIVE,215.32,346.86,59.944,1439658003,"274151322000088","174011321042388",25.47,65.30,0,331.83,386.83,182.8,174.5,0.703,482322.5,482322.5,11672,0,0,0,L,1151911521,1,124.49,123.59,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439658092,398702.00
08/15/2015 13:00,2,7.428,ACTIVE,217.13,357.08,59.981,1439658003,"201051344000438","174011321042388",25.92,53.30,0,331.83,403.67,194.9,186.2,0.915,221528.2,221528.2,10806,0,0,0,L,1122011218,1,124.04,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439658093,398703.00
08/15/2015 13:00,2,7.520,ACTIVE,217.13,356.18,59.991,1439658003,"201051344001135","174011321042388",25.60,55.30,0,331.83,402.77,194.8,186.1,0.888,213060.7,213060.7,10785,0,0,0,L,1122011218,1,124.04,125.40,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439658094,398704.00
08/15/2015 13:00,2,7.514,ACTIVE,216.67,355.58,59.996,1439658003,"201051344000417","174011321042388",25.09,58.00,0,331.23,402.46,190.8,182.3,0.902,216613.9,216613.9,10804,0,0,0,L,1122011218,1,123.36,125.17,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439658095,398705.00
08/15/2015 13:00,2,7.596,ACTIVE,216.45,357.38,59.975,1439658003,"201051344000594","174011321042388",25.90,55.00,0,327.02,400.66,199.3,190.5,0.937,218392.0,218392.0,10828,0,0,0,L,1122011218,1,123.81,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439658096,398706.00
08/15/2015 13:00,2,7.143,ACTIVE,215.09,364.89,59.981,1439658003,"274151322000083","174011321042388",25.56,67.00,0,325.52,383.23,184.7,176.3,0.742,498374.0,498374.0,12097,0,0,0,L,1151911521,1,123.59,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439658097,398707.00
08/15/2015 13:00,2,7.619,ACTIVE,217.80,358.58,59.981,1439658003,"201051344000585","174011321042388",25.64,55.30,0,331.53,403.07,197.8,189.0,0.915,217909.7,217909.7,10807,0,0,0,L,1122011218,1,123.81,126.30,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439658098,398708.00
08/15/2015 13:00,2,7.225,ACTIVE,215.32,369.10,60.012,1439658003,"274151322000054","174011321042388",25.07,70.00,0,331.23,384.13,183.3,175.0,0.707,493188.1,493188.1,11661,0,0,0,L,1151911521,1,123.81,123.59,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439658099,398709.00
08/15/2015 13:00,2,7.607,ACTIVE,217.58,357.08,60.012,1439658003,"201051344001203","174011321042388",25.96,54.00,0,333.03,405.77,200.1,191.2,0.946,218749.3,218749.3,10820,0,0,0,L,1122011218,1,124.72,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439658100,398710.00
08/15/2015 13:00,2,7.436,ACTIVE,216.45,355.88,59.981,1439658003,"201051344000646","174011321042388",25.82,56.50,0,327.32,399.46,194.5,185.8,0.919,215007.6,215007.6,10802,0,0,0,L,1122011218,1,123.81,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439658101,398711.00
08/15/2015 13:00,2,4.859,ACTIVE,216.67,388.94,59.986,1439658003,"274151322000068","174011321042388",35.48,63.00,0,368.80,433.72,175.1,167.1,0.667,397395.6,397395.6,11847,0,0,0,L,1151911521,1,124.49,124.27,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439658102,398712.00
08/15/2015 13:00,2,7.578,ACTIVE,216.45,371.81,59.981,1439658003,"274151322000076","174011321042388",26.16,68.30,0,332.73,390.74,200.8,191.8,0.773,526779.4,526779.4,12083,0,0,0,L,1151911521,1,124.27,124.27,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439658103,398713.00
08/15/2015 13:00,2,7.506,ACTIVE,216.45,355.88,59.949,1439658003,"201051344000890","174011321042388",25.58,56.50,0,327.32,398.56,194.4,185.7,0.897,219715.4,219715.4,10815,0,0,0,L,1122011218,1,123.81,124.72,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439658104,398714.00
08/15/2015 13:00,2,7.678,ACTIVE,218.26,357.68,59.996,1439658003,"201051344000900","174011321042388",26.06,51.80,0,331.23,405.77,202.5,193.5,0.924,220717.1,220717.1,10851,0,0,0,L,1122011218,1,124.49,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439658105,398715.00
08/15/2015 13:00,2,7.566,ACTIVE,217.58,359.18,59.996,1439658003,"201051344000633","174011321042388",25.76,54.30,0,331.83,404.57,197.4,188.6,0.932,209488.5,209488.5,10842,0,0,0,L,1122011218,1,124.49,125.85,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439658105,398716.00
08/15/2015 13:00,2,7.539,ACTIVE,218.93,360.99,59.970,1439658003,"201051344000983","174011321042388",26.32,52.50,0,330.93,406.07,201.1,192.1,0.937,217625.8,217625.8,10830,0,0,0,L,1122011218,1,124.94,126.07,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439658106,398717.00
08/15/2015 13:00,2,7.486,ACTIVE,217.58,356.48,59.975,1439658003,"201051344000917","174011321042388",25.78,55.50,0,332.13,403.07,195.3,186.6,0.941,220228.9,220228.9,10842,0,0,0,L,1122011218,1,124.04,125.85,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439658107,398718.00
08/15/2015 13:00,2,7.482,ACTIVE,218.48,358.58,59.975,1439658003,"201051344000648","174011321042388",26.00,50.20,0,331.23,405.47,196.8,188.1,0.928,215477.3,215477.3,10829,0,0,0,L,1122011218,1,124.04,126.30,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439658108,398719.00
08/15/2015 13:00,2,7.418,ACTIVE,217.58,357.08,59.981,1439658003,"201051344001093","174011321042388",26.20,53.80,0,332.13,404.57,196.8,188.1,0.910,218442.5,218442.5,10827,0,0,0,L,1122011218,1,124.04,125.62,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439658109,398720.00
08/15/2015 13:00,2,7.602,ACTIVE,218.48,358.58,60.002,1439658003,"201051344000645","174011321042388",25.70,51.50,0,331.53,403.97,198.1,189.3,0.910,216474.1,216474.1,10832,0,0,0,L,1122011218,1,124.72,126.07,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439658110,398721.00
08/15/2015 13:00,2,7.174,ACTIVE,215.77,353.47,59.975,1439658003,"274151322000085","174011321042388",25.62,67.00,0,332.13,388.04,186.1,177.7,0.712,495792.1,495792.1,12077,0,0,0,L,1151911521,1,124.27,123.81,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439658111,398722.00
08/15/2015 13:00,2,7.541,ACTIVE,218.03,357.68,59.986,1439658003,"201051344000651","174011321042388",25.66,53.30,0,331.83,404.57,196.0,187.3,0.893,215681.9,215681.9,10809,0,0,0,L,1122011218,1,124.72,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439658112,398723.00
08/15/2015 13:00,2,7.580,ACTIVE,217.58,356.78,59.986,1439658003,"201051344000867","174011321042388",25.78,55.80,0,331.23,402.77,198.0,189.2,0.915,208425.7,208425.7,10832,0,0,0,L,1122011218,1,124.27,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439658113,398724.00
08/15/2015 13:00,2,7.516,ACTIVE,216.22,354.37,59.970,1439658003,"201051344001230","174011321042388",25.62,55.30,0,324.32,397.96,195.1,186.4,0.932,219320.4,219320.4,10842,0,0,0,L,1122011218,1,123.59,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439658114,398725.00
08/15/2015 13:00,2,7.418,ACTIVE,218.71,360.99,59.981,1439658003,"201051344000576","174011321042388",26.22,51.80,0,329.73,404.27,196.9,188.1,0.902,215620.3,215620.3,10851,0,0,0,L,1122011218,1,124.72,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439658115,398726.00
08/15/2015 13:00,2,7.564,ACTIVE,218.71,358.28,59.981,1439658003,"201051344000579","174011321042388",25.90,54.80,0,330.93,403.67,198.5,189.7,0.932,222587.2,222587.2,10807,0,0,0,L,1122011218,1,124.49,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439658115,398727.00
08/15/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1439658003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439658884,398728.00
08/15/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1439658003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439658884,398729.00
08/15/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1439658003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439658884,398730.00
08/15/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1439658003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439658884,398731.00
08/15/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1439658003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439658884,398732.00
08/15/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1439658003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439658884,398733.00
08/15/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1439658003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439658884,398734.00
08/15/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1439658003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439658884,398735.00
08/15/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1439658003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439658884,398736.00
08/15/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1439658003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439658884,398737.00
08/15/2015 13:15,2,7.541,ACTIVE,218.26,357.68,59.981,1439658904,"201051344000955","174011321042388",25.70,54.80,0,327.92,403.97,196.3,187.5,0.932,221124.6,221124.6,10820,0,0,0,L,1122011218,1,124.27,126.07,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439658979,398738.00
08/15/2015 13:15,2,7.713,ACTIVE,216.90,354.07,59.996,1439658904,"274151322000095","174011321042388",25.52,71.30,0,327.32,391.34,199.2,190.3,0.747,520674.2,520674.2,11719,0,0,0,L,1151911521,1,124.94,124.27,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439658980,398739.00
08/15/2015 13:15,2,7.748,ACTIVE,218.93,359.18,59.975,1439658904,"201051344000868","174011321042388",25.29,53.50,0,330.33,404.57,198.4,189.6,0.910,207969.6,207969.6,10833,0,0,0,L,1122011218,1,124.72,126.53,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439658981,398740.00
08/15/2015 13:15,2,7.701,ACTIVE,220.74,361.29,59.975,1439658904,"201051344000853","174011321042388",25.84,51.30,0,330.03,408.78,201.5,192.6,0.946,214436.7,214436.7,10835,0,0,0,L,1122011218,1,126.07,126.98,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439658982,398741.00
08/15/2015 13:15,2,7.586,ACTIVE,219.39,360.69,59.975,1439658904,"201051344000582","174011321042388",25.35,55.80,0,329.73,404.57,194.7,186.0,0.910,213510.0,213510.0,10806,0,0,0,L,1122011218,1,125.17,126.53,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439658983,398742.00
08/15/2015 13:15,2,7.689,ACTIVE,220.52,360.99,59.975,1439658904,"201051344000469","174011321042388",25.64,51.80,0,330.03,405.47,199.7,190.8,0.946,209693.8,209693.8,10830,0,0,0,L,1122011218,1,124.94,127.20,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439658984,398743.00
08/15/2015 13:15,2,7.689,ACTIVE,220.29,362.19,59.959,1439658904,"201051344000988","174011321042388",25.45,52.80,0,329.43,407.87,198.3,189.4,0.910,208772.9,208772.9,10814,0,0,0,L,1122011218,1,125.40,126.98,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439658985,398744.00
08/15/2015 13:15,2,7.600,ACTIVE,220.52,360.38,59.975,1439658904,"201051344001158","174011321042388",25.64,53.80,0,330.63,404.27,197.4,188.6,0.919,214448.2,214448.2,10813,0,0,0,L,1122011218,1,125.40,126.53,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439658985,398745.00
08/15/2015 13:15,2,7.785,ACTIVE,219.16,358.58,59.933,1439658904,"201051344001025","174011321042388",25.23,56.30,0,330.03,404.57,198.9,190.1,0.871,218900.1,218900.1,10810,0,0,0,L,1122011218,1,124.72,126.53,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439658986,398746.00
08/15/2015 13:15,2,7.619,ACTIVE,220.06,360.38,59.970,1439658904,"201051344000569","174011321042388",25.90,52.80,0,330.63,405.17,200.0,191.1,0.919,222191.8,222191.8,10837,0,0,0,L,1122011218,1,124.72,126.98,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439658987,398747.00
08/15/2015 13:15,2,4.846,ACTIVE,217.13,405.77,59.981,1439658904,"274151322000094","174011321042388",35.72,69.00,0,363.39,428.31,175.9,167.9,0.681,398146.1,398146.1,12237,0,0,0,L,1151911521,1,124.49,124.94,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439658988,398748.00
08/15/2015 13:15,2,7.670,ACTIVE,220.29,360.08,59.986,1439658904,"201051344000458","174011321042388",25.78,53.00,0,331.83,405.47,200.2,191.3,0.950,217856.4,217856.4,10828,0,0,0,L,1122011218,1,125.62,126.98,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439658989,398749.00
08/15/2015 13:15,2,7.168,ACTIVE,217.13,348.66,59.981,1439658904,"274151322000087","174011321042388",23.42,92.50,0,328.82,384.13,169.9,162.0,0.628,470043.2,470043.2,11646,0,0,0,L,1151911521,1,124.72,124.49,0000,84,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439658990,398750.00
08/15/2015 13:15,2,7.303,ACTIVE,217.13,347.46,59.975,1439658904,"274151322000052","174011321042388",25.27,69.30,0,330.33,387.74,186.8,178.3,0.716,502581.5,502581.5,12068,0,0,0,L,1151911521,1,124.27,124.72,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439658991,398751.00
08/15/2015 13:15,2,7.629,ACTIVE,217.80,356.48,59.970,1439658904,"201051344001145","174011321042388",25.76,52.30,0,331.23,404.87,199.1,190.2,0.919,222866.4,222866.4,10834,0,0,0,L,1122011218,1,124.27,125.85,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439658992,398752.00
08/15/2015 13:15,2,7.717,ACTIVE,217.80,357.98,59.986,1439658904,"201051344000685","174011321042388",25.47,53.50,0,326.42,405.47,199.0,190.2,0.963,221580.5,221580.5,10834,0,0,0,L,1122011218,1,124.94,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439658993,398753.00
08/15/2015 13:15,2,7.211,ACTIVE,216.90,351.07,59.970,1439658904,"274151322000088","174011321042388",25.13,66.30,0,331.53,387.44,183.2,174.9,0.672,482366.0,482366.0,11673,0,0,0,L,1151911521,1,125.17,124.49,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439658994,398754.00
08/15/2015 13:15,2,7.541,ACTIVE,218.71,360.99,59.959,1439658904,"201051344000438","174011321042388",25.70,54.30,0,330.33,405.17,196.3,187.6,0.919,221574.9,221574.9,10807,0,0,0,L,1122011218,1,124.94,126.30,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439658995,398755.00
08/15/2015 13:15,2,7.668,ACTIVE,218.93,357.98,60.002,1439658904,"201051344001135","174011321042388",25.27,56.50,0,330.93,403.37,196.2,187.5,0.897,213107.5,213107.5,10786,0,0,0,L,1122011218,1,124.94,126.07,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439658996,398756.00
08/15/2015 13:15,2,7.449,ACTIVE,218.26,357.38,59.965,1439658904,"201051344000417","174011321042388",25.52,58.50,0,330.63,403.67,192.5,183.9,0.910,216659.7,216659.7,10805,0,0,0,L,1122011218,1,124.27,125.85,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439658997,398757.00
08/15/2015 13:15,2,7.631,ACTIVE,218.03,357.08,59.975,1439658904,"201051344000594","174011321042388",25.98,54.80,0,324.92,406.07,200.8,191.9,0.937,218439.8,218439.8,10829,0,0,0,L,1122011218,1,124.49,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439658998,398758.00
08/15/2015 13:15,2,7.230,ACTIVE,216.45,366.40,59.965,1439658904,"274151322000083","174011321042388",25.47,67.30,0,325.82,388.04,186.2,177.8,0.742,498418.2,498418.2,12098,0,0,0,L,1151911521,1,124.27,124.49,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439658999,398759.00
08/15/2015 13:15,2,7.754,ACTIVE,219.39,360.38,59.944,1439658904,"201051344000585","174011321042388",25.31,56.00,0,330.33,403.67,198.6,189.7,0.924,217957.0,217957.0,10808,0,0,0,L,1122011218,1,124.72,126.75,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439659000,398760.00
08/15/2015 13:15,2,7.205,ACTIVE,216.90,371.81,59.970,1439658904,"274151322000054","174011321042388",25.23,71.30,0,331.23,388.64,183.8,175.5,0.694,493231.8,493231.8,11662,0,0,0,L,1151911521,1,124.72,124.27,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439659001,398761.00
08/15/2015 13:15,2,7.645,ACTIVE,219.39,359.18,60.007,1439658904,"201051344001203","174011321042388",25.92,54.80,0,330.93,405.47,200.6,191.7,0.937,218797.0,218797.0,10821,0,0,0,L,1122011218,1,125.62,126.07,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439659002,398762.00
08/15/2015 13:15,2,7.602,ACTIVE,217.80,357.08,59.970,1439658904,"201051344000646","174011321042388",25.47,56.50,0,324.92,404.87,195.9,187.2,0.919,215054.2,215054.2,10803,0,0,0,L,1122011218,1,124.72,125.62,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439659002,398763.00
08/15/2015 13:15,2,4.873,ACTIVE,218.26,391.04,59.965,1439658904,"274151322000068","174011321042388",35.74,64.30,0,363.69,432.22,176.4,168.4,0.658,397437.3,397437.3,11848,0,0,0,L,1151911521,1,124.94,124.94,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439659003,398764.00
08/15/2015 13:15,2,7.744,ACTIVE,217.80,362.79,59.996,1439658904,"274151322000076","174011321042388",25.66,69.00,0,331.53,390.74,201.1,192.2,0.769,526827.2,526827.2,12084,0,0,0,L,1151911521,1,124.94,124.94,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439659004,398765.00
08/15/2015 13:15,2,7.631,ACTIVE,217.80,357.08,59.975,1439658904,"201051344000890","174011321042388",25.35,56.30,0,326.72,404.27,195.8,187.1,0.897,219762.0,219762.0,10816,0,0,0,L,1122011218,1,124.49,125.17,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439659005,398766.00
08/15/2015 13:15,2,7.787,ACTIVE,219.84,360.99,59.975,1439658904,"201051344000900","174011321042388",25.88,52.30,0,330.33,405.47,204.1,195.0,0.919,220765.7,220765.7,10852,0,0,0,L,1122011218,1,125.40,126.53,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439659006,398767.00
08/15/2015 13:15,2,7.699,ACTIVE,218.93,359.78,59.986,1439658904,"201051344000633","174011321042388",25.49,53.50,0,330.33,404.27,198.6,189.8,0.928,209535.8,209535.8,10843,0,0,0,L,1122011218,1,124.94,126.30,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439659007,398768.00
08/15/2015 13:15,2,7.658,ACTIVE,220.29,359.78,59.986,1439658904,"201051344000983","174011321042388",26.20,52.80,0,330.03,406.07,203.1,194.1,0.941,217674.0,217674.0,10831,0,0,0,L,1122011218,1,125.40,126.53,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439659008,398769.00
08/15/2015 13:15,2,7.574,ACTIVE,218.93,358.28,59.991,1439658904,"201051344000917","174011321042388",25.70,56.30,0,330.03,403.37,197.2,188.4,0.946,220275.7,220275.7,10843,0,0,0,L,1122011218,1,124.72,126.53,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439659009,398770.00
08/15/2015 13:15,2,7.660,ACTIVE,220.06,360.69,59.965,1439658904,"201051344000648","174011321042388",25.58,50.20,0,330.63,405.77,198.5,189.7,0.919,215524.5,215524.5,10830,0,0,0,L,1122011218,1,124.94,126.98,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439659010,398771.00
08/15/2015 13:15,2,7.459,ACTIVE,219.16,359.78,59.970,1439658904,"201051344001093","174011321042388",26.10,54.00,0,330.03,403.97,197.2,188.4,0.906,218489.5,218489.5,10828,0,0,0,L,1122011218,1,124.94,126.30,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439659011,398772.00
08/15/2015 13:15,2,7.553,ACTIVE,220.06,359.48,59.981,1439658904,"201051344000645","174011321042388",26.08,52.30,0,331.53,404.27,199.5,190.6,0.897,216521.6,216521.6,10833,0,0,0,L,1122011218,1,125.40,126.75,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439659012,398773.00
08/15/2015 13:15,2,7.314,ACTIVE,217.58,371.21,59.975,1439658904,"274151322000085","174011321042388",25.11,67.30,0,330.63,388.04,186.0,177.6,0.707,495836.4,495836.4,12078,0,0,0,L,1151911521,1,125.40,124.49,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439659013,398774.00
08/15/2015 13:15,2,7.547,ACTIVE,219.61,358.58,59.981,1439658904,"201051344000651","174011321042388",25.76,54.80,0,330.93,403.67,196.8,188.0,0.893,215728.7,215728.7,10810,0,0,0,L,1122011218,1,125.40,126.30,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439659013,398775.00
08/15/2015 13:15,2,7.639,ACTIVE,218.71,356.78,59.970,1439658904,"201051344000867","174011321042388",25.80,55.50,0,330.33,403.97,199.6,190.7,0.902,208473.2,208473.2,10833,0,0,0,L,1122011218,1,124.94,125.85,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439659014,398776.00
08/15/2015 13:15,2,7.576,ACTIVE,217.58,355.58,59.986,1439658904,"201051344001230","174011321042388",25.66,56.00,0,324.32,403.97,196.9,188.1,0.928,219367.2,219367.2,10843,0,0,0,L,1122011218,1,124.49,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439659015,398777.00
08/15/2015 13:15,2,7.537,ACTIVE,219.84,360.99,59.981,1439658904,"201051344000576","174011321042388",26.06,52.50,0,330.33,405.17,198.9,190.1,0.915,215667.6,215667.6,10852,0,0,0,L,1122011218,1,125.17,126.30,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439659016,398778.00
08/15/2015 13:15,2,7.705,ACTIVE,220.29,360.38,59.933,1439658904,"201051344000579","174011321042388",25.68,54.80,0,331.53,404.87,200.4,191.5,0.937,222634.9,222634.9,10808,0,0,0,L,1122011218,1,125.40,126.75,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439659017,398779.00
08/15/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1439658904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439659784,398780.00
08/15/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1439658904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439659784,398781.00
08/15/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1439658904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439659784,398782.00
08/15/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1439658904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439659784,398783.00
08/15/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1439658904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439659784,398784.00
08/15/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1439658904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439659784,398785.00
08/15/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1439658904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439659784,398786.00
08/15/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1439658904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439659784,398787.00
08/15/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1439658904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439659784,398788.00
08/15/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1439658904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439659784,398789.00
08/15/2015 13:30,2,7.363,ACTIVE,217.80,355.28,59.965,1439659803,"201051344000955","174011321042388",25.72,55.30,0,333.03,404.87,191.7,183.1,0.910,221171.3,221171.3,10821,0,0,0,L,1122011218,1,123.81,125.85,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439659878,398790.00
08/15/2015 13:30,2,7.445,ACTIVE,216.45,351.67,59.949,1439659803,"274151322000095","174011321042388",25.78,71.70,0,332.73,392.25,194.4,185.7,0.725,520721.7,520721.7,11720,0,0,0,L,1151911521,1,124.72,124.04,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439659878,398791.00
08/15/2015 13:30,2,7.484,ACTIVE,218.26,357.38,59.954,1439659803,"201051344000868","174011321042388",25.50,53.50,0,330.63,405.47,193.4,184.8,0.875,208016.9,208016.9,10834,0,0,0,L,1122011218,1,124.27,126.30,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439659879,398792.00
08/15/2015 13:30,2,7.373,ACTIVE,220.29,360.08,59.922,1439659803,"201051344000853","174011321042388",26.24,52.30,0,331.83,406.07,195.9,187.2,0.928,214484.7,214484.7,10836,0,0,0,L,1122011218,1,125.62,126.75,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439659880,398793.00
08/15/2015 13:30,2,7.432,ACTIVE,218.93,358.58,59.959,1439659803,"201051344000582","174011321042388",25.54,55.30,0,329.73,405.17,192.3,183.7,0.893,213556.5,213556.5,10807,0,0,0,L,1122011218,1,124.72,126.30,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439659881,398794.00
08/15/2015 13:30,2,7.418,ACTIVE,220.06,360.69,59.912,1439659803,"201051344000469","174011321042388",25.96,52.50,0,330.03,404.87,195.1,186.4,0.932,209741.4,209741.4,10831,0,0,0,L,1122011218,1,124.94,126.98,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439659882,398795.00
08/15/2015 13:30,2,7.600,ACTIVE,220.06,360.99,59.954,1439659803,"201051344000988","174011321042388",25.19,53.30,0,331.53,407.87,193.9,185.2,0.888,208820.0,208820.0,10815,0,0,0,L,1122011218,1,124.94,126.75,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439659883,398796.00
08/15/2015 13:30,2,7.537,ACTIVE,219.84,359.78,59.970,1439659803,"201051344001158","174011321042388",25.35,53.80,0,329.43,403.97,193.4,184.8,0.902,214495.2,214495.2,10814,0,0,0,L,1122011218,1,124.94,126.30,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439659884,398797.00
08/15/2015 13:30,2,7.543,ACTIVE,218.71,356.48,59.991,1439659803,"201051344001025","174011321042388",25.82,56.00,0,330.33,405.47,197.2,188.4,0.884,218947.7,218947.7,10811,0,0,0,L,1122011218,1,124.49,126.30,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439659885,398798.00
08/15/2015 13:30,2,7.543,ACTIVE,219.39,359.78,59.975,1439659803,"201051344000569","174011321042388",25.70,53.30,0,329.73,405.17,196.4,187.6,0.919,222239.4,222239.4,10838,0,0,0,L,1122011218,1,124.49,126.75,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439659886,398799.00
08/15/2015 13:30,2,4.822,ACTIVE,217.13,397.96,59.933,1439659803,"274151322000094","174011321042388",35.54,68.30,0,361.89,430.72,174.3,166.3,0.672,398187.7,398187.7,12238,0,0,0,L,1151911521,1,124.27,124.72,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439659887,398800.00
08/15/2015 13:30,2,7.547,ACTIVE,219.84,358.88,59.949,1439659803,"201051344000458","174011321042388",25.84,53.50,0,331.23,405.17,197.6,188.8,0.924,217904.2,217904.2,10829,0,0,0,L,1122011218,1,125.17,126.75,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439659888,398801.00
08/15/2015 13:30,2,7.109,ACTIVE,216.67,351.37,59.954,1439659803,"274151322000087","174011321042388",23.38,93.50,0,332.43,384.73,168.4,160.6,0.623,470083.6,470083.6,11647,0,0,0,L,1151911521,1,124.72,124.27,0000,85,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439659889,398802.00
