ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/15/2015 13:30,2,7.197,ACTIVE,216.67,348.06,59.949,1439659803,"274151322000052","174011321042388",25.45,69.30,0,331.53,389.24,185.3,177.0,0.712,502626.0,502626.0,12069,0,0,0,L,1151911521,1,124.04,124.27,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439659890,398803.00
08/15/2015 13:30,2,7.500,ACTIVE,217.35,357.68,59.944,1439659803,"201051344001145","174011321042388",25.90,52.80,0,332.13,406.07,196.8,188.1,0.893,222913.8,222913.8,10835,0,0,0,L,1122011218,1,123.81,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439659891,398804.00
08/15/2015 13:30,2,7.531,ACTIVE,217.35,357.98,59.981,1439659803,"201051344000685","174011321042388",25.88,53.80,0,331.53,405.47,197.3,188.5,0.950,221628.0,221628.0,10835,0,0,0,L,1122011218,1,124.72,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439659892,398805.00
08/15/2015 13:30,2,7.203,ACTIVE,216.67,355.58,59.965,1439659803,"274151322000088","174011321042388",25.09,65.30,0,332.13,388.34,182.8,174.5,0.694,482409.8,482409.8,11674,0,0,0,L,1151911521,1,124.94,124.04,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439659893,398806.00
08/15/2015 13:30,2,7.602,ACTIVE,218.48,357.98,59.944,1439659803,"201051344000438","174011321042388",25.33,54.50,0,330.93,405.47,195.0,186.3,0.897,221621.7,221621.7,10808,0,0,0,L,1122011218,1,124.72,126.07,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439659894,398807.00
08/15/2015 13:30,2,7.557,ACTIVE,218.48,356.48,59.949,1439659803,"201051344001135","174011321042388",25.66,56.30,0,331.23,404.87,196.5,187.7,0.893,213154.4,213154.4,10787,0,0,0,L,1122011218,1,124.49,125.85,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439659895,398808.00
08/15/2015 13:30,2,7.396,ACTIVE,218.03,357.68,59.981,1439659803,"201051344000417","174011321042388",25.62,58.30,0,332.13,404.27,192.0,183.4,0.906,216705.7,216705.7,10806,0,0,0,L,1122011218,1,124.04,125.85,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439659896,398809.00
08/15/2015 13:30,2,7.564,ACTIVE,217.80,357.38,59.959,1439659803,"201051344000594","174011321042388",26.00,56.00,0,332.13,406.97,199.3,190.4,0.932,218487.6,218487.6,10830,0,0,0,L,1122011218,1,124.27,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439659897,398810.00
08/15/2015 13:30,2,7.238,ACTIVE,216.67,370.60,59.965,1439659803,"274151322000083","174011321042388",25.31,68.00,0,332.73,388.94,185.5,177.1,0.738,498462.5,498462.5,12099,0,0,0,L,1151911521,1,124.27,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439659898,398811.00
08/15/2015 13:30,2,7.746,ACTIVE,219.16,359.18,59.965,1439659803,"201051344000585","174011321042388",25.41,55.30,0,329.13,403.07,199.3,190.5,0.924,218004.5,218004.5,10809,0,0,0,L,1122011218,1,124.27,126.75,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439659899,398812.00
08/15/2015 13:30,2,7.289,ACTIVE,217.13,367.30,59.944,1439659803,"274151322000054","174011321042388",24.91,70.30,0,332.13,389.54,183.8,175.4,0.703,493275.7,493275.7,11663,0,0,0,L,1151911521,1,124.94,124.04,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439659899,398813.00
08/15/2015 13:30,2,7.723,ACTIVE,218.93,358.88,59.959,1439659803,"201051344001203","174011321042388",25.72,54.30,0,330.63,405.47,201.1,192.1,0.919,218845.0,218845.0,10822,0,0,0,L,1122011218,1,125.17,126.07,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439659900,398814.00
08/15/2015 13:30,2,7.572,ACTIVE,217.58,358.58,59.928,1439659803,"201051344000646","174011321042388",25.64,56.80,0,332.13,405.17,196.6,187.9,0.919,215101.0,215101.0,10804,0,0,0,L,1122011218,1,124.49,125.62,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439659901,398815.00
08/15/2015 13:30,2,4.818,ACTIVE,217.80,411.78,59.959,1439659803,"274151322000068","174011321042388",36.08,63.70,0,366.40,434.33,175.6,167.6,0.672,397479.2,397479.2,11849,0,0,0,L,1151911521,1,124.94,124.49,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439659902,398816.00
08/15/2015 13:30,2,7.688,ACTIVE,217.35,353.47,59.986,1439659803,"274151322000076","174011321042388",25.86,68.70,0,330.33,391.64,201.4,192.4,0.795,526875.3,526875.3,12085,0,0,0,L,1151911521,1,124.49,124.72,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439659903,398817.00
08/15/2015 13:30,2,7.672,ACTIVE,217.35,356.78,59.965,1439659803,"201051344000890","174011321042388",25.23,56.30,0,332.73,404.87,196.2,187.4,0.902,219808.6,219808.6,10817,0,0,0,L,1122011218,1,124.27,124.94,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439659904,398818.00
08/15/2015 13:30,2,7.746,ACTIVE,219.16,360.08,59.922,1439659803,"201051344000900","174011321042388",25.88,52.80,0,329.43,404.87,202.9,193.9,0.937,220814.2,220814.2,10853,0,0,0,L,1122011218,1,124.94,126.30,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439659905,398819.00
08/15/2015 13:30,2,7.689,ACTIVE,218.48,359.18,59.949,1439659803,"201051344000633","174011321042388",25.37,54.30,0,330.03,404.27,197.4,188.6,0.919,209583.1,209583.1,10844,0,0,0,L,1122011218,1,124.72,126.30,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439659906,398820.00
08/15/2015 13:30,2,7.684,ACTIVE,219.61,360.99,59.959,1439659803,"201051344000983","174011321042388",25.82,53.00,0,329.73,405.47,201.1,192.2,0.924,217722.3,217722.3,10832,0,0,0,L,1122011218,1,125.17,126.30,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439659907,398821.00
08/15/2015 13:30,2,7.592,ACTIVE,218.71,360.08,59.959,1439659803,"201051344000917","174011321042388",25.62,56.00,0,330.33,403.97,196.9,188.2,0.937,220322.7,220322.7,10844,0,0,0,L,1122011218,1,124.27,126.30,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439659908,398822.00
08/15/2015 13:30,2,7.508,ACTIVE,219.39,360.69,59.954,1439659803,"201051344000648","174011321042388",25.96,50.20,0,329.73,405.77,197.3,188.5,0.919,215571.8,215571.8,10831,0,0,0,L,1122011218,1,124.49,126.75,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439659909,398823.00
08/15/2015 13:30,2,7.549,ACTIVE,218.93,359.78,59.907,1439659803,"201051344001093","174011321042388",25.88,53.80,0,330.03,404.27,197.9,189.1,0.902,218536.6,218536.6,10829,0,0,0,L,1122011218,1,124.72,126.30,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439659910,398824.00
08/15/2015 13:30,2,7.703,ACTIVE,219.61,360.99,59.965,1439659803,"201051344000645","174011321042388",25.52,52.30,0,330.93,403.67,199.2,190.4,0.910,216569.1,216569.1,10834,0,0,0,L,1122011218,1,125.17,126.53,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439659911,398825.00
08/15/2015 13:30,2,7.361,ACTIVE,216.45,373.01,59.954,1439659803,"274151322000085","174011321042388",25.13,67.70,0,331.23,390.44,187.2,178.8,0.720,495880.8,495880.8,12079,0,0,0,L,1151911521,1,124.94,123.81,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439659912,398826.00
08/15/2015 13:30,2,7.648,ACTIVE,219.16,359.78,59.959,1439659803,"201051344000651","174011321042388",25.62,54.30,0,329.73,403.67,198.5,189.7,0.897,215775.7,215775.7,10811,0,0,0,L,1122011218,1,125.17,126.07,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439659913,398827.00
08/15/2015 13:30,2,7.826,ACTIVE,218.71,357.68,59.944,1439659803,"201051344000867","174011321042388",25.17,55.50,0,331.23,404.87,199.4,190.5,0.915,208520.6,208520.6,10834,0,0,0,L,1122011218,1,124.72,125.85,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439659914,398828.00
08/15/2015 13:30,2,7.604,ACTIVE,217.35,354.97,59.954,1439659803,"201051344001230","174011321042388",25.68,56.00,0,330.33,404.27,197.8,189.0,0.937,219414.1,219414.1,10844,0,0,0,L,1122011218,1,124.04,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439659914,398829.00
08/15/2015 13:30,2,7.678,ACTIVE,219.84,361.29,59.959,1439659803,"201051344000576","174011321042388",25.52,53.00,0,330.33,405.17,198.4,189.6,0.910,215714.9,215714.9,10853,0,0,0,L,1122011218,1,124.94,126.30,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439659915,398830.00
08/15/2015 13:30,2,7.723,ACTIVE,219.84,360.38,60.002,1439659803,"201051344000579","174011321042388",25.66,55.00,0,330.93,405.17,200.7,191.8,0.937,222682.7,222682.7,10809,0,0,0,L,1122011218,1,124.94,126.30,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439659916,398831.00
08/15/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1439659803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439660683,398832.00
08/15/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1439659803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439660683,398833.00
08/15/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1439659803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439660683,398834.00
08/15/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1439659803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439660683,398835.00
08/15/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1439659803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439660683,398836.00
08/15/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1439659803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439660683,398837.00
08/15/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1439659803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439660683,398838.00
08/15/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1439659803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439660683,398839.00
08/15/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1439659803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439660683,398840.00
08/15/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1439659803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439660683,398841.00
08/15/2015 13:45,2,7.203,ACTIVE,217.58,356.78,59.991,1439660703,"201051344000955","174011321042388",25.47,55.30,0,332.13,406.07,185.8,177.4,0.879,221217.4,221217.4,10822,0,0,0,L,1122011218,1,124.04,125.85,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439660778,398842.00
08/15/2015 13:45,2,7.223,ACTIVE,216.67,366.10,59.975,1439660703,"274151322000095","174011321042388",25.80,71.00,0,332.43,391.64,188.7,180.2,0.707,520768.4,520768.4,11721,0,0,0,L,1151911521,1,124.94,124.27,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439660779,398843.00
08/15/2015 13:45,2,7.279,ACTIVE,218.48,357.68,59.986,1439660703,"201051344000868","174011321042388",25.43,53.80,0,331.23,405.77,187.4,179.0,0.849,208063.4,208063.4,10835,0,0,0,L,1122011218,1,124.49,126.30,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439660780,398844.00
08/15/2015 13:45,2,7.238,ACTIVE,220.06,359.18,59.975,1439660703,"201051344000853","174011321042388",25.82,52.80,0,331.53,408.18,189.2,180.7,0.893,214531.7,214531.7,10837,0,0,0,L,1122011218,1,125.62,126.53,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439660780,398845.00
08/15/2015 13:45,2,7.006,ACTIVE,218.93,357.38,59.965,1439660703,"201051344000582","174011321042388",25.96,55.00,0,329.73,405.77,184.2,175.9,0.862,213602.6,213602.6,10808,0,0,0,L,1122011218,1,124.72,126.30,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439660781,398846.00
08/15/2015 13:45,2,7.137,ACTIVE,219.61,359.18,59.975,1439660703,"201051344000469","174011321042388",25.88,52.80,0,330.03,405.17,187.1,178.6,0.902,209788.1,209788.1,10832,0,0,0,L,1122011218,1,124.72,126.75,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439660782,398847.00
08/15/2015 13:45,2,7.242,ACTIVE,219.84,359.78,59.981,1439660703,"201051344000988","174011321042388",25.31,54.00,0,329.43,404.57,185.6,177.2,0.866,208866.3,208866.3,10816,0,0,0,L,1122011218,1,125.17,126.75,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439660783,398848.00
08/15/2015 13:45,2,7.219,ACTIVE,219.61,358.28,59.970,1439660703,"201051344001158","174011321042388",25.25,54.30,0,330.03,403.37,184.6,176.2,0.862,214541.3,214541.3,10815,0,0,0,L,1122011218,1,124.94,126.07,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439660784,398849.00
08/15/2015 13:45,2,7.188,ACTIVE,218.71,355.88,59.975,1439660703,"201051344001025","174011321042388",25.86,55.50,0,330.93,406.67,188.1,179.6,0.831,218994.8,218994.8,10812,0,0,0,L,1122011218,1,124.49,126.30,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439660785,398850.00
08/15/2015 13:45,2,7.137,ACTIVE,219.39,358.88,59.975,1439660703,"201051344000569","174011321042388",25.86,53.80,0,329.73,405.47,187.0,178.6,0.879,222286.1,222286.1,10839,0,0,0,L,1122011218,1,124.72,126.75,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439660786,398851.00
08/15/2015 13:45,2,4.539,ACTIVE,216.90,403.97,59.959,1439660703,"274151322000094","174011321042388",35.52,68.70,0,365.19,429.52,162.7,155.1,0.628,398228.8,398228.8,12239,0,0,0,L,1151911521,1,124.27,124.94,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439660787,398852.00
08/15/2015 13:45,2,7.158,ACTIVE,219.84,358.28,59.981,1439660703,"201051344000458","174011321042388",25.86,53.50,0,330.63,404.27,187.5,179.0,0.893,217951.1,217951.1,10830,0,0,0,L,1122011218,1,125.40,126.75,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439660788,398853.00
08/15/2015 13:45,2,6.754,ACTIVE,216.67,367.00,59.981,1439660703,"274151322000087","174011321042388",23.34,95.50,0,332.43,384.73,159.6,152.1,0.601,470123.5,470123.5,11648,0,0,0,L,1151911521,1,124.49,124.49,0000,86,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439660789,398854.00
08/15/2015 13:45,2,6.732,ACTIVE,216.90,369.70,59.986,1439660703,"274151322000052","174011321042388",25.82,69.30,0,332.73,390.74,176.4,168.4,0.676,502669.9,502669.9,12070,0,0,0,L,1151911521,1,124.04,124.72,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439660790,398855.00
08/15/2015 13:45,2,7.098,ACTIVE,217.58,356.78,59.970,1439660703,"201051344001145","174011321042388",25.84,52.80,0,332.13,405.77,185.6,177.2,0.849,222960.4,222960.4,10836,0,0,0,L,1122011218,1,124.27,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439660790,398856.00
08/15/2015 13:45,2,7.076,ACTIVE,217.35,355.58,59.981,1439660703,"201051344000685","174011321042388",25.86,54.80,0,331.53,404.87,185.3,177.0,0.897,221674.6,221674.6,10836,0,0,0,L,1122011218,1,124.72,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439660791,398857.00
08/15/2015 13:45,2,6.670,ACTIVE,216.90,359.18,59.954,1439660703,"274151322000088","174011321042388",25.45,66.00,0,332.73,388.64,171.7,163.8,0.654,482452.9,482452.9,11675,0,0,0,L,1151911521,1,124.94,124.27,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439660792,398858.00
08/15/2015 13:45,2,6.934,ACTIVE,218.03,356.48,59.970,1439660703,"201051344000438","174011321042388",25.92,55.00,0,331.23,405.77,182.0,173.8,0.849,221667.7,221667.7,10809,0,0,0,L,1122011218,1,124.72,125.85,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439660793,398859.00
08/15/2015 13:45,2,7.094,ACTIVE,218.26,355.88,59.959,1439660703,"201051344001135","174011321042388",25.64,56.00,0,332.43,404.87,184.2,175.8,0.844,213200.7,213200.7,10788,0,0,0,L,1122011218,1,124.49,125.62,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439660794,398860.00
08/15/2015 13:45,2,7.074,ACTIVE,217.80,356.18,59.965,1439660703,"201051344000417","174011321042388",25.21,58.30,0,332.73,404.87,180.5,172.3,0.849,216750.9,216750.9,10807,0,0,0,L,1122011218,1,124.04,125.62,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439660796,398861.00
08/15/2015 13:45,2,7.262,ACTIVE,217.80,357.68,59.965,1439660703,"201051344000594","174011321042388",25.78,55.80,0,331.53,406.07,189.4,180.9,0.888,218534.6,218534.6,10831,0,0,0,L,1122011218,1,124.49,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439660796,398862.00
08/15/2015 13:45,2,6.818,ACTIVE,216.67,369.10,59.933,1439660703,"274151322000083","174011321042388",25.50,69.00,0,332.43,388.34,175.8,167.7,0.703,498506.1,498506.1,12100,0,0,0,L,1151911521,1,124.49,124.27,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439660797,398863.00
08/15/2015 13:45,2,7.344,ACTIVE,218.93,358.58,59.928,1439660703,"201051344000585","174011321042388",25.72,55.80,0,330.03,403.67,191.2,182.6,0.879,218051.5,218051.5,10810,0,0,0,L,1122011218,1,124.27,126.53,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439660798,398864.00
08/15/2015 13:45,2,6.848,ACTIVE,216.90,351.97,59.928,1439660703,"274151322000054","174011321042388",25.43,71.30,0,332.13,389.54,175.9,167.9,0.663,493318.9,493318.9,11664,0,0,0,L,1151911521,1,124.72,124.27,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439660799,398865.00
08/15/2015 13:45,2,7.357,ACTIVE,218.93,357.68,59.965,1439660703,"201051344001203","174011321042388",25.96,54.00,0,331.53,405.47,193.6,184.9,0.906,218892.3,218892.3,10823,0,0,0,L,1122011218,1,125.17,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439660800,398866.00
08/15/2015 13:45,2,7.344,ACTIVE,217.58,357.08,59.949,1439660703,"201051344000646","174011321042388",25.31,56.80,0,331.53,404.87,188.1,179.6,0.879,215147.1,215147.1,10805,0,0,0,L,1122011218,1,124.49,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439660801,398867.00
08/15/2015 13:45,2,4.652,ACTIVE,217.58,392.85,59.970,1439660703,"274151322000068","174011321042388",35.86,63.00,0,364.59,433.42,169.2,161.4,0.645,397520.4,397520.4,11850,0,0,0,L,1151911521,1,124.94,124.72,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439660802,398868.00
08/15/2015 13:45,2,7.297,ACTIVE,217.35,374.21,59.965,1439660703,"274151322000076","174011321042388",26.06,67.70,0,331.83,398.86,192.7,184.0,0.734,526922.5,526922.5,12086,0,0,0,L,1151911521,1,124.49,124.72,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439660803,398869.00
08/15/2015 13:45,2,7.166,ACTIVE,217.35,356.48,59.922,1439660703,"201051344000890","174011321042388",25.66,57.30,0,331.83,403.67,186.1,177.7,0.853,219854.6,219854.6,10818,0,0,0,L,1122011218,1,124.49,124.94,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439660804,398870.00
08/15/2015 13:45,2,7.348,ACTIVE,219.39,359.18,59.970,1439660703,"201051344000900","174011321042388",25.88,52.80,0,329.73,405.17,192.5,183.9,0.871,220862.0,220862.0,10854,0,0,0,L,1122011218,1,125.17,126.30,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439660805,398871.00
08/15/2015 13:45,2,7.096,ACTIVE,218.48,358.28,59.944,1439660703,"201051344000633","174011321042388",25.88,54.50,0,329.43,404.57,185.9,177.5,0.866,209629.6,209629.6,10845,0,0,0,L,1122011218,1,124.72,126.07,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439660806,398872.00
08/15/2015 13:45,2,7.162,ACTIVE,219.61,360.08,59.949,1439660703,"201051344000983","174011321042388",26.12,53.00,0,329.43,405.17,189.3,180.8,0.884,217769.6,217769.6,10833,0,0,0,L,1122011218,1,125.40,126.30,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439660807,398873.00
08/15/2015 13:45,2,7.000,ACTIVE,218.26,355.88,59.981,1439660703,"201051344000917","174011321042388",25.98,55.80,0,330.93,404.57,184.1,175.8,0.884,220369.1,220369.1,10845,0,0,0,L,1122011218,1,124.27,126.07,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439660807,398874.00
08/15/2015 13:45,2,6.939,ACTIVE,219.16,356.78,59.965,1439660703,"201051344000648","174011321042388",26.22,51.00,0,330.03,405.17,184.1,175.8,0.857,215618.1,215618.1,10832,0,0,0,L,1122011218,1,124.49,126.53,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439660808,398875.00
08/15/2015 13:45,2,6.943,ACTIVE,218.71,358.88,59.970,1439660703,"201051344001093","174011321042388",26.22,53.30,0,330.33,405.17,184.4,176.1,0.849,218583.1,218583.1,10830,0,0,0,L,1122011218,1,124.72,126.07,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439660809,398876.00
08/15/2015 13:45,2,7.049,ACTIVE,219.16,357.98,59.959,1439660703,"201051344000645","174011321042388",25.80,53.00,0,330.63,403.37,184.3,175.9,0.853,216615.6,216615.6,10835,0,0,0,L,1122011218,1,125.17,126.30,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439660810,398877.00
08/15/2015 13:45,2,6.740,ACTIVE,216.90,358.88,59.965,1439660703,"274151322000085","174011321042388",25.56,68.30,0,333.03,389.54,174.3,166.3,0.667,495924.6,495924.6,12080,0,0,0,L,1151911521,1,124.94,124.49,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439660811,398878.00
08/15/2015 13:45,2,7.164,ACTIVE,218.71,356.78,59.954,1439660703,"201051344000651","174011321042388",25.37,54.50,0,329.73,403.67,184.0,175.7,0.826,215822.1,215822.1,10812,0,0,0,L,1122011218,1,125.40,125.85,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439660813,398879.00
08/15/2015 13:45,2,7.211,ACTIVE,218.26,356.78,59.965,1439660703,"201051344000867","174011321042388",25.45,55.80,0,332.73,405.47,185.8,177.4,0.857,208567.3,208567.3,10835,0,0,0,L,1122011218,1,124.72,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439660814,398880.00
08/15/2015 13:45,2,7.047,ACTIVE,216.90,354.37,59.965,1439660703,"201051344001230","174011321042388",25.86,56.00,0,330.33,400.06,184.6,176.3,0.866,219460.2,219460.2,10845,0,0,0,L,1122011218,1,124.04,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439660815,398881.00
08/15/2015 13:45,2,7.143,ACTIVE,219.39,360.08,59.944,1439660703,"201051344000576","174011321042388",25.70,53.30,0,330.33,404.57,186.1,177.7,0.853,215761.2,215761.2,10854,0,0,0,L,1122011218,1,125.17,126.07,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439660815,398882.00
08/15/2015 13:45,2,7.146,ACTIVE,219.61,360.08,59.933,1439660703,"201051344000579","174011321042388",25.98,55.30,0,330.63,404.27,188.1,179.6,0.879,222729.5,222729.5,10810,0,0,0,L,1122011218,1,125.17,126.07,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439660816,398883.00
08/15/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1439660703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439661583,398884.00
08/15/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1439660703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439661583,398885.00
08/15/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1439660703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439661583,398886.00
08/15/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1439660703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439661583,398887.00
08/15/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1439660703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439661583,398888.00
08/15/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1439660703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439661583,398889.00
08/15/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1439660703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439661583,398890.00
08/15/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1439660703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439661583,398891.00
08/15/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1439660703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439661583,398892.00
08/15/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1439660703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439661583,398893.00
08/15/2015 14:00,2,5.949,ACTIVE,216.22,352.57,59.970,1439661604,"201051344000955","174011321042388",25.98,55.00,0,332.13,403.67,156.5,149.1,0.747,221262.7,221262.7,10823,0,0,0,L,1122011218,1,123.14,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439661679,398894.00
08/15/2015 14:00,2,5.994,ACTIVE,215.54,349.86,59.986,1439661604,"274151322000095","174011321042388",26.10,71.70,0,332.43,391.64,158.4,150.9,0.588,520814.4,520814.4,11722,0,0,0,L,1151911521,1,124.04,123.59,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439661680,398895.00
08/15/2015 14:00,2,5.965,ACTIVE,216.67,353.47,59.975,1439661604,"201051344000868","174011321042388",25.74,53.30,0,331.53,404.87,155.5,148.1,0.712,208109.2,208109.2,10836,0,0,0,L,1122011218,1,123.59,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439661681,398896.00
08/15/2015 14:00,2,5.949,ACTIVE,218.26,353.17,59.981,1439661604,"201051344000853","174011321042388",26.10,52.00,0,331.53,406.07,157.2,149.8,0.751,214578.0,214578.0,10838,0,0,0,L,1122011218,1,124.72,125.85,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439661682,398897.00
08/15/2015 14:00,2,5.896,ACTIVE,217.13,353.17,59.954,1439661604,"201051344000582","174011321042388",25.74,55.50,0,329.73,405.17,153.8,146.5,0.729,213647.8,213647.8,10809,0,0,0,L,1122011218,1,124.04,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439661683,398898.00
08/15/2015 14:00,2,6.016,ACTIVE,218.03,354.67,59.981,1439661604,"201051344000469","174011321042388",25.90,52.30,0,330.33,404.57,157.7,150.3,0.769,209834.0,209834.0,10833,0,0,0,L,1122011218,1,123.81,126.07,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439661684,398899.00
08/15/2015 14:00,2,6.121,ACTIVE,218.03,355.58,59.981,1439661604,"201051344000988","174011321042388",25.49,53.50,0,330.03,404.57,158.0,150.6,0.756,208911.9,208911.9,10817,0,0,0,L,1122011218,1,124.27,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439661685,398900.00
08/15/2015 14:00,2,6.084,ACTIVE,218.03,354.07,59.970,1439661604,"201051344001158","174011321042388",25.68,54.50,0,330.33,402.77,158.2,150.8,0.751,214586.7,214586.7,10816,0,0,0,L,1122011218,1,124.27,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439661686,398901.00
08/15/2015 14:00,2,6.137,ACTIVE,217.13,352.27,59.975,1439661604,"201051344001025","174011321042388",25.82,54.80,0,331.23,405.77,160.4,152.9,0.720,219041.0,219041.0,10813,0,0,0,L,1122011218,1,123.59,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439661686,398902.00
08/15/2015 14:00,2,6.004,ACTIVE,217.80,354.37,59.970,1439661604,"201051344000569","174011321042388",26.40,53.50,0,329.73,403.97,160.4,152.9,0.756,222332.1,222332.1,10840,0,0,0,L,1122011218,1,123.81,126.07,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439661687,398903.00
08/15/2015 14:00,2,3.896,ACTIVE,215.77,383.23,59.970,1439661604,"274151322000094","174011321042388",35.38,67.70,0,363.09,428.91,138.8,132.0,0.539,398269.0,398269.0,12240,0,0,0,L,1151911521,1,123.59,124.27,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439661688,398904.00
08/15/2015 14:00,2,5.934,ACTIVE,217.80,353.47,59.991,1439661604,"201051344000458","174011321042388",26.80,53.80,0,330.33,404.57,161.1,153.5,0.778,217997.3,217997.3,10831,0,0,0,L,1122011218,1,124.27,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439661689,398905.00
08/15/2015 14:00,2,5.670,ACTIVE,215.32,344.45,59.970,1439661604,"274151322000087","174011321042388",23.72,95.50,0,332.43,384.73,136.1,129.5,0.508,470162.7,470162.7,11649,0,0,0,L,1151911521,1,123.81,123.81,0000,85,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439661690,398906.00
08/15/2015 14:00,2,5.725,ACTIVE,216.00,359.18,59.986,1439661604,"274151322000052","174011321042388",25.72,69.00,0,331.53,388.64,149.0,141.9,0.570,502713.1,502713.1,12071,0,0,0,L,1151911521,1,123.59,124.04,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439661691,398907.00
08/15/2015 14:00,2,5.936,ACTIVE,216.22,351.97,59.981,1439661604,"201051344001145","174011321042388",26.62,53.00,0,332.13,405.77,160.0,152.5,0.729,223006.2,223006.2,10837,0,0,0,L,1122011218,1,123.36,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439661692,398908.00
08/15/2015 14:00,2,6.037,ACTIVE,216.00,351.97,59.975,1439661604,"201051344000685","174011321042388",26.16,53.00,0,330.03,404.57,160.0,152.5,0.787,221720.4,221720.4,10837,0,0,0,L,1122011218,1,124.04,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439661693,398909.00
08/15/2015 14:00,2,5.768,ACTIVE,215.09,354.07,59.970,1439661604,"274151322000088","174011321042388",25.37,65.30,0,332.43,388.34,148.0,140.9,0.570,482495.2,482495.2,11676,0,0,0,L,1151911521,1,124.49,123.14,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439661694,398910.00
08/15/2015 14:00,2,6.057,ACTIVE,216.90,352.57,59.975,1439661604,"201051344000438","174011321042388",26.10,54.30,0,331.83,405.17,160.2,152.7,0.760,221712.8,221712.8,10810,0,0,0,L,1122011218,1,124.04,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439661695,398911.00
08/15/2015 14:00,2,6.262,ACTIVE,216.90,352.87,59.991,1439661604,"201051344001135","174011321042388",25.62,56.30,0,332.13,404.27,162.5,154.9,0.742,213246.1,213246.1,10789,0,0,0,L,1122011218,1,123.81,125.17,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439661696,398912.00
08/15/2015 14:00,2,6.131,ACTIVE,216.45,353.17,60.007,1439661604,"201051344000417","174011321042388",25.80,57.30,0,332.13,403.67,160.1,152.6,0.765,216795.2,216795.2,10808,0,0,0,L,1122011218,1,123.36,125.17,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439661697,398913.00
08/15/2015 14:00,2,6.389,ACTIVE,216.22,353.77,59.975,1439661604,"201051344000594","174011321042388",26.14,55.30,0,331.23,406.07,169.2,161.4,0.791,218580.8,218580.8,10832,0,0,0,L,1122011218,1,123.59,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439661698,398914.00
08/15/2015 14:00,2,5.949,ACTIVE,215.54,353.77,59.965,1439661604,"274151322000083","174011321042388",25.80,69.30,0,331.83,388.34,155.3,148.0,0.628,498549.0,498549.0,12101,0,0,0,L,1151911521,1,123.59,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439661699,398915.00
08/15/2015 14:00,2,6.342,ACTIVE,217.58,354.67,59.970,1439661604,"201051344000585","174011321042388",26.10,54.80,0,329.13,402.77,167.4,159.7,0.773,218097.6,218097.6,10811,0,0,0,L,1122011218,1,123.59,126.07,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439661700,398916.00
08/15/2015 14:00,2,5.979,ACTIVE,215.77,364.29,59.959,1439661604,"274151322000054","174011321042388",25.47,70.70,0,332.13,389.24,154.2,147.0,0.592,493361.3,493361.3,11665,0,0,0,L,1151911521,1,124.04,123.59,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439661701,398917.00
08/15/2015 14:00,2,6.346,ACTIVE,217.58,354.67,59.986,1439661604,"201051344001203","174011321042388",26.00,53.80,0,331.23,405.17,167.1,159.4,0.787,218938.6,218938.6,10824,0,0,0,L,1122011218,1,124.49,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439661702,398918.00
08/15/2015 14:00,2,6.232,ACTIVE,216.22,352.27,59.975,1439661604,"201051344000646","174011321042388",26.12,55.80,0,328.52,404.87,164.8,157.2,0.782,215192.3,215192.3,10806,0,0,0,L,1122011218,1,123.59,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439661702,398919.00
08/15/2015 14:00,2,3.898,ACTIVE,216.67,410.28,59.970,1439661604,"274151322000068","174011321042388",36.60,62.80,0,362.19,432.82,144.3,137.4,0.552,397560.8,397560.8,11851,0,0,0,L,1151911521,1,124.49,124.04,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439661703,398920.00
08/15/2015 14:00,2,6.320,ACTIVE,216.22,362.19,59.970,1439661604,"274151322000076","174011321042388",26.20,68.00,0,331.23,391.04,167.5,159.7,0.645,526968.9,526968.9,12087,0,0,0,L,1151911521,1,124.04,124.04,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439661704,398921.00
08/15/2015 14:00,2,6.268,ACTIVE,216.22,352.57,59.986,1439661604,"201051344000890","174011321042388",25.70,55.00,0,332.13,403.37,163.2,155.6,0.765,219899.7,219899.7,10819,0,0,0,L,1122011218,1,123.59,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439661705,398922.00
08/15/2015 14:00,2,6.320,ACTIVE,217.58,355.28,59.965,1439661604,"201051344000900","174011321042388",26.26,52.50,0,329.73,404.57,168.2,160.4,0.769,220908.8,220908.8,10855,0,0,0,L,1122011218,1,124.27,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439661706,398923.00
08/15/2015 14:00,2,6.236,ACTIVE,216.90,354.07,59.970,1439661604,"201051344000633","174011321042388",26.00,54.50,0,329.73,403.67,164.3,156.6,0.778,209675.2,209675.2,10846,0,0,0,L,1122011218,1,124.04,125.62,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439661707,398924.00
08/15/2015 14:00,2,6.143,ACTIVE,218.03,355.28,59.981,1439661604,"201051344000983","174011321042388",26.68,53.30,0,330.33,405.77,165.9,158.2,0.791,217816.1,217816.1,10834,0,0,0,L,1122011218,1,124.49,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439661708,398925.00
08/15/2015 14:00,2,6.217,ACTIVE,216.90,353.47,59.975,1439661604,"201051344000917","174011321042388",25.66,56.30,0,330.93,403.97,161.6,154.0,0.760,220414.4,220414.4,10846,0,0,0,L,1122011218,1,123.81,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439661709,398926.00
08/15/2015 14:00,2,6.191,ACTIVE,217.80,354.97,59.981,1439661604,"201051344000648","174011321042388",26.16,50.60,0,330.33,404.87,164.1,156.4,0.773,215663.7,215663.7,10833,0,0,0,L,1122011218,1,123.81,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439661710,398927.00
08/15/2015 14:00,2,6.045,ACTIVE,217.35,354.37,59.981,1439661604,"201051344001093","174011321042388",26.36,53.30,0,330.03,403.97,161.5,153.9,0.747,218628.4,218628.4,10831,0,0,0,L,1122011218,1,124.04,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439661711,398928.00
08/15/2015 14:00,2,6.270,ACTIVE,218.03,354.37,59.928,1439661604,"201051344000645","174011321042388",25.98,52.50,0,330.33,402.77,165.1,157.4,0.756,216661.3,216661.3,10836,0,0,0,L,1122011218,1,124.49,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439661712,398929.00
08/15/2015 14:00,2,5.916,ACTIVE,216.00,363.69,59.965,1439661604,"274151322000085","174011321042388",25.66,67.00,0,332.43,388.94,153.6,146.4,0.588,495967.4,495967.4,12081,0,0,0,L,1151911521,1,124.72,123.81,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439661713,398930.00
08/15/2015 14:00,2,6.162,ACTIVE,217.35,354.37,59.975,1439661604,"201051344000651","174011321042388",26.00,54.50,0,330.03,403.37,162.2,154.7,0.738,215867.4,215867.4,10813,0,0,0,L,1122011218,1,124.49,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439661714,398931.00
08/15/2015 14:00,2,6.236,ACTIVE,216.90,351.67,59.981,1439661604,"201051344000867","174011321042388",26.12,55.50,0,330.93,404.57,164.9,157.2,0.760,208613.0,208613.0,10836,0,0,0,L,1122011218,1,124.04,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439661715,398932.00
08/15/2015 14:00,2,6.189,ACTIVE,215.77,350.17,59.981,1439661604,"201051344001230","174011321042388",25.92,54.80,0,326.12,399.46,162.5,154.9,0.769,219505.3,219505.3,10846,0,0,0,L,1122011218,1,123.59,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439661716,398933.00
08/15/2015 14:00,2,6.193,ACTIVE,218.03,355.58,59.975,1439661604,"201051344000576","174011321042388",26.22,52.80,0,330.03,403.97,164.5,156.8,0.760,215806.6,215806.6,10855,0,0,0,L,1122011218,1,124.49,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439661716,398934.00
08/15/2015 14:00,2,6.334,ACTIVE,218.03,355.58,59.970,1439661604,"201051344000579","174011321042388",26.18,54.80,0,330.93,403.97,168.0,160.3,0.795,222775.5,222775.5,10811,0,0,0,L,1122011218,1,124.27,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439661717,398935.00
08/15/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1439661604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439662485,398936.00
08/15/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1439661604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439662485,398937.00
08/15/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1439661604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439662485,398938.00
08/15/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1439661604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439662485,398939.00
08/15/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1439661604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439662485,398940.00
08/15/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1439661604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439662485,398941.00
08/15/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1439661604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439662485,398942.00
08/15/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1439661604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439662485,398943.00
08/15/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1439661604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439662485,398944.00
08/15/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1439661604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439662485,398945.00
08/15/2015 14:15,2,6.975,ACTIVE,217.13,355.28,59.944,1439662503,"201051344000955","174011321042388",25.80,54.00,0,328.52,398.56,182.4,174.1,0.862,221304.1,221304.1,10824,0,0,0,L,1122011218,1,123.59,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439662578,398946.00
08/15/2015 14:15,2,7.043,ACTIVE,216.22,365.49,60.007,1439662503,"274151322000095","174011321042388",26.08,70.30,0,332.43,388.64,186.0,177.6,0.689,520856.6,520856.6,11723,0,0,0,L,1151911521,1,124.49,123.81,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439662579,398947.00
08/15/2015 14:15,2,7.025,ACTIVE,217.58,355.88,59.975,1439662503,"201051344000868","174011321042388",26.02,52.50,0,331.83,400.66,185.2,176.9,0.853,208151.0,208151.0,10837,0,0,0,L,1122011218,1,124.04,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439662580,398948.00
08/15/2015 14:15,2,7.059,ACTIVE,219.61,358.88,59.944,1439662503,"201051344000853","174011321042388",26.28,51.50,0,331.83,401.26,187.9,179.4,0.884,214620.5,214620.5,10839,0,0,0,L,1122011218,1,125.17,126.53,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439662581,398949.00
