ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/15/2015 14:15,2,6.979,ACTIVE,218.26,356.78,59.975,1439662503,"201051344000582","174011321042388",25.86,55.80,0,324.92,401.56,182.9,174.6,0.857,213689.0,213689.0,10810,0,0,0,L,1122011218,1,124.27,126.30,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439662582,398950.00
08/15/2015 14:15,2,7.094,ACTIVE,219.39,359.18,59.975,1439662503,"201051344000469","174011321042388",26.00,51.00,0,330.63,400.66,186.8,178.4,0.893,209876.2,209876.2,10834,0,0,0,L,1122011218,1,124.49,126.75,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439662583,398951.00
08/15/2015 14:15,2,7.084,ACTIVE,219.39,360.08,59.975,1439662503,"201051344000988","174011321042388",25.88,52.80,0,329.73,400.36,185.7,177.3,0.871,208953.8,208953.8,10818,0,0,0,L,1122011218,1,124.72,126.53,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439662583,398952.00
08/15/2015 14:15,2,7.057,ACTIVE,219.16,359.48,59.970,1439662503,"201051344001158","174011321042388",25.92,53.00,0,331.23,399.16,185.3,176.9,0.871,214628.4,214628.4,10817,0,0,0,L,1122011218,1,124.49,126.07,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439662584,398953.00
08/15/2015 14:15,2,7.252,ACTIVE,218.48,357.08,59.981,1439662503,"201051344001025","174011321042388",25.43,54.50,0,332.73,401.86,186.8,178.4,0.831,219083.3,219083.3,10814,0,0,0,L,1122011218,1,124.27,126.30,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439662585,398954.00
08/15/2015 14:15,2,7.010,ACTIVE,218.93,357.68,59.975,1439662503,"201051344000569","174011321042388",26.28,52.50,0,330.93,400.96,186.6,178.1,0.862,222374.3,222374.3,10841,0,0,0,L,1122011218,1,124.27,126.53,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439662586,398955.00
08/15/2015 14:15,2,4.514,ACTIVE,216.22,387.44,59.965,1439662503,"274151322000094","174011321042388",35.62,68.00,0,366.10,429.52,162.8,155.2,0.628,398305.6,398305.6,12241,0,0,0,L,1151911521,1,124.27,124.27,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439662587,398956.00
08/15/2015 14:15,2,7.092,ACTIVE,218.93,358.28,59.959,1439662503,"201051344000458","174011321042388",26.12,53.00,0,331.23,400.66,187.6,179.1,0.875,218039.8,218039.8,10832,0,0,0,L,1122011218,1,124.72,126.30,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439662588,398957.00
08/15/2015 14:15,2,6.641,ACTIVE,216.00,348.06,59.970,1439662503,"274151322000087","174011321042388",23.85,96.00,0,330.63,381.42,160.4,152.9,0.601,470198.8,470198.8,11650,0,0,0,L,1151911521,1,124.49,124.04,0000,85,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439662589,398958.00
08/15/2015 14:15,2,6.730,ACTIVE,216.67,363.39,59.975,1439662503,"274151322000052","174011321042388",25.80,68.00,0,332.43,386.23,175.7,167.7,0.672,502752.7,502752.7,12072,0,0,0,L,1151911521,1,124.27,124.27,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439662590,398959.00
08/15/2015 14:15,2,7.166,ACTIVE,217.13,356.48,59.970,1439662503,"201051344001145","174011321042388",25.86,52.30,0,327.62,402.16,187.8,179.3,0.857,223048.5,223048.5,10838,0,0,0,L,1122011218,1,123.81,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439662591,398960.00
08/15/2015 14:15,2,7.168,ACTIVE,216.90,356.78,59.996,1439662503,"201051344000685","174011321042388",25.84,52.80,0,327.92,398.56,187.6,179.1,0.915,221762.6,221762.6,10838,0,0,0,L,1122011218,1,124.49,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439662592,398961.00
08/15/2015 14:15,2,6.734,ACTIVE,215.77,367.00,59.981,1439662503,"274151322000088","174011321042388",25.37,64.50,0,332.73,385.93,172.9,165.0,0.658,482534.0,482534.0,11677,0,0,0,L,1151911521,1,124.49,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439662592,398962.00
08/15/2015 14:15,2,7.018,ACTIVE,217.80,356.48,59.959,1439662503,"201051344000438","174011321042388",26.06,53.00,0,331.53,401.26,185.1,176.7,0.866,221754.5,221754.5,10811,0,0,0,L,1122011218,1,124.27,125.85,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439662594,398963.00
08/15/2015 14:15,2,7.100,ACTIVE,217.58,354.97,60.007,1439662503,"201051344001135","174011321042388",25.76,56.30,0,330.03,400.06,185.1,176.8,0.844,213287.9,213287.9,10790,0,0,0,L,1122011218,1,124.04,125.62,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439662595,398964.00
08/15/2015 14:15,2,7.047,ACTIVE,217.13,354.97,59.965,1439662503,"201051344000417","174011321042388",25.54,56.30,0,328.52,399.76,182.3,174.0,0.862,216836.2,216836.2,10809,0,0,0,L,1122011218,1,123.59,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439662596,398965.00
08/15/2015 14:15,2,7.229,ACTIVE,217.35,357.38,59.975,1439662503,"201051344000594","174011321042388",26.08,54.50,0,327.62,400.96,190.9,182.3,0.893,218623.5,218623.5,10833,0,0,0,L,1122011218,1,124.04,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439662596,398966.00
08/15/2015 14:15,2,6.908,ACTIVE,216.00,365.49,59.959,1439662503,"274151322000083","174011321042388",25.49,67.30,0,329.13,384.73,178.2,170.1,0.716,498588.7,498588.7,12102,0,0,0,L,1151911521,1,124.04,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439662597,398967.00
08/15/2015 14:15,2,7.332,ACTIVE,218.48,358.58,59.970,1439662503,"201051344000585","174011321042388",25.90,54.30,0,331.23,399.76,192.4,183.8,0.871,218140.0,218140.0,10812,0,0,0,L,1122011218,1,124.04,126.53,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439662598,398968.00
08/15/2015 14:15,2,6.900,ACTIVE,216.67,363.69,59.970,1439662503,"274151322000054","174011321042388",25.50,71.00,0,328.52,385.93,178.2,170.1,0.681,493400.4,493400.4,11666,0,0,0,L,1151911521,1,124.72,124.04,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439662599,398969.00
08/15/2015 14:15,2,7.287,ACTIVE,218.71,358.28,60.007,1439662503,"201051344001203","174011321042388",26.20,53.50,0,326.12,402.46,193.3,184.7,0.897,218980.9,218980.9,10825,0,0,0,L,1122011218,1,124.94,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439662600,398970.00
08/15/2015 14:15,2,7.373,ACTIVE,217.13,356.78,59.970,1439662503,"201051344000646","174011321042388",25.54,55.00,0,326.72,397.96,190.7,182.1,0.902,215234.1,215234.1,10807,0,0,0,L,1122011218,1,124.04,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439662601,398971.00
08/15/2015 14:15,2,4.551,ACTIVE,217.35,397.96,59.965,1439662503,"274151322000068","174011321042388",36.64,62.50,0,368.50,431.92,169.3,161.5,0.645,397597.7,397597.7,11852,0,0,0,L,1151911521,1,124.72,124.49,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439662602,398972.00
08/15/2015 14:15,2,7.359,ACTIVE,217.13,355.88,60.002,1439662503,"274151322000076","174011321042388",26.14,67.30,0,332.43,388.64,194.8,186.1,0.751,527011.6,527011.6,12088,0,0,0,L,1151911521,1,124.72,124.49,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439662603,398973.00
08/15/2015 14:15,2,7.166,ACTIVE,217.13,357.38,59.938,1439662503,"201051344000890","174011321042388",26.24,54.30,0,327.92,397.35,190.6,182.1,0.879,219941.4,219941.4,10820,0,0,0,L,1122011218,1,124.04,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439662604,398974.00
08/15/2015 14:15,2,7.453,ACTIVE,218.93,358.58,59.965,1439662503,"201051344000900","174011321042388",26.10,51.50,0,330.03,402.46,197.0,188.2,0.893,220951.9,220951.9,10856,0,0,0,L,1122011218,1,124.94,126.30,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439662605,398975.00
08/15/2015 14:15,2,7.377,ACTIVE,218.26,357.08,59.965,1439662503,"201051344000633","174011321042388",25.86,53.80,0,331.83,402.77,193.2,184.6,0.919,209717.4,209717.4,10847,0,0,0,L,1122011218,1,124.49,126.07,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439662606,398976.00
08/15/2015 14:15,2,7.326,ACTIVE,219.39,360.69,59.996,1439662503,"201051344000983","174011321042388",26.40,53.00,0,330.93,402.46,195.8,187.1,0.910,217859.1,217859.1,10835,0,0,0,L,1122011218,1,124.94,126.30,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439662607,398977.00
08/15/2015 14:15,2,7.256,ACTIVE,218.26,355.88,59.970,1439662503,"201051344000917","174011321042388",26.02,56.00,0,332.13,401.26,191.1,182.6,0.915,220456.3,220456.3,10847,0,0,0,L,1122011218,1,124.27,126.30,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439662608,398978.00
08/15/2015 14:15,2,7.230,ACTIVE,219.16,358.28,60.018,1439662503,"201051344000648","174011321042388",26.28,50.20,0,329.73,401.86,192.2,183.6,0.888,215705.9,215705.9,10834,0,0,0,L,1122011218,1,124.27,126.75,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439662609,398979.00
08/15/2015 14:15,2,7.160,ACTIVE,218.71,358.88,59.959,1439662503,"201051344001093","174011321042388",26.16,52.80,0,331.23,401.26,189.7,181.2,0.857,218670.0,218670.0,10832,0,0,0,L,1122011218,1,124.72,126.30,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439662610,398980.00
08/15/2015 14:15,2,7.336,ACTIVE,219.16,357.38,59.959,1439662503,"201051344000645","174011321042388",26.12,51.80,0,330.93,400.96,194.1,185.5,0.888,216703.6,216703.6,10837,0,0,0,L,1122011218,1,124.94,126.53,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439662611,398981.00
08/15/2015 14:15,2,6.986,ACTIVE,216.67,364.29,59.970,1439662503,"274151322000085","174011321042388",25.64,67.00,0,333.33,384.73,181.3,173.1,0.698,496006.9,496006.9,12082,0,0,0,L,1151911521,1,125.17,124.04,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439662612,398982.00
08/15/2015 14:15,2,7.439,ACTIVE,218.71,360.38,59.981,1439662503,"201051344000651","174011321042388",25.54,55.00,0,330.93,401.26,192.3,183.7,0.871,215909.3,215909.3,10814,0,0,0,L,1122011218,1,124.94,125.85,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439662613,398983.00
08/15/2015 14:15,2,7.338,ACTIVE,218.48,357.08,59.970,1439662503,"201051344000867","174011321042388",26.20,55.00,0,328.52,401.26,194.7,186.0,0.893,208655.4,208655.4,10837,0,0,0,L,1122011218,1,124.72,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439662614,398984.00
08/15/2015 14:15,2,7.316,ACTIVE,217.13,356.18,59.965,1439662503,"201051344001230","174011321042388",26.04,54.00,0,325.22,396.75,192.8,184.2,0.915,219547.1,219547.1,10847,0,0,0,L,1122011218,1,124.04,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439662615,398985.00
08/15/2015 14:15,2,7.311,ACTIVE,219.39,360.08,60.012,1439662503,"201051344000576","174011321042388",26.26,51.50,0,330.03,401.26,194.3,185.7,0.897,215848.8,215848.8,10856,0,0,0,L,1122011218,1,124.94,126.30,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439662615,398986.00
08/15/2015 14:15,2,7.428,ACTIVE,219.61,360.69,59.965,1439662503,"201051344000579","174011321042388",26.22,53.50,0,325.52,403.97,197.2,188.4,0.924,222818.3,222818.3,10812,0,0,0,L,1122011218,1,124.94,126.30,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439662616,398987.00
08/15/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1439662503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439663383,398988.00
08/15/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1439662503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439663383,398989.00
08/15/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1439662503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439663383,398990.00
08/15/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1439662503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439663383,398991.00
08/15/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1439662503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439663383,398992.00
08/15/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1439662503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439663383,398993.00
08/15/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1439662503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439663383,398994.00
08/15/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1439662503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439663383,398995.00
08/15/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1439662503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439663383,398996.00
08/15/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1439662503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439663384,398997.00
08/15/2015 14:30,2,7.578,ACTIVE,218.03,357.08,59.975,1439663403,"201051344000955","174011321042388",25.41,55.30,0,321.91,405.47,194.9,186.2,0.924,221350.0,221350.0,10825,0,0,0,L,1122011218,1,124.04,125.85,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439663478,398998.00
08/15/2015 14:30,2,7.611,ACTIVE,216.90,361.59,59.986,1439663403,"274151322000095","174011321042388",25.74,70.70,0,330.63,391.64,198.5,189.7,0.765,520903.3,520903.3,11724,0,0,0,L,1151911521,1,124.72,124.27,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439663479,398999.00
08/15/2015 14:30,2,7.648,ACTIVE,218.48,356.78,59.970,1439663403,"201051344000868","174011321042388",25.47,53.30,0,330.33,404.87,197.4,188.6,0.893,208197.5,208197.5,10838,0,0,0,L,1122011218,1,124.49,126.30,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439663479,399000.00
08/15/2015 14:30,2,7.637,ACTIVE,220.52,362.49,59.954,1439663403,"201051344000853","174011321042388",25.80,52.30,0,331.83,405.17,199.5,190.6,0.941,214667.4,214667.4,10840,0,0,0,L,1122011218,1,125.85,126.75,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439663480,399001.00
08/15/2015 14:30,2,7.604,ACTIVE,219.16,359.78,59.928,1439663403,"201051344000582","174011321042388",25.31,55.50,0,330.03,405.47,194.9,186.2,0.897,213734.9,213734.9,10811,0,0,0,L,1122011218,1,124.94,126.53,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439663481,399002.00
08/15/2015 14:30,2,7.461,ACTIVE,220.06,361.89,59.970,1439663403,"201051344000469","174011321042388",26.18,52.00,0,329.73,404.57,197.8,188.9,0.946,209922.8,209922.8,10835,0,0,0,L,1122011218,1,124.94,126.98,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439663482,399003.00
08/15/2015 14:30,2,7.631,ACTIVE,220.06,361.29,59.954,1439663403,"201051344000988","174011321042388",25.41,53.50,0,329.43,404.27,196.2,187.5,0.906,209000.0,209000.0,10819,0,0,0,L,1122011218,1,125.17,126.75,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439663483,399004.00
08/15/2015 14:30,2,7.633,ACTIVE,220.06,359.18,59.949,1439663403,"201051344001158","174011321042388",25.35,53.80,0,329.73,402.77,195.8,187.1,0.919,214674.6,214674.6,10818,0,0,0,L,1122011218,1,125.17,126.30,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439663484,399005.00
08/15/2015 14:30,2,7.707,ACTIVE,218.93,357.68,59.954,1439663403,"201051344001025","174011321042388",25.62,54.50,0,330.63,405.17,200.0,191.1,0.906,219130.2,219130.2,10815,0,0,0,L,1122011218,1,124.72,126.30,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439663485,399006.00
08/15/2015 14:30,2,7.580,ACTIVE,219.61,358.88,59.928,1439663403,"201051344000569","174011321042388",25.80,53.30,0,330.03,403.97,198.1,189.3,0.915,222420.9,222420.9,10842,0,0,0,L,1122011218,1,124.72,126.75,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439663486,399007.00
08/15/2015 14:30,2,4.750,ACTIVE,217.13,395.85,59.970,1439663403,"274151322000094","174011321042388",36.12,68.30,0,366.10,429.52,173.2,165.2,0.663,398346.5,398346.5,12242,0,0,0,L,1151911521,1,124.04,124.94,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439663487,399008.00
08/15/2015 14:30,2,7.680,ACTIVE,219.84,359.78,59.959,1439663403,"201051344000458","174011321042388",25.56,53.30,0,330.63,404.27,198.8,190.0,0.941,218086.6,218086.6,10833,0,0,0,L,1122011218,1,125.40,126.53,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439663488,399009.00
08/15/2015 14:30,2,7.174,ACTIVE,216.45,349.56,59.954,1439663403,"274151322000087","174011321042388",23.40,97.00,0,324.62,386.53,170.1,162.2,0.632,470238.9,470238.9,11651,0,0,0,L,1151911521,1,124.27,124.27,0000,86,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439663488,399010.00
08/15/2015 14:30,2,7.205,ACTIVE,217.13,362.19,59.965,1439663403,"274151322000052","174011321042388",25.52,68.30,0,332.43,388.34,186.1,177.7,0.689,502796.5,502796.5,12073,0,0,0,L,1151911521,1,124.04,124.94,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439663489,399011.00
08/15/2015 14:30,2,7.533,ACTIVE,217.58,356.48,59.949,1439663403,"201051344001145","174011321042388",25.86,52.50,0,332.13,405.17,197.3,188.5,0.902,223095.2,223095.2,10839,0,0,0,L,1122011218,1,124.27,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439663490,399012.00
08/15/2015 14:30,2,7.582,ACTIVE,217.58,358.28,59.965,1439663403,"201051344000685","174011321042388",25.68,54.30,0,330.93,404.87,197.3,188.6,0.955,221809.3,221809.3,10839,0,0,0,L,1122011218,1,124.94,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439663491,399013.00
08/15/2015 14:30,2,7.117,ACTIVE,216.67,362.79,59.949,1439663403,"274151322000088","174011321042388",25.33,64.30,0,332.43,388.04,182.6,174.4,0.694,482577.0,482577.0,11678,0,0,0,L,1151911521,1,124.72,124.49,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439663492,399014.00
08/15/2015 14:30,2,7.492,ACTIVE,218.71,358.28,59.959,1439663403,"201051344000438","174011321042388",25.62,54.50,0,331.23,404.87,194.4,185.7,0.910,221800.5,221800.5,10812,0,0,0,L,1122011218,1,124.94,126.07,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439663493,399015.00
08/15/2015 14:30,2,7.482,ACTIVE,218.71,357.38,59.959,1439663403,"201051344001135","174011321042388",25.84,56.30,0,331.53,404.27,195.7,187.0,0.893,213334.1,213334.1,10791,0,0,0,L,1122011218,1,124.72,125.85,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439663494,399016.00
08/15/2015 14:30,2,7.465,ACTIVE,218.03,359.48,59.959,1439663403,"201051344000417","174011321042388",25.31,56.80,0,332.13,404.27,191.2,182.6,0.897,216881.5,216881.5,10810,0,0,0,L,1122011218,1,124.27,125.62,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439663495,399017.00
08/15/2015 14:30,2,7.570,ACTIVE,217.80,357.98,59.959,1439663403,"201051344000594","174011321042388",25.86,55.30,0,331.23,406.07,198.3,189.5,0.928,218670.5,218670.5,10834,0,0,0,L,1122011218,1,124.49,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439663496,399018.00
08/15/2015 14:30,2,7.189,ACTIVE,216.45,347.16,59.981,1439663403,"274151322000083","174011321042388",25.39,68.70,0,329.43,388.34,184.6,176.3,0.729,498632.4,498632.4,12103,0,0,0,L,1151911521,1,123.81,124.49,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439663497,399019.00
08/15/2015 14:30,2,7.596,ACTIVE,219.16,361.29,59.981,1439663403,"201051344000585","174011321042388",25.86,55.00,0,329.43,403.07,198.9,190.0,0.924,218187.1,218187.1,10813,0,0,0,L,1122011218,1,124.49,126.53,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439663498,399020.00
08/15/2015 14:30,2,7.131,ACTIVE,216.45,348.66,59.975,1439663403,"274151322000054","174011321042388",25.21,71.00,0,332.13,388.94,182.1,173.9,0.689,493443.5,493443.5,11667,0,0,0,L,1151911521,1,124.49,124.27,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439663499,399021.00
08/15/2015 14:30,2,7.652,ACTIVE,219.16,358.28,59.954,1439663403,"201051344001203","174011321042388",25.72,53.30,0,330.33,404.57,199.4,190.5,0.937,219028.1,219028.1,10826,0,0,0,L,1122011218,1,125.40,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439663500,399022.00
08/15/2015 14:30,2,7.510,ACTIVE,217.80,358.28,59.954,1439663403,"201051344000646","174011321042388",25.60,55.50,0,328.52,407.27,194.7,186.0,0.915,215280.3,215280.3,10808,0,0,0,L,1122011218,1,124.72,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439663501,399023.00
08/15/2015 14:30,2,4.797,ACTIVE,217.58,412.38,59.970,1439663403,"274151322000068","174011321042388",35.82,63.00,0,368.50,437.03,173.8,165.8,0.676,397638.9,397638.9,11853,0,0,0,L,1151911521,1,124.72,124.72,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439663502,399024.00
08/15/2015 14:30,2,7.586,ACTIVE,217.58,378.12,59.944,1439663403,"274151322000076","174011321042388",25.94,67.30,0,331.53,391.04,199.2,190.3,0.782,527058.8,527058.8,12089,0,0,0,L,1151911521,1,124.72,124.94,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439663503,399025.00
08/15/2015 14:30,2,7.580,ACTIVE,217.58,355.88,59.959,1439663403,"201051344000890","174011321042388",25.15,55.80,0,331.53,403.97,193.0,184.3,0.893,219987.4,219987.4,10821,0,0,0,L,1122011218,1,124.49,124.94,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439663503,399026.00
08/15/2015 14:30,2,7.621,ACTIVE,219.39,360.38,59.965,1439663403,"201051344000900","174011321042388",26.02,52.30,0,329.43,404.57,200.9,192.0,0.906,220999.6,220999.6,10857,0,0,0,L,1122011218,1,125.40,126.30,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439663505,399027.00
08/15/2015 14:30,2,7.547,ACTIVE,218.48,360.99,59.965,1439663403,"201051344000633","174011321042388",25.60,53.80,0,330.03,404.27,195.7,186.9,0.924,209764.0,209764.0,10848,0,0,0,L,1122011218,1,124.94,126.07,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439663506,399028.00
08/15/2015 14:30,2,7.561,ACTIVE,219.84,360.38,59.965,1439663403,"201051344000983","174011321042388",26.10,53.80,0,329.73,406.07,200.0,191.1,0.924,217906.5,217906.5,10836,0,0,0,L,1122011218,1,125.40,126.30,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439663506,399029.00
08/15/2015 14:30,2,7.496,ACTIVE,218.71,359.18,59.975,1439663403,"201051344000917","174011321042388",25.74,56.00,0,330.03,403.97,195.5,186.8,0.924,220502.7,220502.7,10848,0,0,0,L,1122011218,1,124.72,126.07,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439663507,399030.00
08/15/2015 14:30,2,7.502,ACTIVE,219.39,360.38,59.981,1439663403,"201051344000648","174011321042388",25.74,50.40,0,329.73,404.87,195.6,186.9,0.910,215752.2,215752.2,10835,0,0,0,L,1122011218,1,124.94,126.53,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439663508,399031.00
08/15/2015 14:30,2,7.324,ACTIVE,218.93,360.69,59.965,1439663403,"201051344001093","174011321042388",26.40,52.80,0,330.03,403.97,196.0,187.2,0.915,218716.3,218716.3,10833,0,0,0,L,1122011218,1,124.94,126.07,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439663509,399032.00
08/15/2015 14:30,2,7.512,ACTIVE,219.84,359.78,59.954,1439663403,"201051344000645","174011321042388",25.82,52.50,0,330.93,402.77,196.4,187.7,0.893,216750.2,216750.2,10838,0,0,0,L,1122011218,1,125.62,126.53,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439663510,399033.00
08/15/2015 14:30,2,7.160,ACTIVE,217.35,371.51,59.975,1439663403,"274151322000085","174011321042388",25.37,67.30,0,332.43,388.34,183.9,175.6,0.707,496050.6,496050.6,12083,0,0,0,L,1151911521,1,124.94,124.49,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439663511,399034.00
08/15/2015 14:30,2,7.529,ACTIVE,219.39,358.28,59.996,1439663403,"201051344000651","174011321042388",25.50,54.80,0,329.13,403.67,194.4,185.7,0.897,215955.7,215955.7,10815,0,0,0,L,1122011218,1,125.62,126.07,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439663512,399035.00
08/15/2015 14:30,2,7.555,ACTIVE,218.48,356.18,59.970,1439663403,"201051344000867","174011321042388",25.50,55.00,0,331.83,405.17,195.1,186.4,0.902,208702.1,208702.1,10838,0,0,0,L,1122011218,1,124.94,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439663513,399036.00
08/15/2015 14:30,2,7.406,ACTIVE,217.13,356.18,59.970,1439663403,"201051344001230","174011321042388",25.66,54.50,0,325.82,399.76,192.4,183.8,0.906,219593.3,219593.3,10848,0,0,0,L,1122011218,1,124.27,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439663514,399037.00
08/15/2015 14:30,2,7.387,ACTIVE,219.84,360.99,59.975,1439663403,"201051344000576","174011321042388",25.80,52.50,0,330.33,404.27,193.1,184.5,0.893,215895.1,215895.1,10857,0,0,0,L,1122011218,1,125.40,126.30,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439663515,399038.00
08/15/2015 14:30,2,7.516,ACTIVE,219.84,360.69,59.965,1439663403,"201051344000579","174011321042388",25.66,54.50,0,331.53,403.67,195.3,186.6,0.919,222865.3,222865.3,10813,0,0,0,L,1122011218,1,125.40,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439663516,399039.00
08/15/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1439663403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439664283,399040.00
08/15/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1439663403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439664283,399041.00
08/15/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1439663403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439664283,399042.00
08/15/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1439663403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439664283,399043.00
08/15/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1439663403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439664283,399044.00
08/15/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1439663403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439664283,399045.00
08/15/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1439663403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439664283,399046.00
08/15/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1439663403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439664283,399047.00
08/15/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1439663403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439664283,399048.00
08/15/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1439663403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439664283,399049.00
08/15/2015 14:45,2,6.285,ACTIVE,217.13,354.37,59.975,1439664303,"201051344000955","174011321042388",26.50,53.80,0,327.62,402.77,168.6,160.8,0.800,221388.9,221388.9,10826,0,0,0,L,1122011218,1,123.81,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439664379,399050.00
08/15/2015 14:45,2,6.406,ACTIVE,216.45,360.08,59.965,1439664303,"274151322000095","174011321042388",26.50,68.30,0,328.82,390.74,172.0,164.1,0.650,520943.0,520943.0,11725,0,0,0,L,1151911521,1,124.72,124.04,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439664380,399051.00
08/15/2015 14:45,2,6.357,ACTIVE,217.80,355.58,59.981,1439664303,"201051344000868","174011321042388",26.50,51.80,0,328.22,403.97,170.6,162.7,0.760,208236.8,208236.8,10839,0,0,0,L,1122011218,1,124.04,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439664381,399052.00
08/15/2015 14:45,2,6.428,ACTIVE,219.39,356.48,59.986,1439664303,"201051344000853","174011321042388",26.58,50.60,0,331.53,404.27,173.0,165.1,0.822,214707.2,214707.2,10841,0,0,0,L,1122011218,1,125.17,126.53,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439664382,399053.00
08/15/2015 14:45,2,6.324,ACTIVE,218.26,356.48,59.986,1439664303,"201051344000582","174011321042388",26.30,53.80,0,327.32,403.97,168.4,160.6,0.787,213773.8,213773.8,10812,0,0,0,L,1122011218,1,124.27,126.07,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439664383,399054.00
08/15/2015 14:45,2,6.361,ACTIVE,219.16,356.78,60.002,1439664303,"201051344000469","174011321042388",26.70,50.40,0,328.22,402.46,172.1,164.2,0.826,209962.3,209962.3,10836,0,0,0,L,1122011218,1,124.27,126.53,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439664384,399055.00
08/15/2015 14:45,2,6.475,ACTIVE,219.16,357.98,59.975,1439664303,"201051344000988","174011321042388",26.10,51.30,0,330.03,403.37,171.1,163.2,0.800,209039.2,209039.2,10820,0,0,0,L,1122011218,1,124.72,126.53,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439664385,399056.00
08/15/2015 14:45,2,6.383,ACTIVE,219.16,358.58,59.981,1439664303,"201051344001158","174011321042388",26.46,52.00,0,328.82,402.77,171.0,163.1,0.804,214713.7,214713.7,10819,0,0,0,L,1122011218,1,124.72,126.07,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439664386,399057.00
08/15/2015 14:45,2,6.492,ACTIVE,218.26,354.67,59.986,1439664303,"201051344001025","174011321042388",26.30,53.30,0,328.22,404.57,172.9,164.9,0.778,219170.2,219170.2,10816,0,0,0,L,1122011218,1,124.04,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439664387,399058.00
08/15/2015 14:45,2,6.369,ACTIVE,218.71,357.08,59.986,1439664303,"201051344000569","174011321042388",26.74,51.50,0,327.92,402.46,172.5,164.5,0.809,222460.4,222460.4,10843,0,0,0,L,1122011218,1,124.04,126.53,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439664387,399059.00
08/15/2015 14:45,2,4.074,ACTIVE,216.67,405.17,59.975,1439664303,"274151322000094","174011321042388",36.26,65.70,0,364.59,428.31,150.1,142.9,0.579,398380.9,398380.9,12243,0,0,0,L,1151911521,1,124.04,124.72,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439664388,399060.00
08/15/2015 14:45,2,6.467,ACTIVE,219.16,356.48,59.975,1439664303,"201051344000458","174011321042388",26.42,52.30,0,329.13,403.67,173.0,165.1,0.826,218126.4,218126.4,10834,0,0,0,L,1122011218,1,124.94,126.30,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439664389,399061.00
08/15/2015 14:45,2,6.018,ACTIVE,216.45,350.47,59.975,1439664303,"274151322000087","174011321042388",24.41,94.00,0,328.82,383.53,148.7,141.6,0.561,470272.8,470272.8,11652,0,0,0,L,1151911521,1,124.49,124.04,0000,83,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439664390,399062.00
08/15/2015 14:45,2,6.086,ACTIVE,216.90,366.10,59.981,1439664303,"274151322000052","174011321042388",26.22,66.30,0,328.52,387.74,161.5,154.0,0.614,502833.8,502833.8,12074,0,0,0,L,1151911521,1,124.04,124.49,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439664391,399063.00
08/15/2015 14:45,2,6.402,ACTIVE,217.35,355.28,59.986,1439664303,"201051344001145","174011321042388",26.52,51.80,0,328.82,403.97,171.9,164.0,0.791,223134.6,223134.6,10840,0,0,0,L,1122011218,1,123.81,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439664392,399064.00
08/15/2015 14:45,2,6.309,ACTIVE,217.13,355.58,59.981,1439664303,"201051344000685","174011321042388",26.86,52.80,0,327.62,402.46,171.6,163.7,0.840,221848.6,221848.6,10840,0,0,0,L,1122011218,1,124.72,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439664393,399065.00
08/15/2015 14:45,2,5.984,ACTIVE,216.45,360.38,59.975,1439664303,"274151322000088","174011321042388",26.10,63.30,0,328.22,387.14,157.9,150.5,0.597,482613.5,482613.5,11679,0,0,0,L,1151911521,1,124.72,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439664394,399066.00
08/15/2015 14:45,2,6.254,ACTIVE,217.80,356.18,59.975,1439664303,"201051344000438","174011321042388",26.74,53.30,0,328.52,403.97,169.4,161.6,0.800,221839.3,221839.3,10813,0,0,0,L,1122011218,1,124.49,125.85,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439664395,399067.00
08/15/2015 14:45,2,6.354,ACTIVE,217.80,354.37,59.975,1439664303,"201051344001135","174011321042388",26.44,55.30,0,327.62,402.77,169.9,162.1,0.773,213373.3,213373.3,10792,0,0,0,L,1122011218,1,124.27,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439664396,399068.00
08/15/2015 14:45,2,6.270,ACTIVE,217.35,354.97,59.975,1439664303,"201051344000417","174011321042388",26.18,55.80,0,328.22,403.07,166.3,158.6,0.787,216919.7,216919.7,10811,0,0,0,L,1122011218,1,123.81,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439664397,399069.00
08/15/2015 14:45,2,6.422,ACTIVE,217.13,353.77,59.991,1439664303,"201051344000594","174011321042388",26.64,53.00,0,326.42,401.56,173.3,165.3,0.809,218710.2,218710.2,10835,0,0,0,L,1122011218,1,123.81,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439664398,399070.00
08/15/2015 14:45,2,6.096,ACTIVE,216.22,367.30,59.965,1439664303,"274151322000083","174011321042388",26.10,67.30,0,328.22,387.44,161.2,153.7,0.641,498669.5,498669.5,12104,0,0,0,L,1151911521,1,124.27,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439664399,399071.00
08/15/2015 14:45,2,6.371,ACTIVE,218.26,355.88,59.975,1439664303,"201051344000585","174011321042388",26.84,53.00,0,327.92,402.16,173.2,165.2,0.787,218227.0,218227.0,10814,0,0,0,L,1122011218,1,124.04,126.30,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439664400,399072.00
08/15/2015 14:45,2,5.990,ACTIVE,216.45,362.49,59.970,1439664303,"274151322000054","174011321042388",26.26,69.30,0,328.82,388.04,159.2,151.7,0.610,493480.2,493480.2,11668,0,0,0,L,1151911521,1,124.27,124.04,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439664401,399073.00
08/15/2015 14:45,2,6.424,ACTIVE,218.26,352.87,59.986,1439664303,"201051344001203","174011321042388",26.48,51.50,0,328.52,403.67,172.4,164.5,0.809,219068.0,219068.0,10827,0,0,0,L,1122011218,1,124.94,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439664402,399074.00
08/15/2015 14:45,2,6.240,ACTIVE,217.13,353.77,59.959,1439664303,"201051344000646","174011321042388",26.74,54.00,0,325.82,401.86,169.0,161.2,0.795,215319.2,215319.2,10809,0,0,0,L,1122011218,1,124.04,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439664403,399075.00
08/15/2015 14:45,2,4.123,ACTIVE,217.35,397.35,59.981,1439664303,"274151322000068","174011321042388",35.86,60.80,0,368.20,432.82,149.8,142.6,0.570,397673.5,397673.5,11854,0,0,0,L,1151911521,1,124.94,124.49,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439664404,399076.00
08/15/2015 14:45,2,6.361,ACTIVE,217.13,357.98,59.981,1439664303,"274151322000076","174011321042388",26.88,65.00,0,330.63,389.84,173.2,165.2,0.667,527098.8,527098.8,12090,0,0,0,L,1151911521,1,124.27,124.49,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439664405,399077.00
08/15/2015 14:45,2,6.336,ACTIVE,217.13,353.77,59.981,1439664303,"201051344000890","174011321042388",26.24,53.80,0,327.92,399.16,168.6,160.8,0.778,220026.2,220026.2,10822,0,0,0,L,1122011218,1,124.27,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439664406,399078.00
08/15/2015 14:45,2,6.400,ACTIVE,218.48,357.08,59.954,1439664303,"201051344000900","174011321042388",26.82,51.00,0,328.22,403.37,173.8,165.8,0.791,221039.8,221039.8,10858,0,0,0,L,1122011218,1,124.72,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439664407,399079.00
08/15/2015 14:45,2,6.322,ACTIVE,218.03,356.48,59.970,1439664303,"201051344000633","174011321042388",26.62,52.50,0,328.22,403.07,170.4,162.6,0.800,209803.2,209803.2,10849,0,0,0,L,1122011218,1,124.49,126.07,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439664408,399080.00
08/15/2015 14:45,2,6.352,ACTIVE,219.16,357.38,59.965,1439664303,"201051344000983","174011321042388",27.00,51.80,0,329.13,403.37,173.7,165.8,0.826,217946.5,217946.5,10837,0,0,0,L,1122011218,1,124.94,126.07,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439664408,399081.00
08/15/2015 14:45,2,6.357,ACTIVE,218.03,355.88,59.970,1439664303,"201051344000917","174011321042388",26.30,55.30,0,327.02,402.77,169.3,161.5,0.809,220541.8,220541.8,10849,0,0,0,L,1122011218,1,124.27,126.07,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439664409,399082.00
08/15/2015 14:45,2,6.281,ACTIVE,218.71,356.78,59.975,1439664303,"201051344000648","174011321042388",26.78,48.80,0,329.73,403.37,170.2,162.4,0.800,215791.4,215791.4,10836,0,0,0,L,1122011218,1,124.27,126.53,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439664410,399083.00
08/15/2015 14:45,2,6.148,ACTIVE,218.48,357.08,59.965,1439664303,"201051344001093","174011321042388",27.00,51.00,0,327.92,402.46,168.2,160.4,0.769,218755.2,218755.2,10834,0,0,0,L,1122011218,1,124.49,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439664411,399084.00
08/15/2015 14:45,2,6.375,ACTIVE,218.93,355.28,59.970,1439664303,"201051344000645","174011321042388",26.54,50.60,0,329.43,400.96,171.3,163.4,0.778,216789.5,216789.5,10839,0,0,0,L,1122011218,1,124.94,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439664412,399085.00
08/15/2015 14:45,2,6.033,ACTIVE,216.67,349.86,59.954,1439664303,"274151322000085","174011321042388",26.24,65.30,0,329.43,386.83,160.3,152.8,0.614,496087.6,496087.6,12084,0,0,0,L,1151911521,1,124.94,124.04,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439664413,399086.00
08/15/2015 14:45,2,6.480,ACTIVE,218.48,356.18,59.970,1439664303,"201051344000651","174011321042388",25.86,53.00,0,328.22,401.56,169.8,161.9,0.751,215994.8,215994.8,10816,0,0,0,L,1122011218,1,124.94,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439664414,399087.00
08/15/2015 14:45,2,6.436,ACTIVE,218.03,354.07,59.981,1439664303,"201051344000867","174011321042388",26.36,53.30,0,328.22,402.16,171.9,164.0,0.791,208741.5,208741.5,10839,0,0,0,L,1122011218,1,124.49,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439664415,399088.00
08/15/2015 14:45,2,6.266,ACTIVE,216.67,351.97,59.954,1439664303,"201051344001230","174011321042388",26.78,53.50,0,326.72,397.96,169.7,161.9,0.800,219632.1,219632.1,10849,0,0,0,L,1122011218,1,124.04,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439664416,399089.00
08/15/2015 14:45,2,6.301,ACTIVE,218.93,357.68,59.986,1439664303,"201051344000576","174011321042388",26.84,51.30,0,330.63,402.16,171.1,163.2,0.787,215934.1,215934.1,10858,0,0,0,L,1122011218,1,124.72,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439664417,399090.00
08/15/2015 14:45,2,6.422,ACTIVE,219.16,354.37,59.949,1439664303,"201051344000579","174011321042388",26.80,52.80,0,328.82,401.86,174.3,166.3,0.818,222904.9,222904.9,10814,0,0,0,L,1122011218,1,124.72,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439664418,399091.00
08/15/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1439664303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439665184,399092.00
08/15/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1439664303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439665184,399093.00
08/15/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1439664303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439665184,399094.00
08/15/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1439664303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439665184,399095.00
08/15/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1439664303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439665184,399096.00
