ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/15/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1439664303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439665184,399097.00
08/15/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1439664303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439665184,399098.00
08/15/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1439664303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439665184,399099.00
08/15/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1439664303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439665184,399100.00
08/15/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1439664303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439665184,399101.00
08/15/2015 15:00,2,7.092,ACTIVE,217.58,356.78,59.996,1439665204,"201051344000955","174011321042388",25.90,53.50,0,332.43,402.46,185.9,177.5,0.884,221431.6,221431.6,10827,0,0,0,L,1122011218,1,123.81,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439665279,399102.00
08/15/2015 15:00,2,7.150,ACTIVE,216.45,364.29,60.002,1439665204,"274151322000095","174011321042388",26.10,67.70,0,332.43,390.44,188.8,180.3,0.712,520986.5,520986.5,11726,0,0,0,L,1151911521,1,124.49,124.04,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439665279,399103.00
08/15/2015 15:00,2,7.062,ACTIVE,218.03,356.78,60.002,1439665204,"201051344000868","174011321042388",26.22,51.30,0,331.53,402.46,187.5,179.0,0.853,208280.0,208280.0,10840,0,0,0,L,1122011218,1,124.04,126.30,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439665280,399104.00
08/15/2015 15:00,2,7.051,ACTIVE,220.06,361.29,60.002,1439665204,"201051344000853","174011321042388",26.58,50.60,0,331.83,404.57,189.7,181.2,0.893,214750.9,214750.9,10842,0,0,0,L,1122011218,1,125.62,126.75,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439665281,399105.00
08/15/2015 15:00,2,7.033,ACTIVE,218.71,360.08,60.002,1439665204,"201051344000582","174011321042388",25.74,54.80,0,331.23,402.16,183.2,174.9,0.862,213816.3,213816.3,10813,0,0,0,L,1122011218,1,124.49,126.30,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439665282,399106.00
08/15/2015 15:00,2,6.885,ACTIVE,219.61,359.78,60.002,1439665204,"201051344000469","174011321042388",26.72,50.00,0,330.93,402.77,186.3,177.9,0.893,210005.7,210005.7,10837,0,0,0,L,1122011218,1,124.49,126.75,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439665283,399107.00
08/15/2015 15:00,2,7.080,ACTIVE,219.61,360.99,60.007,1439665204,"201051344000988","174011321042388",25.74,51.00,0,329.73,402.77,184.6,176.2,0.857,209082.3,209082.3,10821,0,0,0,L,1122011218,1,124.94,126.75,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439665284,399108.00
08/15/2015 15:00,2,6.955,ACTIVE,219.39,358.58,59.996,1439665204,"201051344001158","174011321042388",26.10,51.80,0,330.63,401.56,183.9,175.6,0.857,214756.7,214756.7,10820,0,0,0,L,1122011218,1,124.72,126.30,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439665285,399109.00
08/15/2015 15:00,2,6.957,ACTIVE,218.48,356.78,59.986,1439665204,"201051344001025","174011321042388",26.32,53.00,0,331.23,402.46,185.5,177.1,0.849,219213.7,219213.7,10817,0,0,0,L,1122011218,1,124.27,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439665286,399110.00
08/15/2015 15:00,2,6.912,ACTIVE,219.16,361.29,59.991,1439665204,"201051344000569","174011321042388",26.48,51.50,0,330.63,402.46,185.4,177.0,0.866,222503.9,222503.9,10844,0,0,0,L,1122011218,1,124.49,126.75,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439665287,399111.00
08/15/2015 15:00,2,4.334,ACTIVE,216.90,409.68,59.996,1439665204,"274151322000094","174011321042388",36.62,65.70,0,366.40,431.92,160.8,153.3,0.632,398418.6,398418.6,12244,0,0,0,L,1151911521,1,124.27,124.49,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439665288,399112.00
08/15/2015 15:00,2,6.936,ACTIVE,219.61,360.08,59.975,1439665204,"201051344000458","174011321042388",26.50,52.00,0,329.43,404.87,186.2,177.8,0.888,218170.0,218170.0,10835,0,0,0,L,1122011218,1,125.17,126.53,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439665289,399113.00
08/15/2015 15:00,2,6.471,ACTIVE,216.67,368.20,59.986,1439665204,"274151322000087","174011321042388",24.37,93.50,0,332.13,383.53,159.5,152.0,0.592,470310.3,470310.3,11653,0,0,0,L,1151911521,1,124.49,124.04,0000,83,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439665289,399114.00
08/15/2015 15:00,2,6.607,ACTIVE,216.90,345.06,59.991,1439665204,"274151322000052","174011321042388",25.90,66.00,0,331.83,386.53,173.2,165.3,0.641,502874.5,502874.5,12075,0,0,0,L,1151911521,1,124.27,124.49,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439665291,399115.00
08/15/2015 15:00,2,6.904,ACTIVE,217.35,357.68,59.991,1439665204,"201051344001145","174011321042388",26.48,51.30,0,331.83,403.97,185.1,176.7,0.844,223178.2,223178.2,10841,0,0,0,L,1122011218,1,124.04,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439665291,399116.00
08/15/2015 15:00,2,6.879,ACTIVE,217.13,355.88,59.975,1439665204,"201051344000685","174011321042388",26.52,52.30,0,331.83,403.37,184.7,176.4,0.906,221892.1,221892.1,10841,0,0,0,L,1122011218,1,124.49,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439665292,399117.00
08/15/2015 15:00,2,6.541,ACTIVE,216.45,355.58,60.023,1439665204,"274151322000088","174011321042388",25.54,63.00,0,332.73,386.53,169.2,161.3,0.658,482653.4,482653.4,11680,0,0,0,L,1151911521,1,124.94,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439665293,399118.00
08/15/2015 15:00,2,6.820,ACTIVE,218.03,356.18,59.996,1439665204,"201051344000438","174011321042388",26.32,52.30,0,331.83,403.67,181.6,173.4,0.849,221882.1,221882.1,10814,0,0,0,L,1122011218,1,124.49,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439665294,399119.00
08/15/2015 15:00,2,6.883,ACTIVE,218.03,355.88,59.996,1439665204,"201051344001135","174011321042388",26.12,55.00,0,331.83,402.77,182.2,173.9,0.826,213416.3,213416.3,10793,0,0,0,L,1122011218,1,124.27,125.85,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439665295,399120.00
08/15/2015 15:00,2,6.770,ACTIVE,217.58,356.48,60.002,1439665204,"201051344000417","174011321042388",26.04,54.50,0,332.43,403.37,178.6,170.4,0.849,216961.8,216961.8,10812,0,0,0,L,1122011218,1,123.81,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439665296,399121.00
08/15/2015 15:00,2,6.975,ACTIVE,217.58,356.78,60.028,1439665204,"201051344000594","174011321042388",26.26,52.50,0,331.53,404.27,185.5,177.2,0.866,218754.0,218754.0,10836,0,0,0,L,1122011218,1,124.04,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439665297,399122.00
08/15/2015 15:00,2,6.547,ACTIVE,216.22,368.80,60.002,1439665204,"274151322000083","174011321042388",26.14,66.30,0,332.43,387.14,173.3,165.4,0.689,498710.4,498710.4,12105,0,0,0,L,1151911521,1,123.81,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439665298,399123.00
08/15/2015 15:00,2,6.984,ACTIVE,218.71,357.98,60.002,1439665204,"201051344000585","174011321042388",26.20,53.00,0,329.43,401.26,185.2,176.9,0.840,218270.8,218270.8,10815,0,0,0,L,1122011218,1,124.04,126.53,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439665299,399124.00
08/15/2015 15:00,2,6.555,ACTIVE,216.90,358.28,60.007,1439665204,"274151322000054","174011321042388",25.66,69.30,0,332.73,387.44,170.1,162.3,0.645,493520.4,493520.4,11669,0,0,0,L,1151911521,1,124.72,124.04,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439665300,399125.00
08/15/2015 15:00,2,6.910,ACTIVE,218.71,357.38,59.996,1439665204,"201051344001203","174011321042388",26.30,52.00,0,331.53,402.77,184.0,175.7,0.866,219111.5,219111.5,10828,0,0,0,L,1122011218,1,124.94,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439665301,399126.00
08/15/2015 15:00,2,6.848,ACTIVE,217.35,356.78,60.018,1439665204,"201051344000646","174011321042388",26.24,53.80,0,330.93,403.67,182.0,173.8,0.866,215362.1,215362.1,10810,0,0,0,L,1122011218,1,124.27,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439665302,399127.00
08/15/2015 15:00,2,4.400,ACTIVE,217.58,412.38,59.996,1439665204,"274151322000068","174011321042388",36.08,61.00,0,368.80,435.53,161.2,153.7,0.610,397711.4,397711.4,11855,0,0,0,L,1151911521,1,125.17,124.49,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439665303,399128.00
08/15/2015 15:00,2,6.896,ACTIVE,217.13,348.06,60.002,1439665204,"274151322000076","174011321042388",26.60,64.30,0,331.23,388.64,185.7,177.3,0.707,527142.6,527142.6,12091,0,0,0,L,1151911521,1,124.72,124.49,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439665303,399129.00
08/15/2015 15:00,2,6.812,ACTIVE,217.13,355.28,60.023,1439665204,"201051344000890","174011321042388",26.36,52.80,0,331.83,403.37,181.9,173.6,0.835,220069.1,220069.1,10823,0,0,0,L,1122011218,1,124.04,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439665304,399130.00
08/15/2015 15:00,2,7.020,ACTIVE,218.93,359.48,59.996,1439665204,"201051344000900","174011321042388",26.46,50.80,0,330.33,402.77,188.1,179.6,0.844,221084.1,221084.1,10859,0,0,0,L,1122011218,1,124.94,126.30,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439665305,399131.00
08/15/2015 15:00,2,6.961,ACTIVE,218.26,356.18,59.991,1439665204,"201051344000633","174011321042388",26.14,52.00,0,330.63,401.86,184.2,175.9,0.879,209846.6,209846.6,10850,0,0,0,L,1122011218,1,124.49,126.30,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439665306,399132.00
08/15/2015 15:00,2,6.959,ACTIVE,219.39,358.58,59.981,1439665204,"201051344000983","174011321042388",26.62,51.80,0,319.81,408.78,187.5,179.0,0.875,217990.6,217990.6,10838,0,0,0,L,1122011218,1,124.94,126.30,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439665307,399133.00
08/15/2015 15:00,2,6.898,ACTIVE,218.26,356.48,60.012,1439665204,"201051344000917","174011321042388",26.16,54.80,0,331.53,401.86,182.6,174.4,0.871,220584.8,220584.8,10850,0,0,0,L,1122011218,1,124.04,126.30,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439665308,399134.00
08/15/2015 15:00,2,6.828,ACTIVE,219.16,359.18,59.996,1439665204,"201051344000648","174011321042388",26.56,48.00,0,330.93,403.37,183.7,175.3,0.862,215834.6,215834.6,10837,0,0,0,L,1122011218,1,124.49,126.75,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439665309,399135.00
08/15/2015 15:00,2,6.699,ACTIVE,218.71,357.68,59.991,1439665204,"201051344001093","174011321042388",26.48,51.50,0,330.63,400.96,179.7,171.5,0.822,218797.8,218797.8,10835,0,0,0,L,1122011218,1,124.49,126.07,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439665310,399136.00
08/15/2015 15:00,2,6.889,ACTIVE,219.16,357.68,59.996,1439665204,"201051344000645","174011321042388",26.38,50.40,0,330.93,401.86,183.9,175.6,0.840,216832.9,216832.9,10840,0,0,0,L,1122011218,1,124.94,126.53,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439665311,399137.00
08/15/2015 15:00,2,6.514,ACTIVE,216.67,347.76,60.002,1439665204,"274151322000085","174011321042388",25.88,64.50,0,332.73,385.93,170.7,162.8,0.650,496128.1,496128.1,12085,0,0,0,L,1151911521,1,124.94,124.04,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439665312,399138.00
08/15/2015 15:00,2,6.896,ACTIVE,218.71,357.68,60.002,1439665204,"201051344000651","174011321042388",25.90,53.50,0,330.63,401.86,180.7,172.5,0.818,216037.8,216037.8,10817,0,0,0,L,1122011218,1,124.94,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439665313,399139.00
08/15/2015 15:00,2,6.973,ACTIVE,218.03,355.88,59.991,1439665204,"201051344000867","174011321042388",25.82,53.30,0,332.73,403.37,182.3,174.1,0.835,208785.0,208785.0,10840,0,0,0,L,1122011218,1,124.49,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439665313,399140.00
08/15/2015 15:00,2,6.746,ACTIVE,216.90,355.28,59.991,1439665204,"201051344001230","174011321042388",26.24,52.50,0,326.12,398.26,179.1,170.9,0.849,219674.9,219674.9,10850,0,0,0,L,1122011218,1,124.04,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439665314,399141.00
08/15/2015 15:00,2,6.723,ACTIVE,219.16,359.78,60.012,1439665204,"201051344000576","174011321042388",26.64,50.40,0,330.93,402.77,181.4,173.1,0.840,215977.3,215977.3,10859,0,0,0,L,1122011218,1,124.72,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439665315,399142.00
08/15/2015 15:00,2,6.895,ACTIVE,219.39,358.28,59.986,1439665204,"201051344000579","174011321042388",26.30,52.30,0,331.23,402.77,183.7,175.3,0.853,222948.8,222948.8,10815,0,0,0,L,1122011218,1,124.72,126.30,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439665316,399143.00
08/15/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1439665204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439666084,399144.00
08/15/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1439665204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439666084,399145.00
08/15/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1439665204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439666084,399146.00
08/15/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1439665204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439666084,399147.00
08/15/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1439665204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439666084,399148.00
08/15/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1439665204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439666084,399149.00
08/15/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1439665204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439666084,399150.00
08/15/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1439665204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439666084,399151.00
08/15/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1439665204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439666084,399152.00
08/15/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1439665204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439666084,399153.00
08/15/2015 15:15,2,4.404,ACTIVE,214.87,346.26,60.002,1439666103,"201051344000955","174011321042388",26.48,51.50,0,328.52,400.36,118.1,112.0,0.566,221468.1,221468.1,10828,0,0,0,L,1122011218,1,122.68,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439666178,399154.00
08/15/2015 15:15,2,4.432,ACTIVE,214.87,348.96,59.991,1439666103,"274151322000095","174011321042388",26.98,64.00,0,328.82,388.94,121.1,115.0,0.455,521023.9,521023.9,11727,0,0,0,L,1151911521,1,124.27,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439666179,399155.00
08/15/2015 15:15,2,4.488,ACTIVE,215.32,346.26,59.986,1439666103,"201051344000868","174011321042388",26.26,49.50,0,327.62,400.66,119.4,113.4,0.548,208317.0,208317.0,10841,0,0,0,L,1122011218,1,123.36,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439666180,399156.00
08/15/2015 15:15,2,4.432,ACTIVE,216.67,349.26,59.996,1439666103,"201051344000853","174011321042388",27.02,48.30,0,332.73,401.86,121.3,115.1,0.588,214788.4,214788.4,10843,0,0,0,L,1122011218,1,124.27,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439666181,399157.00
08/15/2015 15:15,2,4.342,ACTIVE,216.00,348.36,60.007,1439666103,"201051344000582","174011321042388",26.58,53.50,0,328.22,400.96,116.9,110.9,0.557,213852.6,213852.6,10814,0,0,0,L,1122011218,1,123.59,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439666181,399158.00
08/15/2015 15:15,2,4.457,ACTIVE,216.45,348.96,60.002,1439666103,"201051344000469","174011321042388",26.60,48.00,0,328.82,400.36,120.0,113.9,0.588,210042.9,210042.9,10838,0,0,0,L,1122011218,1,123.36,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439666182,399159.00
08/15/2015 15:15,2,4.447,ACTIVE,216.22,349.26,60.007,1439666103,"201051344000988","174011321042388",26.58,49.00,0,330.63,400.66,119.8,113.7,0.570,209119.2,209119.2,10822,0,0,0,L,1122011218,1,123.59,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439666183,399160.00
08/15/2015 15:15,2,4.443,ACTIVE,216.22,347.76,60.007,1439666103,"201051344001158","174011321042388",26.62,49.30,0,329.13,399.46,119.8,113.7,0.575,214793.6,214793.6,10821,0,0,0,L,1122011218,1,123.59,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439666184,399161.00
08/15/2015 15:15,2,4.432,ACTIVE,215.77,347.16,59.996,1439666103,"201051344001025","174011321042388",26.84,52.00,0,329.13,400.96,120.5,114.4,0.544,219250.9,219250.9,10818,0,0,0,L,1122011218,1,123.36,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439666185,399162.00
08/15/2015 15:15,2,4.445,ACTIVE,216.22,348.96,60.012,1439666103,"201051344000569","174011321042388",26.82,49.80,0,328.82,400.66,120.6,114.5,0.570,222541.1,222541.1,10845,0,0,0,L,1122011218,1,123.36,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439666186,399163.00
08/15/2015 15:15,2,2.816,ACTIVE,215.09,394.05,60.002,1439666103,"274151322000094","174011321042388",36.44,64.30,0,369.70,427.11,104.1,98.5,0.402,398450.5,398450.5,12245,0,0,0,L,1151911521,1,123.59,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439666187,399164.00
08/15/2015 15:15,2,4.387,ACTIVE,216.45,347.76,60.007,1439666103,"201051344000458","174011321042388",27.31,49.80,0,329.73,400.96,121.4,115.3,0.592,218207.3,218207.3,10836,0,0,0,L,1122011218,1,123.81,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439666188,399165.00
08/15/2015 15:15,2,4.178,ACTIVE,215.09,347.76,60.002,1439666103,"274151322000087","174011321042388",24.99,89.50,0,329.73,382.63,105.7,100.1,0.398,470342.3,470342.3,11654,0,0,0,L,1151911521,1,124.04,123.59,0000,78,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439666189,399166.00
08/15/2015 15:15,2,4.246,ACTIVE,215.09,342.65,59.996,1439666103,"274151322000052","174011321042388",26.70,62.00,0,331.83,385.03,114.8,108.8,0.442,502909.3,502909.3,12076,0,0,0,L,1151911521,1,123.36,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439666190,399167.00
08/15/2015 15:15,2,4.445,ACTIVE,215.09,347.46,60.002,1439666103,"201051344001145","174011321042388",27.10,50.00,0,327.62,401.56,122.1,115.9,0.566,223215.2,223215.2,10842,0,0,0,L,1122011218,1,123.14,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439666190,399168.00
08/15/2015 15:15,2,4.379,ACTIVE,215.09,347.46,60.012,1439666103,"201051344000685","174011321042388",27.25,50.60,0,327.92,400.96,120.8,114.7,0.605,221928.9,221928.9,10842,0,0,0,L,1122011218,1,123.81,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439666192,399169.00
08/15/2015 15:15,2,4.242,ACTIVE,214.64,349.86,60.007,1439666103,"274151322000088","174011321042388",26.22,59.80,0,329.43,385.03,112.6,106.7,0.433,482687.4,482687.4,11681,0,0,0,L,1151911521,1,124.04,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439666193,399170.00
08/15/2015 15:15,2,4.438,ACTIVE,215.54,348.66,60.002,1439666103,"201051344000438","174011321042388",26.86,51.00,0,328.22,401.86,120.8,114.6,0.579,221918.5,221918.5,10815,0,0,0,L,1122011218,1,123.81,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439666194,399171.00
08/15/2015 15:15,2,4.527,ACTIVE,215.54,348.06,60.018,1439666103,"201051344001135","174011321042388",26.60,53.50,0,327.92,400.66,121.9,115.7,0.566,213452.9,213452.9,10794,0,0,0,L,1122011218,1,123.59,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439666195,399172.00
08/15/2015 15:15,2,4.459,ACTIVE,215.09,347.76,60.023,1439666103,"201051344000417","174011321042388",26.40,52.50,0,328.22,400.66,119.2,113.1,0.575,216997.5,216997.5,10813,0,0,0,L,1122011218,1,122.91,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439666196,399173.00
08/15/2015 15:15,2,4.492,ACTIVE,215.32,348.96,60.012,1439666103,"201051344000594","174011321042388",27.15,50.20,0,327.02,402.46,123.6,117.4,0.570,218791.3,218791.3,10837,0,0,0,L,1122011218,1,123.36,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439666197,399174.00
08/15/2015 15:15,2,4.285,ACTIVE,214.87,350.77,60.023,1439666103,"274151322000083","174011321042388",26.70,62.00,0,328.22,385.63,115.7,109.8,0.460,498745.1,498745.1,12106,0,0,0,L,1151911521,1,123.59,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439666198,399175.00
08/15/2015 15:15,2,4.520,ACTIVE,216.00,348.06,60.002,1439666103,"201051344000585","174011321042388",26.74,51.30,0,328.82,399.16,122.4,116.2,0.566,218308.1,218308.1,10816,0,0,0,L,1122011218,1,123.14,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439666199,399176.00
08/15/2015 15:15,2,4.180,ACTIVE,215.09,348.06,59.991,1439666103,"274151322000054","174011321042388",26.34,64.80,0,329.13,386.23,111.5,105.7,0.429,493554.6,493554.6,11670,0,0,0,L,1151911521,1,123.81,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439666200,399177.00
08/15/2015 15:15,2,4.418,ACTIVE,215.77,347.16,59.991,1439666103,"201051344001203","174011321042388",26.46,50.40,0,328.82,401.26,118.3,112.3,0.561,219148.4,219148.4,10829,0,0,0,L,1122011218,1,124.04,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439666201,399178.00
08/15/2015 15:15,2,4.295,ACTIVE,214.87,347.16,59.970,1439666103,"201051344000646","174011321042388",26.76,51.30,0,327.62,401.26,116.4,110.4,0.552,215398.5,215398.5,10811,0,0,0,L,1122011218,1,123.36,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439666202,399179.00
08/15/2015 15:15,2,2.684,ACTIVE,215.77,403.67,59.986,1439666103,"274151322000068","174011321042388",37.49,58.30,0,370.00,432.22,100.8,95.3,0.367,397743.5,397743.5,11856,0,0,0,L,1151911521,1,124.27,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439666202,399180.00
08/15/2015 15:15,2,4.334,ACTIVE,215.77,345.96,59.996,1439666103,"274151322000076","174011321042388",27.15,61.30,0,331.53,387.14,119.2,113.1,0.460,527179.9,527179.9,12092,0,0,0,L,1151911521,1,124.04,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439666203,399181.00
08/15/2015 15:15,2,4.309,ACTIVE,214.87,345.66,60.002,1439666103,"201051344000890","174011321042388",26.66,51.00,0,328.22,400.06,116.3,110.3,0.561,220105.2,220105.2,10824,0,0,0,L,1122011218,1,123.36,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439666204,399182.00
08/15/2015 15:15,2,4.420,ACTIVE,216.00,348.36,60.002,1439666103,"201051344000900","174011321042388",27.06,48.30,0,328.82,400.96,121.2,115.1,0.557,221121.6,221121.6,10860,0,0,0,L,1122011218,1,123.81,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439666205,399183.00
08/15/2015 15:15,2,4.420,ACTIVE,216.00,348.96,60.007,1439666103,"201051344000633","174011321042388",26.88,49.80,0,329.13,400.06,120.3,114.2,0.575,209883.3,209883.3,10851,0,0,0,L,1122011218,1,123.81,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439666206,399184.00
08/15/2015 15:15,2,4.488,ACTIVE,216.45,349.26,59.996,1439666103,"201051344000983","174011321042388",27.41,49.50,0,328.82,400.96,124.7,118.4,0.592,218028.1,218028.1,10839,0,0,0,L,1122011218,1,123.81,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439666207,399185.00
08/15/2015 15:15,2,4.480,ACTIVE,215.77,348.06,60.002,1439666103,"201051344000917","174011321042388",26.78,54.00,0,327.62,399.76,121.5,115.4,0.583,220621.1,220621.1,10851,0,0,0,L,1122011218,1,123.36,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439666208,399186.00
08/15/2015 15:15,2,4.541,ACTIVE,216.45,348.36,60.007,1439666103,"201051344000648","174011321042388",27.00,46.40,0,330.63,400.66,124.2,117.9,0.588,215871.1,215871.1,10838,0,0,0,L,1122011218,1,123.36,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439666209,399187.00
08/15/2015 15:15,2,4.467,ACTIVE,216.22,349.86,59.996,1439666103,"201051344001093","174011321042388",26.92,50.00,0,329.13,399.16,121.8,115.7,0.570,218833.6,218833.6,10836,0,0,0,L,1122011218,1,123.81,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439666210,399188.00
08/15/2015 15:15,2,4.660,ACTIVE,216.67,348.66,59.996,1439666103,"201051344000645","174011321042388",26.70,48.00,0,329.43,400.06,126.0,119.7,0.588,216869.6,216869.6,10841,0,0,0,L,1122011218,1,124.04,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439666211,399189.00
08/15/2015 15:15,2,4.412,ACTIVE,215.54,343.25,59.975,1439666103,"274151322000085","174011321042388",26.34,62.30,0,332.73,385.03,117.7,111.6,0.455,496162.1,496162.1,12086,0,0,0,L,1151911521,1,124.49,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439666212,399190.00
08/15/2015 15:15,2,4.615,ACTIVE,216.45,349.86,60.002,1439666103,"201051344000651","174011321042388",26.76,52.80,0,328.52,399.46,125.1,118.9,0.570,216073.9,216073.9,10818,0,0,0,L,1122011218,1,124.27,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439666212,399191.00
08/15/2015 15:15,2,4.719,ACTIVE,216.00,347.76,59.981,1439666103,"201051344000867","174011321042388",26.62,51.00,0,328.22,401.26,127.2,120.9,0.592,208821.6,208821.6,10841,0,0,0,L,1122011218,1,123.81,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439666213,399192.00
08/15/2015 15:15,2,4.564,ACTIVE,214.87,345.66,60.002,1439666103,"201051344001230","174011321042388",27.06,50.60,0,327.32,396.15,125.0,118.7,0.610,219710.9,219710.9,10851,0,0,0,L,1122011218,1,123.14,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439666214,399193.00
08/15/2015 15:15,2,4.559,ACTIVE,216.90,351.07,60.007,1439666103,"201051344000576","174011321042388",27.15,48.50,0,330.03,400.66,125.3,119.0,0.588,216013.7,216013.7,10860,0,0,0,L,1122011218,1,124.04,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439666215,399194.00
08/15/2015 15:15,2,4.604,ACTIVE,216.67,349.56,60.007,1439666103,"201051344000579","174011321042388",27.49,50.40,0,329.43,400.66,128.2,121.8,0.605,222985.7,222985.7,10816,0,0,0,L,1122011218,1,123.81,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439666216,399195.00
08/15/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1439666103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439666983,399196.00
08/15/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1439666103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439666983,399197.00
08/15/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1439666103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439666983,399198.00
08/15/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1439666103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439666983,399199.00
08/15/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1439666103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439666983,399200.00
08/15/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1439666103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439666983,399201.00
08/15/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1439666103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439666983,399202.00
08/15/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1439666103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439666983,399203.00
08/15/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1439666103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439666983,399204.00
08/15/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1439666103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439666983,399205.00
08/15/2015 15:30,2,6.633,ACTIVE,217.13,354.97,59.981,1439667003,"201051344000955","174011321042388",26.46,50.80,0,327.92,394.95,177.7,169.6,0.849,221504.8,221504.8,10829,0,0,0,L,1122011218,1,123.59,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439667078,399206.00
08/15/2015 15:30,2,6.711,ACTIVE,216.22,368.50,59.949,1439667003,"274151322000095","174011321042388",26.68,62.50,0,332.43,387.14,180.9,172.7,0.685,521061.4,521061.4,11728,0,0,0,L,1151911521,1,124.94,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439667079,399207.00
08/15/2015 15:30,2,6.717,ACTIVE,217.58,354.97,59.986,1439667003,"201051344000868","174011321042388",26.34,48.30,0,328.22,399.46,179.1,171.0,0.818,208354.1,208354.1,10842,0,0,0,L,1122011218,1,124.04,126.30,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439667080,399208.00
08/15/2015 15:30,2,6.639,ACTIVE,219.39,358.28,60.012,1439667003,"201051344000853","174011321042388",26.88,48.00,0,331.53,400.06,180.7,172.5,0.849,214826.0,214826.0,10844,0,0,0,L,1122011218,1,125.17,126.75,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439667081,399209.00
08/15/2015 15:30,2,6.551,ACTIVE,218.26,356.48,59.981,1439667003,"201051344000582","174011321042388",26.56,53.30,0,329.43,400.66,176.3,168.3,0.826,213889.1,213889.1,10815,0,0,0,L,1122011218,1,124.27,126.30,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439667082,399210.00
08/15/2015 15:30,2,6.744,ACTIVE,218.93,359.48,59.996,1439667003,"201051344000469","174011321042388",26.14,47.30,0,330.93,398.56,178.8,170.6,0.857,210080.2,210080.2,10839,0,0,0,L,1122011218,1,124.27,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439667082,399211.00
08/15/2015 15:30,2,6.748,ACTIVE,218.93,358.88,59.991,1439667003,"201051344000988","174011321042388",26.04,48.30,0,330.33,398.56,178.0,169.9,0.822,209156.4,209156.4,10823,0,0,0,L,1122011218,1,124.49,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439667083,399212.00
08/15/2015 15:30,2,6.689,ACTIVE,218.93,357.98,59.981,1439667003,"201051344001158","174011321042388",26.22,48.50,0,330.63,398.26,177.7,169.5,0.826,214830.8,214830.8,10822,0,0,0,L,1122011218,1,124.49,126.30,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439667084,399213.00
08/15/2015 15:30,2,6.799,ACTIVE,217.58,355.58,59.970,1439667003,"201051344001025","174011321042388",26.10,51.30,0,327.02,400.66,179.7,171.5,0.804,219288.4,219288.4,10819,0,0,0,L,1122011218,1,123.81,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439667085,399214.00
08/15/2015 15:30,2,6.688,ACTIVE,218.71,356.78,59.986,1439667003,"201051344000569","174011321042388",26.42,48.50,0,331.23,400.06,178.8,170.7,0.826,222578.5,222578.5,10846,0,0,0,L,1122011218,1,124.04,126.75,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439667086,399215.00
08/15/2015 15:30,2,4.293,ACTIVE,216.22,387.44,59.949,1439667003,"274151322000094","174011321042388",35.68,62.00,0,375.71,435.83,155.7,148.4,0.605,398482.8,398482.8,12246,0,0,0,L,1151911521,1,124.27,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439667087,399216.00
08/15/2015 15:30,2,6.697,ACTIVE,218.71,358.28,59.981,1439667003,"201051344000458","174011321042388",26.68,49.30,0,331.23,399.16,180.9,172.7,0.879,218245.0,218245.0,10837,0,0,0,L,1122011218,1,124.72,126.53,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439667088,399217.00
08/15/2015 15:30,2,6.307,ACTIVE,216.00,355.88,59.970,1439667003,"274151322000087","174011321042388",24.69,88.00,0,332.13,381.42,157.7,150.3,0.588,470375.1,470375.1,11655,0,0,0,L,1151911521,1,124.49,123.81,0000,76,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439667089,399218.00
08/15/2015 15:30,2,6.375,ACTIVE,216.22,361.59,59.981,1439667003,"274151322000052","174011321042388",26.28,60.50,0,331.83,385.03,169.6,161.7,0.645,502944.6,502944.6,12077,0,0,0,L,1151911521,1,124.27,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439667090,399219.00
08/15/2015 15:30,2,6.680,ACTIVE,216.67,354.67,59.975,1439667003,"201051344001145","174011321042388",26.84,49.30,0,328.52,400.36,181.6,173.4,0.831,223252.8,223252.8,10843,0,0,0,L,1122011218,1,123.59,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439667091,399220.00
08/15/2015 15:30,2,6.693,ACTIVE,216.45,354.97,59.965,1439667003,"201051344000685","174011321042388",26.76,49.80,0,327.92,398.86,181.4,173.2,0.884,221966.3,221966.3,10843,0,0,0,L,1122011218,1,124.27,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439667092,399221.00
08/15/2015 15:30,2,6.354,ACTIVE,215.77,363.99,59.959,1439667003,"274151322000088","174011321042388",25.96,59.00,0,331.83,384.43,167.0,159.2,0.636,482721.9,482721.9,11682,0,0,0,L,1151911521,1,124.94,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439667093,399222.00
08/15/2015 15:30,2,6.732,ACTIVE,217.58,356.48,59.965,1439667003,"201051344000438","174011321042388",26.32,49.80,0,328.82,400.06,179.5,171.3,0.849,221955.5,221955.5,10816,0,0,0,L,1122011218,1,124.27,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439667093,399223.00
08/15/2015 15:30,2,6.797,ACTIVE,217.35,355.28,59.944,1439667003,"201051344001135","174011321042388",26.18,52.80,0,327.62,399.16,180.2,172.0,0.822,213490.1,213490.1,10795,0,0,0,L,1122011218,1,124.04,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439667094,399224.00
08/15/2015 15:30,2,6.613,ACTIVE,217.13,355.28,59.970,1439667003,"201051344000417","174011321042388",26.42,51.30,0,328.22,399.16,176.9,168.8,0.840,217034.0,217034.0,10814,0,0,0,L,1122011218,1,123.59,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439667095,399225.00
08/15/2015 15:30,2,6.795,ACTIVE,216.90,355.28,59.933,1439667003,"201051344000594","174011321042388",26.68,49.30,0,327.32,397.05,183.6,175.3,0.853,218829.3,218829.3,10838,0,0,0,L,1122011218,1,123.81,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439667097,399226.00
08/15/2015 15:30,2,6.443,ACTIVE,215.32,347.46,59.954,1439667003,"274151322000083","174011321042388",26.18,62.30,0,332.13,385.03,171.0,163.1,0.681,498780.6,498780.6,12107,0,0,0,L,1151911521,1,124.04,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439667098,399227.00
08/15/2015 15:30,2,6.846,ACTIVE,218.03,356.78,59.959,1439667003,"201051344000585","174011321042388",26.44,50.80,0,330.03,399.16,183.2,174.9,0.853,218346.1,218346.1,10817,0,0,0,L,1122011218,1,123.81,126.53,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439667099,399228.00
08/15/2015 15:30,2,6.385,ACTIVE,216.00,350.47,59.965,1439667003,"274151322000054","174011321042388",25.98,64.00,0,331.83,385.33,167.8,160.1,0.645,493589.4,493589.4,11671,0,0,0,L,1151911521,1,124.72,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439667099,399229.00
08/15/2015 15:30,2,6.668,ACTIVE,217.80,355.28,59.959,1439667003,"201051344001203","174011321042388",26.74,49.80,0,330.63,399.76,180.4,172.2,0.857,219185.9,219185.9,10830,0,0,0,L,1122011218,1,124.49,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439667100,399230.00
08/15/2015 15:30,2,6.652,ACTIVE,216.67,355.88,59.965,1439667003,"201051344000646","174011321042388",26.58,50.40,0,327.02,398.56,178.8,170.7,0.840,215435.7,215435.7,10812,0,0,0,L,1122011218,1,124.04,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439667101,399231.00
08/15/2015 15:30,2,4.217,ACTIVE,216.90,408.18,59.959,1439667003,"274151322000068","174011321042388",36.86,58.50,0,377.22,437.33,157.7,150.3,0.601,397776.3,397776.3,11857,0,0,0,L,1151911521,1,125.17,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439667102,399232.00
08/15/2015 15:30,2,6.729,ACTIVE,216.67,348.96,59.954,1439667003,"274151322000076","174011321042388",26.70,60.30,0,331.83,388.34,181.8,173.5,0.689,527218.0,527218.0,12093,0,0,0,L,1151911521,1,124.72,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439667103,399233.00
08/15/2015 15:30,2,6.783,ACTIVE,216.67,353.77,59.959,1439667003,"201051344000890","174011321042388",25.84,50.00,0,327.92,397.66,177.5,169.4,0.831,220142.5,220142.5,10825,0,0,0,L,1122011218,1,123.81,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439667104,399234.00
08/15/2015 15:30,2,6.846,ACTIVE,218.26,357.08,59.933,1439667003,"201051344000900","174011321042388",26.26,47.80,0,330.93,399.76,182.0,173.7,0.826,221159.9,221159.9,10861,0,0,0,L,1122011218,1,124.49,126.30,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439667105,399235.00
08/15/2015 15:30,2,6.730,ACTIVE,217.80,356.78,59.970,1439667003,"201051344000633","174011321042388",26.32,48.50,0,330.33,399.76,179.5,171.3,0.849,209920.9,209920.9,10852,0,0,0,L,1122011218,1,124.27,126.30,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439667106,399236.00
08/15/2015 15:30,2,6.699,ACTIVE,218.71,356.18,59.965,1439667003,"201051344000983","174011321042388",26.84,49.00,0,330.93,400.06,182.0,173.8,0.840,218066.4,218066.4,10840,0,0,0,L,1122011218,1,124.72,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439667107,399237.00
08/15/2015 15:30,2,6.592,ACTIVE,217.58,355.58,59.975,1439667003,"201051344000917","174011321042388",26.70,53.30,0,327.62,399.46,178.2,170.1,0.857,220658.5,220658.5,10852,0,0,0,L,1122011218,1,123.81,126.30,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439667108,399238.00
08/15/2015 15:30,2,6.697,ACTIVE,218.26,355.88,59.970,1439667003,"201051344000648","174011321042388",26.28,46.20,0,331.53,399.76,178.2,170.0,0.840,215908.6,215908.6,10839,0,0,0,L,1122011218,1,124.04,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439667109,399239.00
08/15/2015 15:30,2,6.512,ACTIVE,218.03,357.08,59.975,1439667003,"201051344001093","174011321042388",26.58,50.00,0,330.03,398.56,175.3,167.3,0.813,218870.4,218870.4,10837,0,0,0,L,1122011218,1,124.27,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439667109,399240.00
08/15/2015 15:30,2,6.621,ACTIVE,218.71,357.68,59.965,1439667003,"201051344000645","174011321042388",26.72,47.80,0,330.93,398.86,179.1,170.9,0.826,216907.3,216907.3,10842,0,0,0,L,1122011218,1,124.94,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439667110,399241.00
08/15/2015 15:30,2,6.361,ACTIVE,216.22,362.79,59.959,1439667003,"274151322000085","174011321042388",26.00,61.00,0,332.73,384.13,167.5,159.7,0.645,496197.2,496197.2,12087,0,0,0,L,1151911521,1,124.94,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439667111,399242.00
08/15/2015 15:30,2,6.738,ACTIVE,218.03,356.48,59.981,1439667003,"201051344000651","174011321042388",26.08,52.30,0,331.23,399.16,177.9,169.8,0.831,216111.3,216111.3,10819,0,0,0,L,1122011218,1,124.72,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439667112,399243.00
