ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/15/2015 15:30,2,6.768,ACTIVE,217.58,355.28,59.949,1439667003,"201051344000867","174011321042388",26.12,50.20,0,328.22,398.86,179.1,170.9,0.826,208859.5,208859.5,10842,0,0,0,L,1122011218,1,124.27,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439667113,399244.00
08/15/2015 15:30,2,6.566,ACTIVE,216.45,353.47,59.970,1439667003,"201051344001230","174011321042388",26.62,49.50,0,326.42,394.35,176.8,168.8,0.835,219748.2,219748.2,10852,0,0,0,L,1122011218,1,123.81,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439667114,399245.00
08/15/2015 15:30,2,6.625,ACTIVE,218.48,357.38,59.933,1439667003,"201051344000576","174011321042388",26.44,48.30,0,330.93,398.56,177.4,169.3,0.818,216051.3,216051.3,10861,0,0,0,L,1122011218,1,124.27,126.30,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439667115,399246.00
08/15/2015 15:30,2,6.695,ACTIVE,218.71,354.37,59.991,1439667003,"201051344000579","174011321042388",26.64,49.50,0,331.53,399.16,180.7,172.5,0.853,223024.0,223024.0,10817,0,0,0,L,1122011218,1,124.49,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439667116,399247.00
08/15/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1439667003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439667883,399248.00
08/15/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1439667003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439667883,399249.00
08/15/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1439667003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439667883,399250.00
08/15/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1439667003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439667883,399251.00
08/15/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1439667003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439667883,399252.00
08/15/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1439667003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439667883,399253.00
08/15/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1439667003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439667883,399254.00
08/15/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1439667003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439667883,399255.00
08/15/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1439667003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439667883,399256.00
08/15/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1439667003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439667883,399257.00
08/15/2015 15:45,2,5.650,ACTIVE,216.22,351.07,59.975,1439667904,"201051344000955","174011321042388",26.40,50.80,0,327.62,393.15,150.9,143.7,0.725,221544.3,221544.3,10830,0,0,0,L,1122011218,1,123.36,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439667978,399258.00
08/15/2015 15:45,2,5.756,ACTIVE,215.77,364.29,59.975,1439667904,"274151322000095","174011321042388",26.74,61.00,0,331.83,383.23,155.7,148.3,0.583,521101.7,521101.7,11729,0,0,0,L,1151911521,1,124.27,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439667979,399259.00
08/15/2015 15:45,2,5.701,ACTIVE,216.90,352.57,59.986,1439667904,"201051344000868","174011321042388",26.50,49.00,0,329.43,397.35,152.9,145.7,0.698,208393.9,208393.9,10843,0,0,0,L,1122011218,1,123.81,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439667980,399260.00
08/15/2015 15:45,2,5.750,ACTIVE,218.48,354.97,59.938,1439667904,"201051344000853","174011321042388",26.74,48.00,0,331.53,397.96,155.8,148.4,0.756,214866.3,214866.3,10845,0,0,0,L,1122011218,1,124.94,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439667981,399261.00
08/15/2015 15:45,2,5.693,ACTIVE,217.35,353.47,59.981,1439667904,"201051344000582","174011321042388",26.42,53.00,0,331.83,399.16,152.3,145.1,0.720,213928.3,213928.3,10816,0,0,0,L,1122011218,1,124.04,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439667982,399262.00
08/15/2015 15:45,2,5.695,ACTIVE,218.26,354.67,59.981,1439667904,"201051344000469","174011321042388",27.02,47.30,0,331.53,398.86,155.9,148.6,0.756,210120.1,210120.1,10840,0,0,0,L,1122011218,1,124.27,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439667983,399263.00
08/15/2015 15:45,2,5.855,ACTIVE,218.26,354.37,59.938,1439667904,"201051344000988","174011321042388",26.28,48.00,0,325.82,405.77,155.9,148.6,0.725,209196.2,209196.2,10824,0,0,0,L,1122011218,1,124.49,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439667984,399264.00
08/15/2015 15:45,2,5.824,ACTIVE,218.03,353.47,59.975,1439667904,"201051344001158","174011321042388",26.40,48.30,0,331.53,397.35,155.8,148.5,0.725,214870.5,214870.5,10823,0,0,0,L,1122011218,1,124.27,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439667985,399265.00
08/15/2015 15:45,2,5.887,ACTIVE,217.13,352.27,59.975,1439667904,"201051344001025","174011321042388",26.50,50.80,0,332.13,398.56,157.8,150.4,0.716,219328.5,219328.5,10820,0,0,0,L,1122011218,1,123.81,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439667986,399266.00
08/15/2015 15:45,2,5.844,ACTIVE,217.80,354.97,59.986,1439667904,"201051344000569","174011321042388",26.62,49.00,0,331.83,398.86,157.4,150.0,0.734,222618.4,222618.4,10847,0,0,0,L,1122011218,1,124.04,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439667987,399267.00
08/15/2015 15:45,2,3.668,ACTIVE,216.00,396.45,59.970,1439667904,"274151322000094","174011321042388",36.74,61.70,0,371.21,431.62,136.8,130.1,0.530,398517.4,398517.4,12247,0,0,0,L,1151911521,1,124.04,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439667987,399268.00
08/15/2015 15:45,2,5.889,ACTIVE,218.03,354.07,59.991,1439667904,"201051344000458","174011321042388",26.68,48.80,0,331.83,398.56,159.0,151.5,0.765,218285.2,218285.2,10838,0,0,0,L,1122011218,1,124.72,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439667988,399269.00
08/15/2015 15:45,2,5.562,ACTIVE,215.77,356.48,59.975,1439667904,"274151322000087","174011321042388",24.61,85.00,0,331.53,377.22,138.7,132.0,0.517,470410.0,470410.0,11656,0,0,0,L,1151911521,1,124.04,124.04,0000,75,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439667989,399270.00
08/15/2015 15:45,2,5.580,ACTIVE,216.00,348.36,59.981,1439667904,"274151322000052","174011321042388",26.58,60.30,0,332.13,383.53,150.2,143.0,0.579,502982.3,502982.3,12078,0,0,0,L,1151911521,1,123.81,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439667990,399271.00
08/15/2015 15:45,2,5.926,ACTIVE,216.45,353.47,59.970,1439667904,"201051344001145","174011321042388",26.60,49.30,0,330.33,396.45,159.6,152.1,0.734,223292.9,223292.9,10844,0,0,0,L,1122011218,1,123.81,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439667991,399272.00
08/15/2015 15:45,2,5.889,ACTIVE,216.22,353.77,59.975,1439667904,"201051344000685","174011321042388",26.68,49.50,0,327.32,394.95,159.2,151.7,0.782,222006.4,222006.4,10844,0,0,0,L,1122011218,1,124.27,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439667992,399273.00
08/15/2015 15:45,2,5.570,ACTIVE,215.77,354.97,59.981,1439667904,"274151322000088","174011321042388",26.08,58.30,0,332.13,382.63,147.2,140.2,0.557,482758.7,482758.7,11683,0,0,0,L,1151911521,1,124.72,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439667993,399274.00
08/15/2015 15:45,2,5.840,ACTIVE,216.90,353.77,59.986,1439667904,"201051344000438","174011321042388",26.70,50.40,0,332.13,399.16,157.9,150.5,0.751,221995.0,221995.0,10817,0,0,0,L,1122011218,1,124.27,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439667994,399275.00
08/15/2015 15:45,2,5.949,ACTIVE,216.90,352.27,60.002,1439667904,"201051344001135","174011321042388",26.42,53.00,0,329.13,394.95,159.0,151.6,0.729,213529.8,213529.8,10796,0,0,0,L,1122011218,1,124.04,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439667995,399276.00
08/15/2015 15:45,2,5.793,ACTIVE,216.67,352.57,59.986,1439667904,"201051344000417","174011321042388",26.60,50.80,0,328.52,393.75,156.1,148.7,0.747,217072.9,217072.9,10815,0,0,0,L,1122011218,1,123.59,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439667996,399277.00
08/15/2015 15:45,2,6.035,ACTIVE,216.45,353.47,60.012,1439667904,"201051344000594","174011321042388",26.62,49.00,0,326.42,395.85,162.8,155.2,0.769,218869.7,218869.7,10839,0,0,0,L,1122011218,1,123.81,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439667997,399278.00
08/15/2015 15:45,2,5.760,ACTIVE,215.54,354.37,59.965,1439667904,"274151322000083","174011321042388",26.16,59.80,0,326.72,379.62,152.6,145.4,0.614,498818.3,498818.3,12108,0,0,0,L,1151911521,1,123.59,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439667998,399279.00
08/15/2015 15:45,2,6.188,ACTIVE,217.58,353.77,59.986,1439667904,"201051344000585","174011321042388",26.12,50.60,0,332.13,398.86,163.7,156.1,0.760,218386.5,218386.5,10818,0,0,0,L,1122011218,1,123.81,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439667999,399280.00
08/15/2015 15:45,2,5.658,ACTIVE,216.00,363.99,59.970,1439667904,"274151322000054","174011321042388",26.16,62.30,0,331.83,380.82,149.8,142.6,0.579,493626.4,493626.4,11672,0,0,0,L,1151911521,1,124.49,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439668000,399281.00
08/15/2015 15:45,2,5.984,ACTIVE,217.58,354.07,59.991,1439667904,"201051344001203","174011321042388",26.66,50.20,0,332.73,398.56,161.6,154.1,0.760,219225.8,219225.8,10831,0,0,0,L,1122011218,1,124.49,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439668001,399282.00
08/15/2015 15:45,2,5.973,ACTIVE,216.45,352.57,59.981,1439667904,"201051344000646","174011321042388",26.38,50.00,0,326.12,394.35,159.5,152.0,0.756,215475.2,215475.2,10813,0,0,0,L,1122011218,1,124.04,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439668002,399283.00
08/15/2015 15:45,2,3.785,ACTIVE,216.90,398.56,59.986,1439667904,"274151322000068","174011321042388",36.90,57.70,0,372.71,441.54,141.0,134.2,0.530,397811.2,397811.2,11858,0,0,0,L,1151911521,1,124.49,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439668003,399284.00
08/15/2015 15:45,2,5.996,ACTIVE,216.67,360.99,59.954,1439667904,"274151322000076","174011321042388",27.08,59.50,0,333.63,386.23,164.4,156.8,0.632,527258.5,527258.5,12094,0,0,0,L,1151911521,1,124.49,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439668003,399285.00
08/15/2015 15:45,2,6.016,ACTIVE,216.45,352.27,59.975,1439667904,"201051344000890","174011321042388",26.24,49.80,0,327.02,393.45,159.9,152.4,0.742,220181.9,220181.9,10826,0,0,0,L,1122011218,1,123.81,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439668004,399286.00
08/15/2015 15:45,2,6.113,ACTIVE,218.03,355.58,59.986,1439667904,"201051344000900","174011321042388",26.62,47.80,0,332.43,398.56,164.8,157.2,0.751,221200.5,221200.5,10862,0,0,0,L,1122011218,1,124.49,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439668005,399287.00
08/15/2015 15:45,2,6.062,ACTIVE,217.13,354.67,59.965,1439667904,"201051344000633","174011321042388",26.40,48.00,0,331.83,398.86,162.0,154.5,0.765,209960.8,209960.8,10853,0,0,0,L,1122011218,1,124.27,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439668006,399288.00
08/15/2015 15:45,2,6.066,ACTIVE,218.48,355.58,59.965,1439667904,"201051344000983","174011321042388",26.86,49.00,0,331.83,399.16,165.0,157.3,0.778,218106.9,218106.9,10841,0,0,0,L,1122011218,1,124.72,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439668007,399289.00
08/15/2015 15:45,2,6.059,ACTIVE,217.13,353.77,60.007,1439667904,"201051344000917","174011321042388",26.36,53.50,0,329.73,397.05,161.6,154.1,0.778,220698.1,220698.1,10853,0,0,0,L,1122011218,1,123.81,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439668008,399290.00
08/15/2015 15:45,2,6.031,ACTIVE,218.03,353.77,59.986,1439667904,"201051344000648","174011321042388",26.46,46.00,0,332.43,399.16,161.6,154.0,0.760,215948.3,215948.3,10840,0,0,0,L,1122011218,1,124.04,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439668009,399291.00
08/15/2015 15:45,2,5.885,ACTIVE,217.35,355.28,59.975,1439667904,"201051344001093","174011321042388",26.80,49.50,0,332.13,397.96,159.6,152.2,0.738,218909.2,218909.2,10838,0,0,0,L,1122011218,1,124.27,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439668010,399292.00
08/15/2015 15:45,2,6.166,ACTIVE,218.03,354.97,59.975,1439667904,"201051344000645","174011321042388",26.14,47.30,0,331.83,397.66,163.2,155.6,0.747,216947.2,216947.2,10843,0,0,0,L,1122011218,1,124.72,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439668011,399293.00
08/15/2015 15:45,2,5.742,ACTIVE,216.00,353.77,59.975,1439667904,"274151322000085","174011321042388",26.28,60.80,0,332.73,382.33,152.8,145.5,0.583,496234.4,496234.4,12088,0,0,0,L,1151911521,1,124.72,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439668012,399294.00
08/15/2015 15:45,2,6.129,ACTIVE,217.58,354.37,59.986,1439667904,"201051344000651","174011321042388",26.08,52.30,0,332.73,398.26,162.0,154.5,0.738,216150.8,216150.8,10820,0,0,0,L,1122011218,1,124.72,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439668012,399295.00
08/15/2015 15:45,2,6.006,ACTIVE,217.13,352.87,59.981,1439667904,"201051344000867","174011321042388",26.80,50.40,0,325.52,408.48,162.9,155.3,0.751,208899.3,208899.3,10843,0,0,0,L,1122011218,1,124.27,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439668013,399296.00
08/15/2015 15:45,2,5.934,ACTIVE,216.22,351.97,59.959,1439667904,"201051344001230","174011321042388",26.74,49.30,0,326.12,392.25,160.8,153.3,0.760,219787.5,219787.5,10853,0,0,0,L,1122011218,1,123.81,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439668014,399297.00
08/15/2015 15:45,2,5.977,ACTIVE,218.03,356.48,59.996,1439667904,"201051344000576","174011321042388",26.64,48.00,0,331.53,397.66,161.2,153.6,0.747,216090.8,216090.8,10862,0,0,0,L,1122011218,1,124.49,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439668015,399298.00
08/15/2015 15:45,2,6.045,ACTIVE,218.03,355.58,59.986,1439667904,"201051344000579","174011321042388",26.80,49.50,0,331.83,398.86,164.1,156.5,0.773,223064.2,223064.2,10818,0,0,0,L,1122011218,1,124.49,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439668016,399299.00
08/15/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1439667904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439668784,399300.00
08/15/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1439667904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439668784,399301.00
08/15/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1439667904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439668784,399302.00
08/15/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1439667904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439668784,399303.00
08/15/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1439667904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439668784,399304.00
08/15/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1439667904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439668784,399305.00
08/15/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1439667904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439668784,399306.00
08/15/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1439667904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439668784,399307.00
08/15/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1439667904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439668784,399308.00
08/15/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1439667904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439668784,399309.00
08/15/2015 16:00,2,5.203,ACTIVE,216.00,351.67,60.007,1439668803,"201051344000955","174011321042388",26.80,50.00,0,328.22,388.94,141.2,134.4,0.681,221579.9,221579.9,10831,0,0,0,L,1122011218,1,123.14,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439668877,399310.00
08/15/2015 16:00,2,5.340,ACTIVE,215.77,354.97,60.002,1439668803,"274151322000095","174011321042388",26.60,60.80,0,332.43,380.52,143.9,136.9,0.544,521138.3,521138.3,11730,0,0,0,L,1151911521,1,124.49,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439668878,399311.00
08/15/2015 16:00,2,5.240,ACTIVE,216.45,350.47,60.002,1439668803,"201051344000868","174011321042388",26.44,48.00,0,332.43,392.55,140.2,133.4,0.641,208429.9,208429.9,10844,0,0,0,L,1122011218,1,123.59,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439668879,399312.00
08/15/2015 16:00,2,5.197,ACTIVE,218.03,351.97,59.991,1439668803,"201051344000853","174011321042388",26.74,47.80,0,332.13,394.05,140.7,133.9,0.672,214902.7,214902.7,10846,0,0,0,L,1122011218,1,124.49,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439668880,399313.00
08/15/2015 16:00,2,5.141,ACTIVE,216.90,351.07,60.002,1439668803,"201051344000582","174011321042388",26.36,53.00,0,331.83,394.35,137.2,130.5,0.650,213963.7,213963.7,10817,0,0,0,L,1122011218,1,123.81,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439668881,399314.00
08/15/2015 16:00,2,5.141,ACTIVE,217.35,352.27,60.002,1439668803,"201051344000469","174011321042388",26.70,47.00,0,332.43,395.25,138.9,132.2,0.676,210156.3,210156.3,10841,0,0,0,L,1122011218,1,123.59,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439668882,399315.00
08/15/2015 16:00,2,5.111,ACTIVE,217.58,354.97,60.012,1439668803,"201051344000988","174011321042388",26.74,48.30,0,330.33,393.75,138.3,131.6,0.650,209232.2,209232.2,10825,0,0,0,L,1122011218,1,124.04,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439668883,399316.00
08/15/2015 16:00,2,5.035,ACTIVE,217.35,352.57,60.002,1439668803,"201051344001158","174011321042388",27.06,48.30,0,332.73,394.05,137.9,131.1,0.650,214906.4,214906.4,10824,0,0,0,L,1122011218,1,123.81,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439668884,399317.00
08/15/2015 16:00,2,5.229,ACTIVE,216.67,351.07,59.996,1439668803,"201051344001025","174011321042388",26.48,50.40,0,332.43,394.35,140.2,133.4,0.636,219364.9,219364.9,10821,0,0,0,L,1122011218,1,123.59,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439668885,399318.00
08/15/2015 16:00,2,5.172,ACTIVE,217.13,351.37,60.012,1439668803,"201051344000569","174011321042388",26.56,48.80,0,332.43,394.65,139.2,132.4,0.654,222654.5,222654.5,10848,0,0,0,L,1122011218,1,123.36,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439668886,399319.00
08/15/2015 16:00,2,3.289,ACTIVE,215.77,397.66,59.986,1439668803,"274151322000094","174011321042388",36.34,60.50,0,373.31,428.91,120.6,114.5,0.464,398548.6,398548.6,12248,0,0,0,L,1151911521,1,124.04,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439668886,399320.00
08/15/2015 16:00,2,5.139,ACTIVE,217.35,351.67,60.007,1439668803,"201051344000458","174011321042388",26.96,49.30,0,333.03,394.95,140.3,133.5,0.681,218321.7,218321.7,10839,0,0,0,L,1122011218,1,124.27,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439668887,399321.00
08/15/2015 16:00,2,4.848,ACTIVE,215.54,357.98,60.007,1439668803,"274151322000087","174011321042388",24.79,83.50,0,332.13,377.52,121.6,115.5,0.455,470441.6,470441.6,11657,0,0,0,L,1151911521,1,124.27,123.81,0000,74,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439668888,399322.00
08/15/2015 16:00,2,4.879,ACTIVE,215.09,353.17,59.986,1439668803,"274151322000052","174011321042388",26.34,59.30,0,332.43,380.52,130.2,123.8,0.495,503016.3,503016.3,12079,0,0,0,L,1151911521,1,123.59,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439668889,399323.00
08/15/2015 16:00,2,4.990,ACTIVE,215.77,349.86,60.039,1439668803,"201051344001145","174011321042388",27.61,49.00,0,321.91,393.15,139.5,132.7,0.645,223329.4,223329.4,10845,0,0,0,L,1122011218,1,123.36,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439668890,399324.00
08/15/2015 16:00,2,5.086,ACTIVE,215.77,351.07,60.002,1439668803,"201051344000685","174011321042388",26.88,48.80,0,327.92,390.14,138.4,131.6,0.685,222042.5,222042.5,10845,0,0,0,L,1122011218,1,124.04,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439668891,399325.00
08/15/2015 16:00,2,4.766,ACTIVE,215.32,348.06,59.959,1439668803,"274151322000088","174011321042388",26.22,58.00,0,332.73,379.32,126.4,120.1,0.482,482792.0,482792.0,11684,0,0,0,L,1151911521,1,124.72,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439668892,399326.00
08/15/2015 16:00,2,5.002,ACTIVE,216.22,350.17,60.002,1439668803,"201051344000438","174011321042388",26.96,48.50,0,332.43,393.45,136.6,130.0,0.645,222030.8,222030.8,10818,0,0,0,L,1122011218,1,123.81,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439668893,399327.00
08/15/2015 16:00,2,5.045,ACTIVE,216.22,349.86,60.002,1439668803,"201051344001135","174011321042388",26.82,52.80,0,328.22,390.14,137.0,130.3,0.632,213565.6,213565.6,10797,0,0,0,L,1122011218,1,123.81,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439668894,399328.00
08/15/2015 16:00,2,5.014,ACTIVE,215.77,349.26,59.986,1439668803,"201051344000417","174011321042388",26.44,50.40,0,324.32,391.34,134.2,127.7,0.650,217108.0,217108.0,10816,0,0,0,L,1122011218,1,123.14,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439668895,399329.00
08/15/2015 16:00,2,5.107,ACTIVE,215.54,349.26,60.023,1439668803,"201051344000594","174011321042388",26.94,48.80,0,326.72,391.34,139.4,132.6,0.658,218906.2,218906.2,10840,0,0,0,L,1122011218,1,123.36,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439668896,399330.00
08/15/2015 16:00,2,4.877,ACTIVE,214.87,342.65,59.996,1439668803,"274151322000083","174011321042388",26.42,58.80,0,332.13,376.92,130.4,124.0,0.517,498852.5,498852.5,12109,0,0,0,L,1151911521,1,123.81,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439668897,399331.00
08/15/2015 16:00,2,5.141,ACTIVE,216.45,352.27,59.996,1439668803,"201051344000585","174011321042388",26.88,50.40,0,332.43,394.95,140.0,133.2,0.654,218423.2,218423.2,10819,0,0,0,L,1122011218,1,123.36,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439668898,399332.00
08/15/2015 16:00,2,4.816,ACTIVE,215.32,360.08,59.991,1439668803,"274151322000054","174011321042388",26.16,62.00,0,332.13,379.62,127.5,121.2,0.491,493659.9,493659.9,11673,0,0,0,L,1151911521,1,124.49,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439668899,399333.00
08/15/2015 16:00,2,5.062,ACTIVE,216.45,349.56,59.996,1439668803,"201051344001203","174011321042388",26.78,49.30,0,332.73,394.05,137.2,130.5,0.650,219261.8,219261.8,10832,0,0,0,L,1122011218,1,124.27,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439668900,399334.00
08/15/2015 16:00,2,5.004,ACTIVE,215.32,348.66,60.007,1439668803,"201051344000646","174011321042388",26.92,49.50,0,311.99,391.34,136.3,129.7,0.654,215510.9,215510.9,10814,0,0,0,L,1122011218,1,123.36,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439668901,399335.00
08/15/2015 16:00,2,3.119,ACTIVE,216.22,411.78,60.007,1439668803,"274151322000068","174011321042388",37.45,57.30,0,372.71,431.32,118.1,112.1,0.442,397842.6,397842.6,11859,0,0,0,L,1151911521,1,124.72,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439668902,399336.00
08/15/2015 16:00,2,5.014,ACTIVE,216.00,355.58,60.028,1439668803,"274151322000076","174011321042388",27.08,59.30,0,333.63,383.23,137.5,130.8,0.530,527295.0,527295.0,12095,0,0,0,L,1151911521,1,124.27,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439668903,399337.00
08/15/2015 16:00,2,5.012,ACTIVE,215.54,349.56,60.012,1439668803,"201051344000890","174011321042388",26.50,48.30,0,321.31,394.35,134.5,127.9,0.623,220217.6,220217.6,10827,0,0,0,L,1122011218,1,123.36,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439668903,399338.00
08/15/2015 16:00,2,4.992,ACTIVE,216.67,350.47,60.012,1439668803,"201051344000900","174011321042388",26.96,48.00,0,332.13,395.25,136.2,129.6,0.632,221237.1,221237.1,10863,0,0,0,L,1122011218,1,124.04,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439668904,399339.00
08/15/2015 16:00,2,4.930,ACTIVE,216.22,351.37,59.996,1439668803,"201051344000633","174011321042388",26.80,48.50,0,331.83,394.65,133.9,127.3,0.636,209996.8,209996.8,10854,0,0,0,L,1122011218,1,123.81,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439668905,399340.00
08/15/2015 16:00,2,4.949,ACTIVE,216.90,350.77,59.996,1439668803,"201051344000983","174011321042388",27.00,48.80,0,332.43,396.45,135.4,128.7,0.641,218143.5,218143.5,10842,0,0,0,L,1122011218,1,124.04,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439668906,399341.00
08/15/2015 16:00,2,4.928,ACTIVE,216.00,350.17,60.044,1439668803,"201051344000917","174011321042388",26.44,53.00,0,331.53,392.55,132.0,125.5,0.632,220733.8,220733.8,10854,0,0,0,L,1122011218,1,123.36,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439668907,399342.00
08/15/2015 16:00,2,4.893,ACTIVE,216.67,351.07,60.018,1439668803,"201051344000648","174011321042388",26.70,46.40,0,333.03,395.55,132.2,125.7,0.632,215984.1,215984.1,10841,0,0,0,L,1122011218,1,123.59,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439668908,399343.00
08/15/2015 16:00,2,4.771,ACTIVE,216.45,350.77,59.996,1439668803,"201051344001093","174011321042388",26.66,49.30,0,331.53,393.75,128.8,122.4,0.597,218944.2,218944.2,10839,0,0,0,L,1122011218,1,123.81,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439668909,399344.00
08/15/2015 16:00,2,4.998,ACTIVE,216.90,350.77,59.996,1439668803,"201051344000645","174011321042388",26.18,47.30,0,333.33,394.05,132.4,125.9,0.610,216983.2,216983.2,10844,0,0,0,L,1122011218,1,124.27,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439668910,399345.00
08/15/2015 16:00,2,4.682,ACTIVE,215.54,345.66,60.007,1439668803,"274151322000085","174011321042388",26.14,60.30,0,333.33,379.02,123.9,117.7,0.477,496267.8,496267.8,12089,0,0,0,L,1151911521,1,124.72,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439668911,399346.00
08/15/2015 16:00,2,4.922,ACTIVE,216.45,350.77,60.012,1439668803,"201051344000651","174011321042388",26.56,52.50,0,332.43,394.35,132.3,125.8,0.601,216186.5,216186.5,10821,0,0,0,L,1122011218,1,124.27,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439668912,399347.00
08/15/2015 16:00,2,4.988,ACTIVE,216.00,348.66,60.023,1439668803,"201051344000867","174011321042388",26.56,49.30,0,329.13,390.44,134.2,127.6,0.628,208935.4,208935.4,10844,0,0,0,L,1122011218,1,123.81,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439668913,399348.00
08/15/2015 16:00,2,4.846,ACTIVE,215.32,348.66,60.002,1439668803,"201051344001230","174011321042388",27.02,48.50,0,312.29,391.34,132.7,126.1,0.632,219822.9,219822.9,10854,0,0,0,L,1122011218,1,123.36,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439668914,399349.00
08/15/2015 16:00,2,4.869,ACTIVE,216.90,351.97,60.012,1439668803,"201051344000576","174011321042388",26.96,48.00,0,331.83,394.05,132.8,126.3,0.619,216126.4,216126.4,10863,0,0,0,L,1122011218,1,124.04,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439668915,399350.00
08/15/2015 16:00,2,4.938,ACTIVE,216.90,350.77,60.007,1439668803,"201051344000579","174011321042388",27.14,49.30,0,333.03,394.95,135.6,129.0,0.645,223100.7,223100.7,10819,0,0,0,L,1122011218,1,123.81,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439668916,399351.00
08/15/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1439668803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439669684,399352.00
08/15/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1439668803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439669684,399353.00
08/15/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1439668803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439669684,399354.00
08/15/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1439668803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439669684,399355.00
08/15/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1439668803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439669684,399356.00
08/15/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1439668803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439669684,399357.00
08/15/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1439668803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439669684,399358.00
08/15/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1439668803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439669684,399359.00
08/15/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1439668803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439669684,399360.00
08/15/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1439668803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439669684,399361.00
08/15/2015 16:15,2,3.625,ACTIVE,213.96,343.85,59.981,1439669704,"201051344000955","174011321042388",27.61,47.80,0,317.40,397.35,101.4,95.9,0.491,221605.1,221605.1,10832,0,0,0,L,1122011218,1,122.23,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439669779,399362.00
08/15/2015 16:15,2,3.699,ACTIVE,213.96,345.96,59.975,1439669704,"274151322000095","174011321042388",27.71,57.00,0,326.72,387.14,103.8,98.3,0.389,521164.1,521164.1,11731,0,0,0,L,1151911521,1,123.81,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439669780,399363.00
08/15/2015 16:15,2,3.781,ACTIVE,214.41,345.06,59.981,1439669704,"201051344000868","174011321042388",26.78,46.00,0,317.40,399.16,102.6,97.1,0.473,208455.2,208455.2,10845,0,0,0,L,1122011218,1,122.68,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439669781,399364.00
08/15/2015 16:15,2,3.777,ACTIVE,215.77,346.26,59.991,1439669704,"201051344000853","174011321042388",27.12,46.40,0,318.91,398.26,103.7,98.2,0.495,214928.2,214928.2,10847,0,0,0,L,1122011218,1,123.59,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439669782,399365.00
08/15/2015 16:15,2,3.691,ACTIVE,214.87,345.06,59.975,1439669704,"201051344000582","174011321042388",27.10,51.00,0,312.89,397.35,101.3,95.9,0.486,213988.6,213988.6,10818,0,0,0,L,1122011218,1,122.91,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439669783,399366.00
08/15/2015 16:15,2,3.684,ACTIVE,215.32,345.96,59.949,1439669704,"201051344000469","174011321042388",27.67,45.30,0,316.80,399.46,103.3,97.8,0.508,210181.6,210181.6,10842,0,0,0,L,1122011218,1,122.68,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439669784,399367.00
08/15/2015 16:15,2,3.715,ACTIVE,215.32,346.56,59.975,1439669704,"201051344000988","174011321042388",27.33,46.80,0,315.60,398.26,102.9,97.4,0.495,209257.4,209257.4,10826,0,0,0,L,1122011218,1,123.14,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439669785,399368.00
08/15/2015 16:15,2,3.705,ACTIVE,215.32,345.36,59.981,1439669704,"201051344001158","174011321042388",27.27,47.00,0,317.70,397.66,102.3,96.8,0.491,214931.7,214931.7,10825,0,0,0,L,1122011218,1,122.91,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439669786,399369.00
08/15/2015 16:15,2,3.738,ACTIVE,214.64,343.25,60.012,1439669704,"201051344001025","174011321042388",27.17,49.00,0,317.10,398.26,103.0,97.4,0.468,219390.5,219390.5,10822,0,0,0,L,1122011218,1,122.68,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439669787,399370.00
08/15/2015 16:15,2,3.658,ACTIVE,214.87,344.15,59.975,1439669704,"201051344000569","174011321042388",27.37,46.80,0,316.50,397.96,101.4,95.9,0.486,222679.9,222679.9,10849,0,0,0,L,1122011218,1,122.68,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439669788,399371.00
08/15/2015 16:15,2,2.189,ACTIVE,214.41,409.38,59.986,1439669704,"274151322000094","174011321042388",38.17,57.70,0,373.61,438.53,85.1,80.2,0.323,398570.3,398570.3,12249,0,0,0,L,1151911521,1,123.59,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439669789,399372.00
08/15/2015 16:15,2,3.604,ACTIVE,215.09,344.45,59.975,1439669704,"201051344000458","174011321042388",27.55,46.80,0,314.10,399.76,100.6,95.2,0.491,218347.2,218347.2,10840,0,0,0,L,1122011218,1,123.36,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439669790,399373.00
08/15/2015 16:15,2,3.389,ACTIVE,214.41,343.25,59.981,1439669704,"274151322000087","174011321042388",25.60,80.00,0,326.12,382.93,87.9,82.9,0.331,470463.8,470463.8,11658,0,0,0,L,1151911521,1,123.59,123.36,0000,70,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439669791,399374.00
08/15/2015 16:15,2,3.363,ACTIVE,214.19,342.65,59.981,1439669704,"274151322000052","174011321042388",27.19,56.30,0,327.62,386.83,92.6,87.4,0.354,503040.2,503040.2,12080,0,0,0,L,1151911521,1,123.14,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439669792,399375.00
08/15/2015 16:15,2,3.508,ACTIVE,213.96,343.55,59.981,1439669704,"201051344001145","174011321042388",27.63,46.40,0,318.00,397.05,98.1,92.8,0.451,223355.0,223355.0,10846,0,0,0,L,1122011218,1,122.46,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439669792,399376.00
08/15/2015 16:15,2,3.455,ACTIVE,213.96,343.25,59.975,1439669704,"201051344000685","174011321042388",27.39,46.20,0,316.50,395.85,95.8,90.6,0.477,222067.9,222067.9,10846,0,0,0,L,1122011218,1,123.36,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439669793,399377.00
08/15/2015 16:15,2,3.215,ACTIVE,213.96,350.77,59.970,1439669704,"274151322000088","174011321042388",26.78,54.00,0,326.72,385.93,87.2,82.2,0.331,482815.2,482815.2,11685,0,0,0,L,1151911521,1,123.81,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439669794,399378.00
08/15/2015 16:15,2,3.307,ACTIVE,214.19,343.25,59.986,1439669704,"201051344000438","174011321042388",27.91,46.40,0,316.20,397.05,93.5,88.3,0.446,222055.9,222055.9,10819,0,0,0,L,1122011218,1,123.14,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439669795,399379.00
08/15/2015 16:15,2,3.426,ACTIVE,213.96,341.15,59.970,1439669704,"201051344001135","174011321042388",27.06,50.80,0,318.30,396.45,93.8,88.6,0.433,213591.0,213591.0,10798,0,0,0,L,1122011218,1,122.68,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439669796,399380.00
08/15/2015 16:15,2,3.322,ACTIVE,213.96,341.15,59.975,1439669704,"201051344000417","174011321042388",27.06,47.30,0,314.40,396.15,91.1,86.0,0.433,217132.8,217132.8,10817,0,0,0,L,1122011218,1,122.46,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439669797,399381.00
08/15/2015 16:15,2,3.344,ACTIVE,213.74,342.65,59.975,1439669704,"201051344000594","174011321042388",27.77,47.00,0,316.80,398.26,94.1,88.9,0.446,218931.9,218931.9,10841,0,0,0,L,1122011218,1,122.68,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439669798,399382.00
08/15/2015 16:15,2,3.172,ACTIVE,213.74,348.96,59.991,1439669704,"274151322000083","174011321042388",27.29,55.50,0,326.42,385.63,87.7,82.7,0.345,498876.5,498876.5,12110,0,0,0,L,1151911521,1,123.14,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439669799,399383.00
08/15/2015 16:15,2,3.418,ACTIVE,214.41,343.55,59.975,1439669704,"201051344000585","174011321042388",27.35,48.00,0,320.71,397.35,94.7,89.5,0.433,218449.0,218449.0,10820,0,0,0,L,1122011218,1,122.46,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439669800,399384.00
08/15/2015 16:15,2,3.135,ACTIVE,213.74,346.26,59.949,1439669704,"274151322000054","174011321042388",26.98,58.00,0,325.82,385.93,85.5,80.6,0.331,493683.4,493683.4,11674,0,0,0,L,1151911521,1,123.59,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439669801,399385.00
08/15/2015 16:15,2,3.387,ACTIVE,214.41,342.65,59.975,1439669704,"201051344001203","174011321042388",26.70,47.30,0,316.80,396.45,91.6,86.5,0.442,219287.1,219287.1,10833,0,0,0,L,1122011218,1,123.59,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439669801,399386.00
08/15/2015 16:15,2,3.295,ACTIVE,213.51,342.95,59.975,1439669704,"201051344000646","174011321042388",27.19,47.50,0,317.10,396.45,90.8,85.7,0.433,215536.0,215536.0,10815,0,0,0,L,1122011218,1,122.68,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439669802,399387.00
08/15/2015 16:15,2,2.090,ACTIVE,214.64,408.48,59.975,1439669704,"274151322000068","174011321042388",36.92,54.50,0,374.21,436.73,78.2,73.6,0.530,397864.3,397864.3,11860,0,0,0,L,1151911521,1,123.81,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439669803,399388.00
08/15/2015 16:15,2,3.289,ACTIVE,214.41,339.34,59.975,1439669704,"274151322000076","174011321042388",27.67,55.80,0,330.93,388.64,92.1,87.0,0.354,527320.6,527320.6,12096,0,0,0,L,1151911521,1,123.36,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439669804,399389.00
08/15/2015 16:15,2,3.230,ACTIVE,213.74,341.75,59.965,1439669704,"201051344000890","174011321042388",27.59,45.80,0,311.39,396.75,90.3,85.2,0.415,220242.7,220242.7,10828,0,0,0,L,1122011218,1,122.91,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439669805,399390.00
08/15/2015 16:15,2,3.312,ACTIVE,214.41,344.15,60.012,1439669704,"201051344000900","174011321042388",27.41,45.50,0,318.00,397.05,92.0,86.9,0.429,221262.6,221262.6,10864,0,0,0,L,1122011218,1,123.36,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439669806,399391.00
