ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/15/2015 16:15,2,3.273,ACTIVE,214.41,342.95,59.949,1439669704,"201051344000633","174011321042388",27.39,46.40,0,318.30,397.96,90.9,85.8,0.442,210022.0,210022.0,10855,0,0,0,L,1122011218,1,123.14,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439669807,399392.00
08/15/2015 16:15,2,3.314,ACTIVE,214.64,343.85,59.954,1439669704,"201051344000983","174011321042388",27.71,47.00,0,321.31,398.86,93.1,87.9,0.442,218169.1,218169.1,10843,0,0,0,L,1122011218,1,123.14,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439669808,399393.00
08/15/2015 16:15,2,3.299,ACTIVE,214.19,343.25,59.981,1439669704,"201051344000917","174011321042388",27.06,51.50,0,317.40,397.05,90.4,85.3,0.433,220758.8,220758.8,10855,0,0,0,L,1122011218,1,122.68,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439669809,399394.00
08/15/2015 16:15,2,3.229,ACTIVE,214.64,343.55,59.975,1439669704,"201051344000648","174011321042388",27.69,44.00,0,317.70,397.66,90.5,85.5,0.438,216009.0,216009.0,10842,0,0,0,L,1122011218,1,122.68,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439669810,399395.00
08/15/2015 16:15,2,3.229,ACTIVE,214.64,343.55,59.975,1439669704,"201051344001093","174011321042388",26.98,47.30,0,314.40,395.85,88.3,83.3,0.424,218968.5,218968.5,10840,0,0,0,L,1122011218,1,123.14,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439669811,399396.00
08/15/2015 16:15,2,3.262,ACTIVE,214.87,343.85,59.970,1439669704,"201051344000645","174011321042388",27.47,45.50,0,316.50,397.35,90.7,85.6,0.424,217008.2,217008.2,10845,0,0,0,L,1122011218,1,123.36,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439669812,399397.00
08/15/2015 16:15,2,3.086,ACTIVE,214.41,345.66,59.970,1439669704,"274151322000085","174011321042388",27.02,57.00,0,327.62,384.13,84.5,79.6,0.323,496291.1,496291.1,12090,0,0,0,L,1151911521,1,124.27,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439669813,399398.00
08/15/2015 16:15,2,3.248,ACTIVE,214.64,343.25,59.981,1439669704,"201051344000651","174011321042388",27.12,50.40,0,318.61,397.66,89.2,84.2,0.407,216211.3,216211.3,10822,0,0,0,L,1122011218,1,123.36,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439669814,399399.00
08/15/2015 16:15,2,3.270,ACTIVE,214.41,341.75,59.970,1439669704,"201051344000867","174011321042388",27.43,47.50,0,319.21,397.05,90.8,85.8,0.424,208960.6,208960.6,10845,0,0,0,L,1122011218,1,123.14,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439669815,399400.00
08/15/2015 16:15,2,3.193,ACTIVE,213.74,341.15,59.981,1439669704,"201051344001230","174011321042388",27.41,46.40,0,308.39,395.25,88.7,83.7,0.424,219847.7,219847.7,10855,0,0,0,L,1122011218,1,122.91,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439669815,399401.00
08/15/2015 16:15,2,3.221,ACTIVE,214.87,344.45,59.975,1439669704,"201051344000576","174011321042388",27.02,45.30,0,317.10,397.96,88.1,83.1,0.402,216151.2,216151.2,10864,0,0,0,L,1122011218,1,123.14,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439669816,399402.00
08/15/2015 16:15,2,3.285,ACTIVE,214.64,342.65,59.970,1439669704,"201051344000579","174011321042388",27.25,47.00,0,321.31,398.26,90.7,85.7,0.433,223126.2,223126.2,10820,0,0,0,L,1122011218,1,122.91,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439669817,399403.00
08/15/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1439669704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439670585,399404.00
08/15/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1439669704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439670585,399405.00
08/15/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1439669704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439670585,399406.00
08/15/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1439669704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439670585,399407.00
08/15/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1439669704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439670585,399408.00
08/15/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1439669704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439670585,399409.00
08/15/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1439669704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439670585,399410.00
08/15/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1439669704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439670585,399411.00
08/15/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1439669704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439670585,399412.00
08/15/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1439669704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439670585,399413.00
08/15/2015 16:30,2,5.201,ACTIVE,215.77,349.86,59.965,1439670604,"201051344000955","174011321042388",27.17,47.00,0,328.22,382.33,143.0,136.1,0.681,221631.3,221631.3,10833,0,0,0,L,1122011218,1,123.14,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439670678,399414.00
08/15/2015 16:30,2,5.271,ACTIVE,215.32,354.07,59.970,1439670604,"274151322000095","174011321042388",27.51,55.50,0,328.82,374.21,146.7,139.7,0.548,521190.9,521190.9,11732,0,0,0,L,1151911521,1,124.49,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439670679,399415.00
08/15/2015 16:30,2,5.176,ACTIVE,216.45,350.47,59.991,1439670604,"201051344000868","174011321042388",27.55,45.00,0,327.92,383.83,144.5,137.5,0.663,208481.6,208481.6,10846,0,0,0,L,1122011218,1,123.59,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439670680,399416.00
08/15/2015 16:30,2,5.193,ACTIVE,217.80,352.57,59.970,1439670604,"201051344000853","174011321042388",27.77,44.80,0,329.73,388.94,145.9,138.9,0.689,214954.8,214954.8,10848,0,0,0,L,1122011218,1,124.72,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439670681,399417.00
08/15/2015 16:30,2,5.164,ACTIVE,216.90,351.67,59.949,1439670604,"201051344000582","174011321042388",27.21,50.00,0,311.99,389.84,142.4,135.5,0.676,214014.6,214014.6,10819,0,0,0,L,1122011218,1,123.81,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439670682,399418.00
08/15/2015 16:30,2,5.301,ACTIVE,217.58,351.97,59.970,1439670604,"201051344000469","174011321042388",27.02,44.30,0,328.22,385.63,144.9,137.9,0.703,210208.0,210208.0,10843,0,0,0,L,1122011218,1,123.81,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439670683,399419.00
08/15/2015 16:30,2,5.348,ACTIVE,217.58,353.47,59.970,1439670604,"201051344000988","174011321042388",26.74,45.00,0,327.62,389.54,144.9,137.9,0.685,209283.9,209283.9,10827,0,0,0,L,1122011218,1,124.04,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439670684,399420.00
08/15/2015 16:30,2,5.295,ACTIVE,217.35,351.97,59.970,1439670604,"201051344001158","174011321042388",26.98,45.50,0,328.22,385.63,144.7,137.7,0.685,214958.1,214958.1,10826,0,0,0,L,1122011218,1,124.04,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439670685,399421.00
08/15/2015 16:30,2,5.258,ACTIVE,216.67,350.17,59.986,1439670604,"201051344001025","174011321042388",27.45,47.80,0,328.52,384.73,146.1,139.1,0.658,219417.2,219417.2,10823,0,0,0,L,1122011218,1,123.59,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439670686,399422.00
08/15/2015 16:30,2,5.309,ACTIVE,217.35,352.27,59.975,1439670604,"201051344000569","174011321042388",27.02,46.00,0,328.52,385.33,145.3,138.3,0.685,222706.4,222706.4,10850,0,0,0,L,1122011218,1,123.59,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439670687,399423.00
08/15/2015 16:30,2,3.334,ACTIVE,215.77,405.77,59.944,1439670604,"274151322000094","174011321042388",36.94,58.00,0,377.82,433.12,125.3,119.0,0.486,398593.0,398593.0,12250,0,0,0,L,1151911521,1,123.81,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439670687,399424.00
08/15/2015 16:30,2,5.312,ACTIVE,217.35,351.97,59.986,1439670604,"201051344000458","174011321042388",27.19,45.80,0,328.52,387.44,146.3,139.3,0.707,218373.9,218373.9,10841,0,0,0,L,1122011218,1,124.49,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439670688,399425.00
08/15/2015 16:30,2,4.961,ACTIVE,215.54,354.07,59.975,1439670604,"274151322000087","174011321042388",25.74,79.00,0,324.62,375.71,129.2,122.8,0.482,470487.4,470487.4,11659,0,0,0,L,1151911521,1,124.27,123.81,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439670689,399426.00
08/15/2015 16:30,2,4.980,ACTIVE,215.77,349.26,59.986,1439670604,"274151322000052","174011321042388",27.06,56.00,0,325.82,376.01,136.4,129.7,0.526,503065.3,503065.3,12081,0,0,0,L,1151911521,1,123.81,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439670690,399427.00
08/15/2015 16:30,2,5.246,ACTIVE,215.77,350.47,59.975,1439670604,"201051344001145","174011321042388",27.41,45.80,0,328.52,384.43,145.7,138.7,0.667,223381.8,223381.8,10847,0,0,0,L,1122011218,1,123.36,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439670691,399428.00
08/15/2015 16:30,2,5.199,ACTIVE,215.77,350.47,59.981,1439670604,"201051344000685","174011321042388",27.45,45.30,0,328.22,383.53,144.6,137.6,0.712,222094.4,222094.4,10847,0,0,0,L,1122011218,1,123.81,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439670692,399429.00
08/15/2015 16:30,2,4.873,ACTIVE,215.32,359.18,59.970,1439670604,"274151322000088","174011321042388",26.82,53.50,0,324.02,375.41,132.3,125.8,0.499,482839.6,482839.6,11686,0,0,0,L,1151911521,1,124.49,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439670693,399430.00
08/15/2015 16:30,2,5.178,ACTIVE,216.45,350.77,59.954,1439670604,"201051344000438","174011321042388",27.21,45.50,0,328.22,384.13,142.6,135.7,0.676,222082.3,222082.3,10820,0,0,0,L,1122011218,1,123.81,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439670694,399431.00
08/15/2015 16:30,2,5.217,ACTIVE,216.22,350.47,59.986,1439670604,"201051344001135","174011321042388",27.04,49.50,0,328.22,383.23,142.9,136.0,0.658,213617.6,213617.6,10799,0,0,0,L,1122011218,1,123.59,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439670695,399432.00
08/15/2015 16:30,2,5.146,ACTIVE,216.22,350.47,59.991,1439670604,"201051344000417","174011321042388",26.88,46.80,0,328.22,382.93,140.1,133.3,0.672,217158.9,217158.9,10818,0,0,0,L,1122011218,1,123.36,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439670696,399433.00
08/15/2015 16:30,2,5.180,ACTIVE,216.00,351.67,59.975,1439670604,"201051344000594","174011321042388",27.69,46.00,0,327.32,383.83,145.3,138.3,0.689,218958.8,218958.8,10842,0,0,0,L,1122011218,1,123.59,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439670697,399434.00
08/15/2015 16:30,2,4.988,ACTIVE,215.54,357.08,59.975,1439670604,"274151322000083","174011321042388",26.94,54.80,0,325.82,376.31,136.1,129.5,0.539,498901.8,498901.8,12111,0,0,0,L,1151911521,1,124.04,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439670698,399435.00
08/15/2015 16:30,2,5.316,ACTIVE,216.90,352.27,59.991,1439670604,"201051344000585","174011321042388",27.25,47.00,0,328.22,384.43,146.7,139.7,0.685,218476.4,218476.4,10821,0,0,0,L,1122011218,1,123.59,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439670698,399436.00
08/15/2015 16:30,2,4.906,ACTIVE,215.54,346.56,59.981,1439670604,"274151322000054","174011321042388",26.86,58.00,0,325.52,376.31,133.3,126.7,0.513,493708.1,493708.1,11675,0,0,0,L,1151911521,1,124.27,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439670699,399437.00
08/15/2015 16:30,2,5.195,ACTIVE,216.90,351.37,60.012,1439670604,"201051344001203","174011321042388",27.31,46.80,0,328.82,385.33,143.7,136.7,0.676,219313.8,219313.8,10834,0,0,0,L,1122011218,1,124.49,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439670700,399438.00
08/15/2015 16:30,2,5.246,ACTIVE,215.77,349.86,59.996,1439670604,"201051344000646","174011321042388",26.88,46.00,0,326.42,383.53,142.7,135.8,0.672,215562.6,215562.6,10816,0,0,0,L,1122011218,1,123.59,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439670701,399439.00
08/15/2015 16:30,2,3.330,ACTIVE,216.45,409.68,60.002,1439670604,"274151322000068","174011321042388",37.19,54.80,0,373.01,435.83,126.0,119.7,0.477,397887.4,397887.4,11861,0,0,0,L,1151911521,1,124.49,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439670702,399440.00
08/15/2015 16:30,2,5.215,ACTIVE,216.22,363.39,59.991,1439670604,"274151322000076","174011321042388",27.67,55.50,0,330.63,375.11,146.0,139.0,0.561,527347.8,527347.8,12097,0,0,0,L,1151911521,1,124.49,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439670703,399441.00
08/15/2015 16:30,2,5.197,ACTIVE,216.00,350.17,59.991,1439670604,"201051344000890","174011321042388",27.29,44.80,0,328.22,382.93,143.5,136.6,0.667,220269.4,220269.4,10829,0,0,0,L,1122011218,1,123.81,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439670704,399442.00
08/15/2015 16:30,2,5.377,ACTIVE,217.35,352.57,59.986,1439670604,"201051344000900","174011321042388",27.10,45.00,0,328.22,384.73,147.5,140.5,0.676,221289.8,221289.8,10865,0,0,0,L,1122011218,1,124.27,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439670705,399443.00
08/15/2015 16:30,2,5.258,ACTIVE,216.90,351.97,59.991,1439670604,"201051344000633","174011321042388",27.41,45.30,0,327.02,384.73,146.0,139.0,0.689,210048.8,210048.8,10856,0,0,0,L,1122011218,1,124.04,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439670706,399444.00
08/15/2015 16:30,2,5.418,ACTIVE,217.80,351.67,59.986,1439670604,"201051344000983","174011321042388",27.10,45.50,0,328.52,386.23,148.7,141.6,0.703,218196.5,218196.5,10844,0,0,0,L,1122011218,1,124.27,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439670707,399445.00
08/15/2015 16:30,2,5.244,ACTIVE,216.67,351.37,59.991,1439670604,"201051344000917","174011321042388",27.39,50.00,0,327.62,383.83,145.6,138.6,0.698,220785.5,220785.5,10856,0,0,0,L,1122011218,1,123.81,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439670708,399446.00
08/15/2015 16:30,2,5.301,ACTIVE,217.58,352.27,59.996,1439670604,"201051344000648","174011321042388",27.10,43.20,0,328.82,385.93,145.5,138.5,0.689,216035.7,216035.7,10843,0,0,0,L,1122011218,1,123.81,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439670709,399447.00
08/15/2015 16:30,2,5.211,ACTIVE,217.13,351.37,59.981,1439670604,"201051344001093","174011321042388",26.94,46.20,0,311.09,388.34,142.2,135.3,0.658,218994.6,218994.6,10841,0,0,0,L,1122011218,1,124.04,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439670710,399448.00
08/15/2015 16:30,2,5.277,ACTIVE,217.58,351.67,59.975,1439670604,"201051344000645","174011321042388",27.41,44.80,0,328.52,384.73,146.6,139.5,0.676,217035.1,217035.1,10846,0,0,0,L,1122011218,1,124.27,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439670711,399449.00
08/15/2015 16:30,2,4.986,ACTIVE,216.00,345.66,59.970,1439670604,"274151322000085","174011321042388",27.02,56.00,0,327.32,376.01,136.4,129.7,0.526,496316.1,496316.1,12091,0,0,0,L,1151911521,1,124.72,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439670712,399450.00
08/15/2015 16:30,2,5.371,ACTIVE,217.13,352.27,59.996,1439670604,"201051344000651","174011321042388",26.76,49.80,0,327.32,384.43,145.5,138.5,0.663,216237.9,216237.9,10823,0,0,0,L,1122011218,1,124.49,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439670713,399451.00
08/15/2015 16:30,2,5.402,ACTIVE,216.90,351.37,59.991,1439670604,"201051344000867","174011321042388",26.92,46.40,0,328.82,383.23,147.2,140.2,0.685,208987.7,208987.7,10846,0,0,0,L,1122011218,1,124.27,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439670714,399452.00
08/15/2015 16:30,2,5.232,ACTIVE,215.77,350.17,59.991,1439670604,"201051344001230","174011321042388",27.39,45.80,0,326.42,382.03,145.1,138.2,0.685,219874.3,219874.3,10856,0,0,0,L,1122011218,1,123.59,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439670715,399453.00
08/15/2015 16:30,2,5.254,ACTIVE,217.80,354.67,60.007,1439670604,"201051344000576","174011321042388",27.41,44.50,0,328.22,388.34,146.0,139.0,0.676,216177.8,216177.8,10865,0,0,0,L,1122011218,1,124.27,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439670716,399454.00
08/15/2015 16:30,2,5.449,ACTIVE,217.58,353.17,60.012,1439670604,"201051344000579","174011321042388",26.90,46.00,0,329.13,385.63,148.6,141.5,0.707,223153.5,223153.5,10821,0,0,0,L,1122011218,1,124.27,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439670717,399455.00
08/15/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1439670604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439671485,399456.00
08/15/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1439670604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439671485,399457.00
08/15/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1439670604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439671485,399458.00
08/15/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1439670604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439671485,399459.00
08/15/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1439670604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439671485,399460.00
08/15/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1439670604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439671485,399461.00
08/15/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1439670604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439671485,399462.00
08/15/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1439670604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439671485,399463.00
08/15/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1439670604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439671485,399464.00
08/15/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1439670604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439671485,399465.00
08/15/2015 16:45,2,3.973,ACTIVE,214.64,345.66,59.981,1439671504,"201051344000955","174011321042388",27.29,47.30,0,317.40,385.33,109.8,104.0,0.548,221661.3,221661.3,10834,0,0,0,L,1122011218,1,122.68,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439671578,399466.00
08/15/2015 16:45,2,4.074,ACTIVE,214.64,345.96,59.991,1439671504,"274151322000095","174011321042388",27.43,55.80,0,318.00,376.62,113.3,107.4,0.433,521221.7,521221.7,11733,0,0,0,L,1151911521,1,124.04,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439671579,399467.00
08/15/2015 16:45,2,4.084,ACTIVE,215.09,345.36,59.959,1439671504,"201051344000868","174011321042388",27.04,44.80,0,317.40,391.34,111.8,106.0,0.513,208512.0,208512.0,10847,0,0,0,L,1122011218,1,123.14,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439671580,399468.00
08/15/2015 16:45,2,4.072,ACTIVE,216.22,348.36,59.986,1439671504,"201051344000853","174011321042388",27.39,44.80,0,318.91,391.04,113.0,107.2,0.539,214985.4,214985.4,10849,0,0,0,L,1122011218,1,124.04,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439671581,399469.00
08/15/2015 16:45,2,4.000,ACTIVE,215.54,346.86,60.023,1439671504,"201051344000582","174011321042388",27.14,50.00,0,315.00,390.44,110.0,104.3,0.526,214044.4,214044.4,10820,0,0,0,L,1122011218,1,123.36,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439671582,399470.00
08/15/2015 16:45,2,4.082,ACTIVE,216.00,347.16,60.018,1439671504,"201051344000469","174011321042388",27.21,44.30,0,317.10,391.04,112.5,106.6,0.552,210238.4,210238.4,10844,0,0,0,L,1122011218,1,123.14,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439671583,399471.00
08/15/2015 16:45,2,4.141,ACTIVE,215.77,348.06,59.981,1439671504,"201051344000988","174011321042388",26.78,45.30,0,317.40,391.34,112.3,106.5,0.539,209314.2,209314.2,10828,0,0,0,L,1122011218,1,123.36,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439671584,399472.00
08/15/2015 16:45,2,4.166,ACTIVE,215.77,346.56,59.991,1439671504,"201051344001158","174011321042388",26.56,45.50,0,318.00,390.74,111.9,106.1,0.530,214988.4,214988.4,10827,0,0,0,L,1122011218,1,123.36,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439671585,399473.00
08/15/2015 16:45,2,4.133,ALERT,215.32,345.66,59.991,1439671504,"201051344001025","174011321042388",27.15,47.80,0,297.57,387.14,113.6,107.7,0.517,219447.8,219447.8,10824,0,0,0,L,1122011218,1,122.91,124.94,0002,42,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439671586,399474.00
08/15/2015 16:45,2,4.102,ACTIVE,215.54,347.46,59.996,1439671504,"201051344000569","174011321042388",27.10,46.20,0,317.70,390.74,112.5,106.6,0.530,222736.8,222736.8,10851,0,0,0,L,1122011218,1,122.91,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439671587,399475.00
08/15/2015 16:45,2,2.629,ACTIVE,214.64,399.16,59.981,1439671504,"274151322000094","174011321042388",36.22,56.80,0,378.42,431.32,97.0,91.7,0.371,398619.1,398619.1,12251,0,0,0,L,1151911521,1,123.36,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439671588,399476.00
08/15/2015 16:45,2,4.109,ACTIVE,216.00,346.56,60.018,1439671504,"201051344000458","174011321042388",27.19,46.00,0,318.00,390.74,113.1,107.2,0.552,218404.5,218404.5,10842,0,0,0,L,1122011218,1,123.81,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439671589,399477.00
08/15/2015 16:45,2,3.842,ACTIVE,214.87,353.17,59.986,1439671504,"274151322000087","174011321042388",25.72,76.00,0,316.80,391.64,100.1,94.7,0.371,470514.4,470514.4,11660,0,0,0,L,1151911521,1,123.81,123.59,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439671590,399478.00
08/15/2015 16:45,2,3.902,ACTIVE,214.87,342.65,59.986,1439671504,"274151322000052","174011321042388",26.94,54.50,0,312.59,397.96,106.4,100.8,0.407,503093.9,503093.9,12082,0,0,0,L,1151911521,1,123.36,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439671591,399479.00
08/15/2015 16:45,2,4.146,ACTIVE,214.87,346.56,59.981,1439671504,"201051344001145","174011321042388",26.90,45.50,0,314.40,386.83,113.0,107.2,0.526,223412.3,223412.3,10848,0,0,0,L,1122011218,1,123.14,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439671592,399480.00
08/15/2015 16:45,2,4.096,ACTIVE,214.87,346.56,59.975,1439671504,"201051344000685","174011321042388",27.02,46.20,0,316.80,385.93,112.0,106.2,0.557,222124.7,222124.7,10848,0,0,0,L,1122011218,1,123.81,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439671593,399481.00
08/15/2015 16:45,2,3.826,ACTIVE,214.87,351.37,59.991,1439671504,"274151322000088","174011321042388",26.78,52.50,0,316.50,384.73,103.7,98.1,0.393,482867.5,482867.5,11687,0,0,0,L,1151911521,1,124.27,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439671594,399482.00
08/15/2015 16:45,2,4.039,ACTIVE,215.54,346.86,59.986,1439671504,"201051344000438","174011321042388",27.23,46.40,0,306.88,386.83,111.5,105.7,0.535,222112.3,222112.3,10821,0,0,0,L,1122011218,1,123.59,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439671595,399483.00
08/15/2015 16:45,2,4.098,ACTIVE,215.32,346.26,59.981,1439671504,"201051344001135","174011321042388",27.17,49.50,0,317.40,385.63,112.8,106.9,0.521,213647.8,213647.8,10800,0,0,0,L,1122011218,1,123.36,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439671596,399484.00
08/15/2015 16:45,2,4.021,ACTIVE,215.32,346.26,59.991,1439671504,"201051344000417","174011321042388",27.06,47.00,0,318.61,386.23,110.2,104.4,0.530,217188.4,217188.4,10819,0,0,0,L,1122011218,1,123.14,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439671597,399485.00
08/15/2015 16:45,2,4.158,ACTIVE,214.87,345.36,59.991,1439671504,"201051344000594","174011321042388",27.17,46.00,0,310.49,398.86,114.5,108.5,0.544,218989.5,218989.5,10843,0,0,0,L,1122011218,1,123.14,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439671598,399486.00
08/15/2015 16:45,2,3.951,ACTIVE,214.64,349.26,59.970,1439671504,"274151322000083","174011321042388",26.96,54.50,0,316.50,375.71,107.8,102.1,0.433,498930.6,498930.6,12112,0,0,0,L,1151911521,1,123.59,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439671599,399487.00
08/15/2015 16:45,2,4.252,ACTIVE,216.00,347.76,59.996,1439671504,"201051344000585","174011321042388",27.10,47.30,0,317.10,390.74,116.8,110.8,0.544,218507.5,218507.5,10822,0,0,0,L,1122011218,1,123.36,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439671600,399488.00
08/15/2015 16:45,2,3.889,ACTIVE,215.09,355.88,60.023,1439671504,"274151322000054","174011321042388",26.84,56.30,0,316.80,376.31,105.8,100.1,0.402,493736.4,493736.4,11676,0,0,0,L,1151911521,1,123.81,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439671601,399489.00
08/15/2015 16:45,2,4.170,ACTIVE,215.77,345.96,60.002,1439671504,"201051344001203","174011321042388",26.98,46.20,0,309.29,388.94,114.0,108.1,0.548,219344.2,219344.2,10835,0,0,0,L,1122011218,1,124.04,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439671602,399490.00
08/15/2015 16:45,2,4.123,ACTIVE,214.64,344.15,59.970,1439671504,"201051344000646","174011321042388",26.94,46.80,0,317.70,385.93,112.5,106.6,0.526,215592.7,215592.7,10817,0,0,0,L,1122011218,1,123.36,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439671602,399491.00
08/15/2015 16:45,2,2.611,ACTIVE,215.54,403.97,59.959,1439671504,"274151322000068","174011321042388",37.19,54.00,0,369.40,434.63,98.7,93.3,0.376,397913.7,397913.7,11862,0,0,0,L,1151911521,1,124.04,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439671603,399492.00
08/15/2015 16:45,2,4.131,ACTIVE,215.54,343.55,59.986,1439671504,"274151322000076","174011321042388",27.57,54.00,0,317.70,383.83,115.3,109.3,0.442,527378.5,527378.5,12098,0,0,0,L,1151911521,1,123.81,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439671604,399493.00
08/15/2015 16:45,2,4.146,ACTIVE,214.87,344.76,59.986,1439671504,"201051344000890","174011321042388",26.72,45.80,0,314.40,396.15,112.3,106.5,0.521,220299.4,220299.4,10830,0,0,0,L,1122011218,1,123.36,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439671605,399494.00
08/15/2015 16:45,2,4.186,ACTIVE,215.77,347.16,59.981,1439671504,"201051344000900","174011321042388",27.17,45.00,0,313.80,394.35,115.2,109.2,0.526,221320.5,221320.5,10866,0,0,0,L,1122011218,1,123.81,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439671606,399495.00
08/15/2015 16:45,2,4.086,ALERT,215.54,347.46,59.970,1439671504,"201051344000633","174011321042388",27.37,44.80,0,295.76,393.75,113.3,107.4,0.535,210079.0,210079.0,10857,0,0,0,L,1122011218,1,123.59,124.94,0002,42,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439671608,399496.00
08/15/2015 16:45,2,4.160,ACTIVE,216.22,347.16,60.007,1439671504,"201051344000983","174011321042388",27.59,45.80,0,317.70,391.34,116.2,110.3,0.552,218227.4,218227.4,10845,0,0,0,L,1122011218,1,123.81,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439671609,399497.00
08/15/2015 16:45,2,4.080,ACTIVE,215.54,346.86,59.991,1439671504,"201051344000917","174011321042388",27.43,50.00,0,317.40,393.15,113.4,107.5,0.544,220815.6,220815.6,10857,0,0,0,L,1122011218,1,123.14,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439671610,399498.00
08/15/2015 16:45,2,4.135,ACTIVE,216.22,347.46,59.996,1439671504,"201051344000648","174011321042388",27.12,42.80,0,317.40,391.94,113.5,107.7,0.539,216065.7,216065.7,10844,0,0,0,L,1122011218,1,123.36,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439671611,399499.00
08/15/2015 16:45,2,4.002,ACTIVE,215.77,346.56,59.981,1439671504,"201051344001093","174011321042388",27.51,46.40,0,313.20,388.04,111.4,105.6,0.521,219024.0,219024.0,10842,0,0,0,L,1122011218,1,123.59,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439671612,399500.00
08/15/2015 16:45,2,4.156,ACTIVE,216.22,347.16,59.991,1439671504,"201051344000645","174011321042388",27.21,44.30,0,318.00,397.35,114.5,108.6,0.530,217065.3,217065.3,10847,0,0,0,L,1122011218,1,124.04,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439671613,399501.00
08/15/2015 16:45,2,3.939,ACTIVE,215.09,354.37,59.991,1439671504,"274151322000085","174011321042388",26.88,55.80,0,314.40,387.44,107.3,101.6,0.415,496344.3,496344.3,12092,0,0,0,L,1151911521,1,124.04,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439671613,399502.00
08/15/2015 16:45,2,4.201,ACTIVE,216.00,347.16,59.996,1439671504,"201051344000651","174011321042388",26.82,48.50,0,313.50,390.14,114.1,108.2,0.530,216267.9,216267.9,10824,0,0,0,L,1122011218,1,123.81,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439671614,399503.00
08/15/2015 16:45,2,4.160,ACTIVE,215.77,345.36,60.028,1439671504,"201051344000867","174011321042388",27.41,46.00,0,307.18,385.93,115.6,109.6,0.544,209018.0,209018.0,10847,0,0,0,L,1122011218,1,123.59,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439671615,399504.00
08/15/2015 16:45,2,4.113,ALERT,214.87,344.76,59.996,1439671504,"201051344001230","174011321042388",27.35,45.80,0,297.26,384.73,113.9,108.0,0.539,219904.0,219904.0,10857,0,0,0,L,1122011218,1,123.36,124.27,0002,41,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439671617,399505.00
08/15/2015 16:45,2,4.143,ACTIVE,216.45,348.96,60.018,1439671504,"201051344000576","174011321042388",27.23,44.50,0,313.50,392.55,114.2,108.3,0.535,216207.7,216207.7,10866,0,0,0,L,1122011218,1,123.81,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439671618,399506.00
08/15/2015 16:45,2,4.234,ACTIVE,216.22,347.76,59.986,1439671504,"201051344000579","174011321042388",27.35,46.00,0,318.30,391.04,117.3,111.3,0.561,223184.1,223184.1,10822,0,0,0,L,1122011218,1,123.59,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439671619,399507.00
08/15/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1439671504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439672384,399508.00
08/15/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1439671504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439672384,399509.00
08/15/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1439671504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439672384,399510.00
08/15/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1439671504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439672384,399511.00
08/15/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1439671504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439672384,399512.00
08/15/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1439671504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439672384,399513.00
08/15/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1439671504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439672384,399514.00
08/15/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1439671504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439672384,399515.00
08/15/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1439671504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439672384,399516.00
08/15/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1439671504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439672384,399517.00
08/15/2015 17:00,2,3.996,ACTIVE,214.19,345.96,59.991,1439672403,"201051344000955","174011321042388",27.51,46.80,0,327.92,375.71,111.3,105.5,0.539,221689.0,221689.0,10835,0,0,0,L,1122011218,1,122.46,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439672477,399518.00
08/15/2015 17:00,2,4.129,ACTIVE,214.41,341.15,59.986,1439672403,"274151322000095","174011321042388",27.43,54.80,0,327.32,368.20,114.5,108.6,0.433,521250.3,521250.3,11734,0,0,0,L,1151911521,1,123.81,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439672478,399519.00
08/15/2015 17:00,2,4.141,ACTIVE,214.64,345.06,59.986,1439672403,"201051344000868","174011321042388",26.74,45.00,0,327.32,376.31,112.2,106.4,0.517,208540.0,208540.0,10848,0,0,0,L,1122011218,1,122.91,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439672479,399520.00
08/15/2015 17:00,2,4.135,ACTIVE,216.00,347.76,59.991,1439672403,"201051344000853","174011321042388",26.98,44.80,0,332.43,378.42,112.9,107.0,0.539,215013.7,215013.7,10850,0,0,0,L,1122011218,1,123.81,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439672480,399521.00
08/15/2015 17:00,2,4.041,ACTIVE,215.32,347.46,59.981,1439672403,"201051344000582","174011321042388",27.06,49.30,0,327.02,376.62,110.7,104.9,0.530,214072.0,214072.0,10821,0,0,0,L,1122011218,1,123.14,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439672481,399522.00
08/15/2015 17:00,2,4.055,ACTIVE,215.54,347.16,59.996,1439672403,"201051344000469","174011321042388",27.29,44.50,0,327.32,377.52,112.2,106.3,0.552,210266.5,210266.5,10845,0,0,0,L,1122011218,1,122.91,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439672482,399523.00
08/15/2015 17:00,2,4.111,ACTIVE,215.54,348.06,60.002,1439672403,"201051344000988","174011321042388",26.90,45.30,0,328.22,377.82,112.1,106.3,0.535,209342.3,209342.3,10829,0,0,0,L,1122011218,1,123.14,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439672483,399524.00
08/15/2015 17:00,2,4.137,ACTIVE,215.54,346.26,59.981,1439672403,"201051344001158","174011321042388",26.64,45.50,0,327.92,376.62,111.6,105.8,0.535,215016.4,215016.4,10828,0,0,0,L,1122011218,1,123.14,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439672484,399525.00
08/15/2015 17:00,2,4.137,ACTIVE,214.87,344.45,59.991,1439672403,"201051344001025","174011321042388",27.06,47.00,0,327.62,377.22,113.3,107.5,0.513,219476.3,219476.3,10826,0,0,0,L,1122011218,1,122.91,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439672485,399526.00
08/15/2015 17:00,2,4.016,ACTIVE,215.32,345.96,59.986,1439672403,"201051344000569","174011321042388",27.37,45.50,0,327.62,377.22,111.3,105.5,0.530,222764.9,222764.9,10852,0,0,0,L,1122011218,1,122.91,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439672486,399527.00
08/15/2015 17:00,2,2.566,ACTIVE,214.19,399.16,59.970,1439672403,"274151322000094","174011321042388",36.70,56.50,0,378.12,425.01,94.8,89.6,0.367,398643.1,398643.1,12252,0,0,0,L,1151911521,1,123.36,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439672487,399528.00
08/15/2015 17:00,2,4.029,ACTIVE,215.54,345.66,59.981,1439672403,"201051344000458","174011321042388",27.53,46.00,0,328.22,377.52,112.4,106.6,0.548,218432.9,218432.9,10843,0,0,0,L,1122011218,1,123.36,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439672488,399529.00
08/15/2015 17:00,2,3.803,ACTIVE,214.19,340.25,59.981,1439672403,"274151322000087","174011321042388",25.70,75.00,0,328.52,364.29,98.9,93.5,0.367,470539.4,470539.4,11661,0,0,0,L,1151911521,1,123.59,123.36,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439672489,399530.00
08/15/2015 17:00,2,3.854,ACTIVE,214.19,354.07,59.981,1439672403,"274151322000052","174011321042388",26.80,55.00,0,327.62,366.70,104.6,99.0,0.402,503120.4,503120.4,12083,0,0,0,L,1151911521,1,122.91,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439672489,399531.00
08/15/2015 17:00,2,4.059,ACTIVE,213.96,344.45,59.991,1439672403,"201051344001145","174011321042388",27.45,45.50,0,327.92,376.62,112.9,107.0,0.539,223440.7,223440.7,10849,0,0,0,L,1122011218,1,122.68,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439672490,399532.00
08/15/2015 17:00,2,4.008,ACTIVE,214.19,345.66,59.959,1439672403,"201051344000685","174011321042388",27.45,45.30,0,327.32,376.62,111.5,105.7,0.566,222152.8,222152.8,10849,0,0,0,L,1122011218,1,123.36,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439672491,399533.00
08/15/2015 17:00,2,3.734,ACTIVE,213.74,342.65,59.996,1439672403,"274151322000088","174011321042388",26.86,52.80,0,328.22,365.19,101.6,96.2,0.389,482893.2,482893.2,11688,0,0,0,L,1151911521,1,123.59,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439672492,399534.00
08/15/2015 17:00,2,3.988,ACTIVE,214.64,346.56,59.954,1439672403,"201051344000438","174011321042388",27.25,45.80,0,327.92,376.62,110.0,104.2,0.530,222140.1,222140.1,10822,0,0,0,L,1122011218,1,123.36,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439672493,399535.00
08/15/2015 17:00,2,4.031,ACTIVE,214.41,344.76,60.002,1439672403,"201051344001135","174011321042388",27.25,49.50,0,327.32,376.31,111.2,105.4,0.521,213675.9,213675.9,10801,0,0,0,L,1122011218,1,122.91,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439672494,399536.00
08/15/2015 17:00,2,3.967,ACTIVE,214.19,344.76,59.954,1439672403,"201051344000417","174011321042388",27.04,46.20,0,327.32,376.31,108.7,103.0,0.526,217215.8,217215.8,10820,0,0,0,L,1122011218,1,122.68,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439672495,399537.00
08/15/2015 17:00,2,4.057,ACTIVE,214.19,345.66,59.996,1439672403,"201051344000594","174011321042388",27.37,45.50,0,327.92,378.42,112.5,106.6,0.539,219018.0,219018.0,10844,0,0,0,L,1122011218,1,122.91,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439672496,399538.00
08/15/2015 17:00,2,3.857,ACTIVE,213.51,353.47,59.986,1439672403,"274151322000083","174011321042388",26.96,54.30,0,327.32,366.10,105.2,99.6,0.415,498957.3,498957.3,12113,0,0,0,L,1151911521,1,122.91,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439672497,399539.00
