ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/15/2015 17:00,2,4.197,ACTIVE,215.09,346.26,59.986,1439672403,"201051344000585","174011321042388",26.76,46.80,0,327.62,376.92,113.7,107.8,0.530,218536.4,218536.4,10823,0,0,0,L,1122011218,1,122.68,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439672498,399540.00
08/15/2015 17:00,2,3.775,ACTIVE,213.96,340.55,59.981,1439672403,"274151322000054","174011321042388",26.76,56.30,0,327.92,366.70,102.2,96.8,0.398,493762.4,493762.4,11677,0,0,0,L,1151911521,1,123.59,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439672499,399541.00
08/15/2015 17:00,2,4.008,ACTIVE,214.87,346.26,59.986,1439672403,"201051344001203","174011321042388",27.08,46.40,0,327.92,376.92,109.9,104.1,0.517,219372.3,219372.3,10836,0,0,0,L,1122011218,1,123.59,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439672500,399542.00
08/15/2015 17:00,2,3.984,ACTIVE,213.96,343.85,59.949,1439672403,"201051344000646","174011321042388",27.15,46.20,0,327.62,377.22,109.5,103.8,0.526,215620.6,215620.6,10818,0,0,0,L,1122011218,1,123.14,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439672501,399543.00
08/15/2015 17:00,2,2.527,ACTIVE,214.87,407.27,59.986,1439672403,"274151322000068","174011321042388",37.05,54.30,0,376.01,425.91,94.5,89.3,0.354,397937.9,397937.9,11863,0,0,0,L,1151911521,1,123.81,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439672502,399544.00
08/15/2015 17:00,2,3.994,ACTIVE,215.09,354.07,59.991,1439672403,"274151322000076","174011321042388",27.47,54.50,0,330.03,368.80,110.9,105.1,0.429,527407.0,527407.0,12099,0,0,0,L,1151911521,1,123.59,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439672503,399545.00
08/15/2015 17:00,2,4.004,ACTIVE,213.96,344.45,60.002,1439672403,"201051344000890","174011321042388",27.04,44.80,0,328.52,376.62,109.6,103.9,0.513,220327.3,220327.3,10831,0,0,0,L,1122011218,1,123.14,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439672504,399546.00
08/15/2015 17:00,2,4.023,ACTIVE,215.09,345.96,59.986,1439672403,"201051344000900","174011321042388",27.31,44.80,0,327.62,376.92,111.3,105.5,0.517,221349.1,221349.1,10867,0,0,0,L,1122011218,1,123.36,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439672505,399547.00
08/15/2015 17:00,2,3.953,ACTIVE,214.87,346.86,59.986,1439672403,"201051344000633","174011321042388",27.45,45.00,0,327.62,376.92,110.0,104.2,0.526,210107.1,210107.1,10859,0,0,0,L,1122011218,1,123.14,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439672506,399548.00
08/15/2015 17:00,2,4.020,ACTIVE,215.32,346.86,59.991,1439672403,"201051344000983","174011321042388",27.45,45.50,0,327.62,377.82,111.8,106.0,0.539,218256.0,218256.0,10846,0,0,0,L,1122011218,1,123.36,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439672507,399549.00
08/15/2015 17:00,2,4.029,ACTIVE,214.41,344.76,59.991,1439672403,"201051344000917","174011321042388",26.78,49.80,0,327.02,375.71,109.3,103.6,0.521,220843.6,220843.6,10858,0,0,0,L,1122011218,1,122.91,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439672507,399550.00
08/15/2015 17:00,2,3.994,ACTIVE,215.32,345.96,59.981,1439672403,"201051344000648","174011321042388",26.88,43.20,0,328.22,377.82,108.8,103.1,0.521,216093.6,216093.6,10845,0,0,0,L,1122011218,1,123.14,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439672508,399551.00
08/15/2015 17:00,2,3.857,ACTIVE,214.87,346.56,59.986,1439672403,"201051344001093","174011321042388",27.02,46.20,0,327.62,376.31,105.5,99.9,0.495,219051.2,219051.2,10843,0,0,0,L,1122011218,1,123.14,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439672509,399552.00
08/15/2015 17:00,2,3.953,ACTIVE,215.32,346.56,59.996,1439672403,"201051344000645","174011321042388",27.17,44.50,0,328.82,376.92,108.8,103.1,0.508,217093.4,217093.4,10848,0,0,0,L,1122011218,1,123.59,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439672510,399553.00
08/15/2015 17:00,2,3.715,ACTIVE,214.41,341.15,59.975,1439672403,"274151322000085","174011321042388",26.88,54.80,0,328.52,365.80,101.2,95.7,0.393,496370.4,496370.4,12093,0,0,0,L,1151911521,1,123.81,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439672511,399554.00
08/15/2015 17:00,2,3.949,ACTIVE,215.09,345.96,59.996,1439672403,"201051344000651","174011321042388",27.08,48.80,0,327.32,376.92,108.4,102.7,0.504,216295.8,216295.8,10825,0,0,0,L,1122011218,1,123.59,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439672512,399555.00
08/15/2015 17:00,2,3.969,ACTIVE,214.87,344.15,60.002,1439672403,"201051344000867","174011321042388",27.19,45.80,0,327.62,376.01,109.4,103.7,0.499,209046.1,209046.1,10848,0,0,0,L,1122011218,1,123.36,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439672513,399556.00
08/15/2015 17:00,2,3.887,ACTIVE,213.96,343.85,59.981,1439672403,"201051344001230","174011321042388",27.29,45.00,0,328.22,376.92,107.5,101.9,0.517,219931.7,219931.7,10859,0,0,0,L,1122011218,1,122.91,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439672514,399557.00
08/15/2015 17:00,2,3.918,ACTIVE,215.54,347.16,59.996,1439672403,"201051344000576","174011321042388",27.02,44.50,0,329.43,378.12,107.3,101.7,0.504,216235.5,216235.5,10867,0,0,0,L,1122011218,1,123.36,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439672515,399558.00
08/15/2015 17:00,2,3.986,ACTIVE,215.32,345.96,59.975,1439672403,"201051344000579","174011321042388",27.43,46.20,0,328.22,378.12,110.7,105.0,0.530,223212.6,223212.6,10823,0,0,0,L,1122011218,1,123.14,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439672516,399559.00
08/15/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1439672403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439673283,399560.00
08/15/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1439672403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439673283,399561.00
08/15/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1439672403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439673283,399562.00
08/15/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1439672403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439673283,399563.00
08/15/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1439672403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439673283,399564.00
08/15/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1439672403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439673283,399565.00
08/15/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1439672403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439673283,399566.00
08/15/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1439672403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439673283,399567.00
08/15/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1439672403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439673283,399568.00
08/15/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1439672403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439673284,399569.00
08/15/2015 17:15,2,3.324,ACTIVE,213.29,342.35,59.991,1439673305,"201051344000955","174011321042388",27.63,45.50,0,311.99,396.15,93.1,87.9,0.451,221711.1,221711.1,10836,0,0,0,L,1122011218,1,122.23,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439673380,399570.00
08/15/2015 17:15,2,3.432,ACTIVE,213.51,352.57,59.981,1439673305,"274151322000095","174011321042388",27.59,52.50,0,327.32,387.14,95.8,90.6,0.362,521273.1,521273.1,11735,0,0,0,L,1151911521,1,123.59,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439673381,399571.00
08/15/2015 17:15,2,3.395,ACTIVE,213.74,342.95,59.981,1439673305,"201051344000868","174011321042388",27.10,44.30,0,316.80,396.45,93.2,88.0,0.433,208562.3,208562.3,10849,0,0,0,L,1122011218,1,122.46,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439673382,399572.00
08/15/2015 17:15,2,3.352,ACTIVE,214.87,344.76,59.986,1439673305,"201051344000853","174011321042388",27.51,44.50,0,317.10,398.86,93.4,88.2,0.446,215036.1,215036.1,10851,0,0,0,L,1122011218,1,123.36,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439673383,399573.00
08/15/2015 17:15,2,3.303,ACTIVE,214.19,343.25,59.986,1439673305,"201051344000582","174011321042388",27.49,48.00,0,312.29,397.05,91.8,86.7,0.438,214094.0,214094.0,10822,0,0,0,L,1122011218,1,122.68,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439673384,399574.00
08/15/2015 17:15,2,3.340,ACTIVE,214.41,342.65,59.986,1439673305,"201051344000469","174011321042388",27.41,43.80,0,312.89,397.96,92.8,87.6,0.460,210288.8,210288.8,10846,0,0,0,L,1122011218,1,122.46,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439673385,399575.00
08/15/2015 17:15,2,3.363,ACTIVE,214.41,344.45,59.981,1439673305,"201051344000988","174011321042388",27.19,44.80,0,316.20,398.56,92.7,87.5,0.442,209364.5,209364.5,10830,0,0,0,L,1122011218,1,122.68,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439673386,399576.00
08/15/2015 17:15,2,3.371,ACTIVE,214.41,342.35,59.981,1439673305,"201051344001158","174011321042388",27.21,44.80,0,317.40,397.66,92.9,87.8,0.451,215038.7,215038.7,10829,0,0,0,L,1122011218,1,122.68,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439673387,399577.00
08/15/2015 17:15,2,3.441,ACTIVE,213.74,343.55,59.970,1439673305,"201051344001025","174011321042388",27.02,46.40,0,316.20,397.96,94.3,89.1,0.433,219498.9,219498.9,10827,0,0,0,L,1122011218,1,122.46,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439673388,399578.00
08/15/2015 17:15,2,3.332,ACTIVE,213.96,342.65,59.949,1439673305,"201051344000569","174011321042388",27.31,45.30,0,318.61,397.05,92.2,87.1,0.442,222787.2,222787.2,10853,0,0,0,L,1122011218,1,122.23,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439673388,399579.00
08/15/2015 17:15,2,2.029,ACTIVE,213.74,405.77,59.975,1439673305,"274151322000094","174011321042388",37.97,54.30,0,371.51,438.53,77.7,73.1,0.557,398662.1,398662.1,12253,0,0,0,L,1151911521,1,123.14,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439673389,399580.00
08/15/2015 17:15,2,3.262,ACTIVE,214.19,342.35,59.975,1439673305,"201051344000458","174011321042388",28.07,45.50,0,315.90,399.76,92.8,87.7,0.455,218455.4,218455.4,10844,0,0,0,L,1122011218,1,122.91,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439673390,399581.00
08/15/2015 17:15,2,3.109,ACTIVE,213.51,338.14,59.996,1439673305,"274151322000087","174011321042388",26.16,72.70,0,325.52,382.93,82.3,77.6,0.309,470559.2,470559.2,11662,0,0,0,L,1151911521,1,123.14,122.91,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439673391,399582.00
08/15/2015 17:15,2,3.133,ACTIVE,213.51,346.26,59.975,1439673305,"274151322000052","174011321042388",27.31,53.80,0,324.92,384.43,86.7,81.7,0.318,503141.4,503141.4,12084,0,0,0,L,1151911521,1,123.14,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439673392,399583.00
08/15/2015 17:15,2,3.305,ACTIVE,213.29,342.65,59.991,1439673305,"201051344001145","174011321042388",27.89,44.30,0,318.00,397.66,93.3,88.1,0.429,223463.4,223463.4,10850,0,0,0,L,1122011218,1,122.23,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439673393,399584.00
08/15/2015 17:15,2,3.264,ACTIVE,213.29,342.35,60.007,1439673305,"201051344000685","174011321042388",27.75,44.00,0,314.40,397.05,91.7,86.6,0.460,222175.2,222175.2,10850,0,0,0,L,1122011218,1,122.91,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439673394,399585.00
08/15/2015 17:15,2,3.064,ACTIVE,213.29,339.95,59.959,1439673305,"274151322000088","174011321042388",26.96,51.30,0,324.62,384.73,83.6,78.7,0.318,482913.5,482913.5,11689,0,0,0,L,1151911521,1,123.81,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439673395,399586.00
08/15/2015 17:15,2,3.219,ACTIVE,213.74,341.75,59.981,1439673305,"201051344000438","174011321042388",27.87,44.30,0,316.20,397.66,90.8,85.7,0.442,222162.3,222162.3,10823,0,0,0,L,1122011218,1,122.68,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439673396,399587.00
08/15/2015 17:15,2,3.342,ACTIVE,213.51,341.75,59.981,1439673305,"201051344001135","174011321042388",27.04,48.30,0,314.40,396.15,91.6,86.5,0.411,213698.3,213698.3,10802,0,0,0,L,1122011218,1,122.46,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439673397,399588.00
08/15/2015 17:15,2,3.215,ACTIVE,213.51,342.05,59.981,1439673305,"201051344000417","174011321042388",27.41,44.80,0,310.49,396.45,89.2,84.2,0.433,217237.8,217237.8,10821,0,0,0,L,1122011218,1,122.23,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439673398,399589.00
08/15/2015 17:15,2,3.299,ACTIVE,213.06,342.95,59.975,1439673305,"201051344000594","174011321042388",27.67,44.80,0,313.50,397.96,92.5,87.3,0.438,219040.8,219040.8,10845,0,0,0,L,1122011218,1,122.23,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439673399,399590.00
08/15/2015 17:15,2,3.117,ACTIVE,213.29,340.25,59.986,1439673305,"274151322000083","174011321042388",27.37,52.30,0,325.82,385.03,86.4,81.5,0.345,498978.6,498978.6,12114,0,0,0,L,1151911521,1,123.14,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439673399,399591.00
08/15/2015 17:15,2,3.369,ACTIVE,213.96,343.85,59.986,1439673305,"201051344000585","174011321042388",27.43,46.00,0,317.10,397.05,93.6,88.4,0.442,218559.5,218559.5,10824,0,0,0,L,1122011218,1,122.23,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439673400,399592.00
08/15/2015 17:15,2,3.053,ACTIVE,213.74,338.74,59.991,1439673305,"274151322000054","174011321042388",27.02,54.50,0,325.82,385.03,83.5,78.7,0.314,493783.1,493783.1,11678,0,0,0,L,1151911521,1,123.36,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439673401,399593.00
08/15/2015 17:15,2,3.264,ACTIVE,214.19,342.05,59.949,1439673305,"201051344001203","174011321042388",27.21,45.30,0,317.40,395.55,90.0,84.9,0.424,219394.6,219394.6,10837,0,0,0,L,1122011218,1,123.14,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439673402,399594.00
08/15/2015 17:15,2,3.191,ACTIVE,213.06,342.35,59.986,1439673305,"201051344000646","174011321042388",27.69,44.50,0,313.20,397.05,89.5,84.5,0.429,215642.9,215642.9,10819,0,0,0,L,1122011218,1,122.46,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439673403,399595.00
08/15/2015 17:15,2,2.057,ACTIVE,214.41,414.79,59.975,1439673305,"274151322000068","174011321042388",36.74,53.00,0,373.91,434.93,77.0,72.4,0.539,397957.0,397957.0,11864,0,0,0,L,1151911521,1,123.81,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439673404,399596.00
08/15/2015 17:15,2,3.221,ACTIVE,214.19,339.34,59.970,1439673305,"274151322000076","174011321042388",27.75,53.00,0,328.82,386.23,90.4,85.4,0.349,527429.6,527429.6,12100,0,0,0,L,1151911521,1,123.36,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439673405,399597.00
08/15/2015 17:15,2,3.213,ACTIVE,213.51,341.45,59.975,1439673305,"201051344000890","174011321042388",27.39,43.00,0,317.40,396.75,89.1,84.1,0.420,220349.6,220349.6,10832,0,0,0,L,1122011218,1,122.68,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439673406,399598.00
08/15/2015 17:15,2,3.189,ACTIVE,213.74,342.95,59.991,1439673305,"201051344000900","174011321042388",27.73,44.80,0,313.80,400.06,89.6,84.5,0.415,221371.7,221371.7,10868,0,0,0,L,1122011218,1,122.68,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439673407,399599.00
08/15/2015 17:15,2,3.199,ACTIVE,213.96,342.95,59.975,1439673305,"201051344000633","174011321042388",27.31,44.30,0,318.00,398.26,88.5,83.5,0.429,210129.4,210129.4,10860,0,0,0,L,1122011218,1,122.91,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439673408,399600.00
08/15/2015 17:15,2,3.246,ACTIVE,214.41,343.55,59.965,1439673305,"201051344000983","174011321042388",27.31,45.30,0,314.40,398.56,89.8,84.7,0.433,218278.7,218278.7,10847,0,0,0,L,1122011218,1,122.91,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439673409,399601.00
08/15/2015 17:15,2,3.207,ACTIVE,213.74,343.25,59.981,1439673305,"201051344000917","174011321042388",27.02,48.30,0,317.40,396.45,87.8,82.8,0.415,220865.8,220865.8,10859,0,0,0,L,1122011218,1,122.46,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439673410,399602.00
08/15/2015 17:15,2,3.109,ACTIVE,214.19,342.65,59.965,1439673305,"201051344000648","174011321042388",27.55,43.40,0,315.30,398.26,86.9,81.9,0.429,216115.7,216115.7,10846,0,0,0,L,1122011218,1,122.23,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439673411,399603.00
08/15/2015 17:15,2,3.021,ACTIVE,213.74,343.25,59.986,1439673305,"201051344001093","174011321042388",27.53,45.00,0,311.99,395.85,84.2,79.4,0.389,219072.6,219072.6,10844,0,0,0,L,1122011218,1,122.68,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439673412,399604.00
08/15/2015 17:15,2,3.174,ACTIVE,214.41,341.75,59.981,1439673305,"201051344000645","174011321042388",26.90,44.80,0,316.50,397.96,86.5,81.5,0.411,217115.5,217115.5,10849,0,0,0,L,1122011218,1,123.14,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439673412,399605.00
08/15/2015 17:15,2,2.947,ACTIVE,213.74,344.15,59.991,1439673305,"274151322000085","174011321042388",27.00,53.00,0,327.02,383.83,80.6,75.9,0.309,496390.9,496390.9,12094,0,0,0,L,1151911521,1,123.59,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439673413,399606.00
08/15/2015 17:15,2,3.092,ACTIVE,213.96,342.65,59.991,1439673305,"201051344000651","174011321042388",27.41,48.50,0,318.61,397.66,85.9,81.0,0.389,216317.8,216317.8,10826,0,0,0,L,1122011218,1,122.91,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439673414,399607.00
08/15/2015 17:15,2,3.150,ACTIVE,213.74,341.45,60.007,1439673305,"201051344000867","174011321042388",27.23,44.80,0,317.70,396.45,86.9,82.0,0.402,209068.5,209068.5,10849,0,0,0,L,1122011218,1,122.91,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439673415,399608.00
08/15/2015 17:15,2,3.070,ACTIVE,213.06,340.85,59.991,1439673305,"201051344001230","174011321042388",27.53,43.20,0,312.29,395.25,85.7,80.8,0.411,219953.7,219953.7,10860,0,0,0,L,1122011218,1,122.46,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439673416,399609.00
08/15/2015 17:15,2,3.080,ACTIVE,214.41,344.15,59.970,1439673305,"201051344000576","174011321042388",27.10,44.30,0,318.00,398.26,84.5,79.7,0.398,216257.3,216257.3,10868,0,0,0,L,1122011218,1,122.91,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439673417,399610.00
08/15/2015 17:15,2,3.121,ACTIVE,214.19,342.65,60.012,1439673305,"201051344000579","174011321042388",27.87,45.00,0,319.81,397.96,88.1,83.1,0.420,223235.3,223235.3,10824,0,0,0,L,1122011218,1,122.68,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439673418,399611.00
08/15/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1439673305,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439674186,399612.00
08/15/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1439673305,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439674186,399613.00
08/15/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1439673305,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439674186,399614.00
08/15/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1439673305,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439674186,399615.00
08/15/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1439673305,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439674186,399616.00
08/15/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1439673305,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439674186,399617.00
08/15/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1439673305,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439674186,399618.00
08/15/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1439673305,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439674186,399619.00
08/15/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1439673305,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439674186,399620.00
08/15/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1439673305,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439674186,399621.00
08/15/2015 17:30,2,3.152,ACTIVE,213.06,342.05,59.970,1439674203,"201051344000955","174011321042388",27.37,45.30,0,313.50,396.15,87.5,82.5,0.424,221730.7,221730.7,10837,0,0,0,L,1122011218,1,122.01,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439674278,399622.00
08/15/2015 17:30,2,3.227,ACTIVE,213.29,343.25,59.975,1439674203,"274151322000095","174011321042388",27.55,50.80,0,328.52,388.94,90.1,85.0,0.336,521293.3,521293.3,11736,0,0,0,L,1151911521,1,123.59,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439674278,399623.00
08/15/2015 17:30,2,3.178,ACTIVE,213.51,342.65,59.970,1439674203,"201051344000868","174011321042388",27.39,43.00,0,316.80,398.86,88.2,83.2,0.402,208582.0,208582.0,10850,0,0,0,L,1122011218,1,122.23,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439674279,399624.00
08/15/2015 17:30,2,3.174,ACTIVE,214.64,343.85,59.970,1439674203,"201051344000853","174011321042388",27.43,44.30,0,315.30,398.86,88.1,83.1,0.424,215055.8,215055.8,10852,0,0,0,L,1122011218,1,123.14,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439674280,399625.00
08/15/2015 17:30,2,3.102,ACTIVE,213.96,342.95,59.965,1439674203,"201051344000582","174011321042388",27.65,47.30,0,311.39,397.96,86.8,81.9,0.420,214113.4,214113.4,10823,0,0,0,L,1122011218,1,122.68,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439674281,399626.00
08/15/2015 17:30,2,3.158,ACTIVE,214.19,345.36,59.959,1439674203,"201051344000469","174011321042388",27.41,43.20,0,308.99,398.86,87.7,82.7,0.424,210308.4,210308.4,10847,0,0,0,L,1122011218,1,122.23,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439674282,399627.00
08/15/2015 17:30,2,3.176,ACTIVE,214.19,343.85,59.970,1439674203,"201051344000988","174011321042388",27.23,44.00,0,313.80,399.16,87.7,82.7,0.420,209384.1,209384.1,10831,0,0,0,L,1122011218,1,122.46,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439674283,399628.00
08/15/2015 17:30,2,3.186,ACTIVE,214.19,343.25,59.949,1439674203,"201051344001158","174011321042388",27.21,44.80,0,317.40,399.46,87.8,82.8,0.429,215058.3,215058.3,10830,0,0,0,L,1122011218,1,122.46,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439674284,399629.00
08/15/2015 17:30,2,3.262,ACTIVE,213.74,342.05,59.975,1439674203,"201051344001025","174011321042388",26.98,45.00,0,315.30,398.26,89.1,84.1,0.402,219518.9,219518.9,10828,0,0,0,L,1122011218,1,122.23,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439674285,399630.00
08/15/2015 17:30,2,3.148,ACTIVE,213.96,343.25,60.002,1439674203,"201051344000569","174011321042388",27.37,44.80,0,315.60,397.96,87.3,82.3,0.424,222806.8,222806.8,10854,0,0,0,L,1122011218,1,122.23,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439674286,399631.00
08/15/2015 17:30,2,1.908,ACTIVE,213.74,419.30,59.970,1439674203,"274151322000094","174011321042388",37.91,50.20,0,371.81,438.53,72.7,68.2,0.504,398678.8,398678.8,12254,0,0,0,L,1151911521,1,123.36,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439674287,399632.00
08/15/2015 17:30,2,3.170,ACTIVE,214.19,342.95,59.975,1439674203,"201051344000458","174011321042388",27.57,45.30,0,315.00,399.16,88.5,83.5,0.433,218475.3,218475.3,10845,0,0,0,L,1122011218,1,122.68,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439674287,399633.00
08/15/2015 17:30,2,2.955,ACTIVE,213.51,347.46,59.970,1439674203,"274151322000087","174011321042388",26.20,68.00,0,325.52,382.93,78.4,73.8,0.548,470576.8,470576.8,11663,0,0,0,L,1151911521,1,123.59,122.68,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439674288,399634.00
08/15/2015 17:30,2,2.992,ACTIVE,213.29,346.56,59.970,1439674203,"274151322000052","174011321042388",27.15,52.00,0,323.41,384.43,82.3,77.5,0.318,503159.9,503159.9,12085,0,0,0,L,1151911521,1,123.14,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439674289,399635.00
08/15/2015 17:30,2,3.150,ACTIVE,213.29,342.95,59.986,1439674203,"201051344001145","174011321042388",27.93,43.60,0,318.30,397.96,89.1,84.1,0.415,223483.4,223483.4,10851,0,0,0,L,1122011218,1,122.01,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439674290,399636.00
08/15/2015 17:30,2,3.115,ACTIVE,213.06,342.65,59.975,1439674203,"201051344000685","174011321042388",27.77,43.20,0,312.29,397.66,87.6,82.6,0.438,222194.9,222194.9,10851,0,0,0,L,1122011218,1,122.68,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439674292,399637.00
08/15/2015 17:30,2,2.916,ACTIVE,213.06,337.84,60.002,1439674203,"274151322000088","174011321042388",26.96,49.50,0,325.52,384.73,79.6,74.9,0.301,482931.5,482931.5,11690,0,0,0,L,1151911521,1,123.59,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439674293,399638.00
08/15/2015 17:30,2,3.090,ACTIVE,213.51,341.75,59.970,1439674203,"201051344000438","174011321042388",27.75,44.30,0,316.80,398.56,86.8,81.9,0.411,222181.9,222181.9,10824,0,0,0,L,1122011218,1,122.68,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439674294,399639.00
08/15/2015 17:30,2,3.135,ACTIVE,213.29,341.45,59.975,1439674203,"201051344001135","174011321042388",27.61,47.50,0,316.20,396.75,87.7,82.8,0.402,213718.2,213718.2,10803,0,0,0,L,1122011218,1,122.46,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439674295,399640.00
08/15/2015 17:30,2,3.123,ACTIVE,213.29,341.75,59.965,1439674203,"201051344000417","174011321042388",27.00,43.60,0,311.39,396.75,85.4,80.5,0.398,217257.1,217257.1,10822,0,0,0,L,1122011218,1,122.01,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439674296,399641.00
08/15/2015 17:30,2,3.174,ACTIVE,213.06,342.05,59.975,1439674203,"201051344000594","174011321042388",27.57,43.60,0,315.90,398.86,88.6,83.6,0.424,219060.9,219060.9,10846,0,0,0,L,1122011218,1,122.23,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439674297,399642.00
08/15/2015 17:30,2,3.020,ACTIVE,213.06,341.15,59.965,1439674203,"274151322000083","174011321042388",27.08,50.40,0,325.52,387.14,82.8,78.0,0.336,498997.4,498997.4,12115,0,0,0,L,1151911521,1,122.91,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439674298,399643.00
08/15/2015 17:30,2,3.213,ACTIVE,213.74,344.45,59.975,1439674203,"201051344000585","174011321042388",27.77,45.30,0,318.61,398.56,90.3,85.3,0.420,218580.0,218580.0,10825,0,0,0,L,1122011218,1,122.23,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439674299,399644.00
08/15/2015 17:30,2,2.951,ACTIVE,213.29,349.86,59.970,1439674203,"274151322000054","174011321042388",27.00,52.80,0,326.12,386.23,80.7,75.9,0.309,493801.3,493801.3,11679,0,0,0,L,1151911521,1,123.59,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439674300,399645.00
08/15/2015 17:30,2,3.207,ACTIVE,213.74,341.75,59.986,1439674203,"201051344001203","174011321042388",27.02,43.80,0,316.50,398.86,87.8,82.8,0.415,219414.4,219414.4,10838,0,0,0,L,1122011218,1,122.91,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439674301,399646.00
08/15/2015 17:30,2,3.172,ACTIVE,212.83,342.35,59.975,1439674203,"201051344000646","174011321042388",27.31,43.80,0,315.60,397.96,87.8,82.8,0.429,215662.6,215662.6,10820,0,0,0,L,1122011218,1,122.46,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439674302,399647.00
08/15/2015 17:30,2,2.012,ACTIVE,214.19,400.66,59.970,1439674203,"274151322000068","174011321042388",36.98,50.20,0,373.31,442.74,74.7,70.1,0.513,397973.8,397973.8,11865,0,0,0,L,1151911521,1,123.81,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439674302,399648.00
08/15/2015 17:30,2,3.193,ACTIVE,213.74,345.96,59.970,1439674203,"274151322000076","174011321042388",27.71,52.00,0,328.82,387.14,89.5,84.5,0.345,527449.5,527449.5,12101,0,0,0,L,1151911521,1,123.59,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439674303,399649.00
08/15/2015 17:30,2,3.209,ACTIVE,212.83,341.45,59.938,1439674203,"201051344000890","174011321042388",27.47,42.30,0,317.70,396.75,89.2,84.2,0.415,220369.4,220369.4,10833,0,0,0,L,1122011218,1,122.23,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439674304,399650.00
08/15/2015 17:30,2,3.242,ACTIVE,213.74,342.95,59.981,1439674203,"201051344000900","174011321042388",27.55,44.30,0,316.20,398.56,90.5,85.4,0.429,221391.6,221391.6,10869,0,0,0,L,1122011218,1,122.68,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439674305,399651.00
08/15/2015 17:30,2,3.215,ACTIVE,213.74,344.45,59.970,1439674203,"201051344000633","174011321042388",27.67,43.80,0,316.20,398.86,90.1,85.1,0.442,210149.2,210149.2,10861,0,0,0,L,1122011218,1,122.68,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439674306,399652.00
08/15/2015 17:30,2,3.281,ACTIVE,213.96,342.65,59.991,1439674203,"201051344000983","174011321042388",27.59,45.30,0,318.91,398.86,91.8,86.6,0.424,218298.8,218298.8,10848,0,0,0,L,1122011218,1,122.68,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439674307,399653.00
08/15/2015 17:30,2,3.213,ACTIVE,213.51,343.25,59.970,1439674203,"201051344000917","174011321042388",27.67,47.80,0,317.40,397.35,90.1,85.0,0.433,220885.5,220885.5,10860,0,0,0,L,1122011218,1,122.23,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439674308,399654.00
08/15/2015 17:30,2,3.211,ACTIVE,213.96,343.55,59.986,1439674203,"201051344000648","174011321042388",27.45,43.00,0,315.00,399.46,89.4,84.3,0.420,216135.3,216135.3,10847,0,0,0,L,1122011218,1,122.23,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439674309,399655.00
08/15/2015 17:30,2,3.145,ACTIVE,213.74,342.65,59.975,1439674203,"201051344001093","174011321042388",27.25,44.00,0,311.69,396.15,86.8,81.9,0.402,219091.6,219091.6,10845,0,0,0,L,1122011218,1,122.46,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439674310,399656.00
08/15/2015 17:30,2,3.266,ACTIVE,214.19,343.55,59.949,1439674203,"201051344000645","174011321042388",27.10,44.00,0,314.10,397.96,89.6,84.6,0.420,217135.1,217135.1,10850,0,0,0,L,1122011218,1,122.91,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439674311,399657.00
08/15/2015 17:30,2,3.012,ACTIVE,213.29,342.95,59.959,1439674203,"274151322000085","174011321042388",27.25,51.50,0,327.32,384.73,83.1,78.3,0.318,496409.2,496409.2,12095,0,0,0,L,1151911521,1,123.81,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439674312,399658.00
08/15/2015 17:30,2,3.166,ACTIVE,213.96,344.45,59.975,1439674203,"201051344000651","174011321042388",27.75,47.50,0,309.59,398.56,89.0,84.0,0.429,216337.4,216337.4,10827,0,0,0,L,1122011218,1,123.14,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439674313,399659.00
08/15/2015 17:30,2,3.211,ACTIVE,213.74,341.15,59.938,1439674203,"201051344000867","174011321042388",27.73,44.30,0,317.70,397.05,90.2,85.2,0.424,209088.4,209088.4,10850,0,0,0,L,1122011218,1,122.91,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439674314,399660.00
08/15/2015 17:30,2,3.160,ACTIVE,213.06,341.75,59.965,1439674203,"201051344001230","174011321042388",27.73,42.00,0,312.89,395.25,88.8,83.7,0.424,219973.3,219973.3,10861,0,0,0,L,1122011218,1,122.46,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439674314,399661.00
08/15/2015 17:30,2,3.152,ACTIVE,214.19,343.25,59.970,1439674203,"201051344000576","174011321042388",27.37,43.40,0,314.10,398.26,87.5,82.5,0.415,216276.7,216276.7,10869,0,0,0,L,1122011218,1,122.68,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439674315,399662.00
08/15/2015 17:30,2,3.225,ACTIVE,214.19,343.25,59.970,1439674203,"201051344000579","174011321042388",27.79,44.00,0,317.10,400.36,90.8,85.7,0.429,223255.5,223255.5,10825,0,0,0,L,1122011218,1,122.68,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439674316,399663.00
08/15/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1439674203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439675084,399664.00
08/15/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1439674203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439675084,399665.00
08/15/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1439674203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439675084,399666.00
08/15/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1439674203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439675084,399667.00
08/15/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1439674203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439675084,399668.00
08/15/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1439674203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439675084,399669.00
08/15/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1439674203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439675084,399670.00
08/15/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1439674203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439675084,399671.00
08/15/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1439674203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439675084,399672.00
08/15/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1439674203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439675084,399673.00
08/15/2015 17:45,2,3.434,ACTIVE,212.61,342.95,59.996,1439675104,"201051344000955","174011321042388",27.63,45.30,0,327.02,370.60,96.1,90.9,0.468,221753.9,221753.9,10838,0,0,0,L,1122011218,1,121.55,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439675178,399674.00
08/15/2015 17:45,2,3.580,ACTIVE,212.83,345.66,59.981,1439675104,"274151322000095","174011321042388",27.59,50.40,0,328.52,363.09,100.0,94.6,0.380,521317.4,521317.4,11737,0,0,0,L,1151911521,1,123.36,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439675179,399675.00
08/15/2015 17:45,2,3.535,ACTIVE,213.06,342.65,59.996,1439675104,"201051344000868","174011321042388",27.14,43.40,0,328.82,370.90,97.1,91.8,0.446,208605.5,208605.5,10851,0,0,0,L,1122011218,1,122.01,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439675180,399676.00
08/15/2015 17:45,2,3.535,ACTIVE,214.41,345.06,59.996,1439675104,"201051344000853","174011321042388",27.25,44.50,0,329.43,371.21,97.5,92.2,0.464,215079.4,215079.4,10853,0,0,0,L,1122011218,1,122.91,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439675181,399677.00
08/15/2015 17:45,2,3.521,ACTIVE,213.74,345.36,59.991,1439675104,"201051344000582","174011321042388",26.92,47.30,0,328.22,370.60,96.0,90.7,0.464,214136.7,214136.7,10824,0,0,0,L,1122011218,1,122.46,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439675182,399678.00
08/15/2015 17:45,2,3.441,ACTIVE,213.74,344.15,60.002,1439675104,"201051344000469","174011321042388",27.73,43.20,0,327.02,370.30,96.7,91.4,0.482,210331.8,210331.8,10848,0,0,0,L,1122011218,1,122.01,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439675183,399679.00
08/15/2015 17:45,2,3.537,ACTIVE,213.74,345.66,59.991,1439675104,"201051344000988","174011321042388",27.04,44.50,0,327.62,370.90,96.9,91.6,0.464,209407.6,209407.6,10832,0,0,0,L,1122011218,1,122.46,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439675184,399680.00
08/15/2015 17:45,2,3.482,ACTIVE,213.74,343.85,60.002,1439675104,"201051344001158","174011321042388",27.45,44.30,0,328.22,370.00,96.9,91.6,0.468,215081.9,215081.9,10831,0,0,0,L,1122011218,1,122.23,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439675185,399681.00
08/15/2015 17:45,2,3.549,ACTIVE,213.29,342.95,59.996,1439675104,"201051344001025","174011321042388",27.45,45.50,0,328.52,371.51,98.7,93.3,0.455,219542.9,219542.9,10829,0,0,0,L,1122011218,1,122.01,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439675185,399682.00
08/15/2015 17:45,2,3.494,ACTIVE,213.51,343.25,60.023,1439675104,"201051344000569","174011321042388",27.25,45.00,0,328.52,370.30,96.5,91.2,0.468,222830.1,222830.1,10855,0,0,0,L,1122011218,1,121.78,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439675186,399683.00
08/15/2015 17:45,2,2.143,ACTIVE,213.29,409.68,59.986,1439675104,"274151322000094","174011321042388",37.77,51.50,0,376.92,446.35,81.9,77.1,0.318,398698.7,398698.7,12255,0,0,0,L,1151911521,1,122.91,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439675187,399684.00
08/15/2015 17:45,2,3.527,ACTIVE,213.96,343.85,59.981,1439675104,"201051344000458","174011321042388",27.41,45.30,0,328.82,370.30,98.0,92.6,0.482,218499.1,218499.1,10846,0,0,0,L,1122011218,1,122.68,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439675188,399685.00
08/15/2015 17:45,2,3.283,ACTIVE,213.06,342.95,59.996,1439675104,"274151322000087","174011321042388",26.08,68.70,0,325.22,376.01,86.7,81.7,0.327,470597.9,470597.9,11664,0,0,0,L,1151911521,1,123.36,122.68,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439675189,399686.00
08/15/2015 17:45,2,3.279,ACTIVE,213.06,342.65,59.991,1439675104,"274151322000052","174011321042388",27.21,53.00,0,328.52,360.99,90.4,85.4,0.336,503182.0,503182.0,12086,0,0,0,L,1151911521,1,122.91,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439675190,399687.00
