ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/15/2015 17:45,2,3.518,ACTIVE,213.06,343.25,59.975,1439675104,"201051344001145","174011321042388",27.73,43.20,0,328.22,370.90,98.8,93.4,0.464,223507.4,223507.4,10852,0,0,0,L,1122011218,1,122.01,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439675191,399688.00
08/15/2015 17:45,2,3.459,ACTIVE,212.83,342.95,60.007,1439675104,"201051344000685","174011321042388",27.67,42.80,0,328.52,371.21,97.0,91.7,0.482,222218.5,222218.5,10852,0,0,0,L,1122011218,1,122.68,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439675192,399689.00
08/15/2015 17:45,2,3.232,ACTIVE,212.83,348.06,59.996,1439675104,"274151322000088","174011321042388",26.78,50.80,0,328.52,360.69,87.7,82.8,0.340,482952.9,482952.9,11691,0,0,0,L,1151911521,1,123.81,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439675193,399690.00
08/15/2015 17:45,2,3.420,ACTIVE,213.06,342.65,59.986,1439675104,"201051344000438","174011321042388",27.65,44.00,0,328.52,371.21,95.8,90.5,0.464,222205.4,222205.4,10825,0,0,0,L,1122011218,1,122.23,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439675194,399691.00
08/15/2015 17:45,2,3.520,ACTIVE,213.06,342.05,59.991,1439675104,"201051344001135","174011321042388",27.17,47.50,0,328.52,370.30,96.9,91.6,0.451,213741.9,213741.9,10804,0,0,0,L,1122011218,1,122.01,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439675194,399692.00
08/15/2015 17:45,2,3.447,ACTIVE,213.06,342.95,59.996,1439675104,"201051344000417","174011321042388",27.10,43.80,0,327.02,370.30,94.6,89.4,0.460,217280.3,217280.3,10823,0,0,0,L,1122011218,1,121.78,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439675195,399693.00
08/15/2015 17:45,2,3.500,ACTIVE,212.61,342.65,60.007,1439675104,"201051344000594","174011321042388",27.65,43.80,0,327.62,371.81,98.2,92.8,0.468,219084.9,219084.9,10847,0,0,0,L,1122011218,1,122.01,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439675196,399694.00
08/15/2015 17:45,2,3.322,ACTIVE,212.83,351.37,60.002,1439675104,"274151322000083","174011321042388",27.27,50.20,0,328.52,361.29,91.8,86.7,0.362,499019.9,499019.9,12116,0,0,0,L,1151911521,1,123.14,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439675197,399695.00
08/15/2015 17:45,2,3.623,ACTIVE,213.51,344.45,60.007,1439675104,"201051344000585","174011321042388",27.31,45.30,0,327.92,371.21,100.4,94.9,0.473,218604.6,218604.6,10826,0,0,0,L,1122011218,1,122.01,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439675198,399696.00
08/15/2015 17:45,2,3.232,ACTIVE,213.29,351.37,60.002,1439675104,"274151322000054","174011321042388",27.02,53.50,0,328.52,361.59,88.4,83.4,0.336,493823.1,493823.1,11680,0,0,0,L,1151911521,1,123.36,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439675199,399697.00
08/15/2015 17:45,2,3.414,ACTIVE,213.51,342.05,60.028,1439675104,"201051344001203","174011321042388",27.65,44.30,0,328.82,371.21,95.6,90.3,0.455,219438.0,219438.0,10839,0,0,0,L,1122011218,1,122.68,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439675200,399698.00
08/15/2015 17:45,2,3.492,ACTIVE,212.61,342.95,60.002,1439675104,"201051344000646","174011321042388",27.04,43.80,0,327.62,371.81,95.6,90.3,0.464,215686.2,215686.2,10821,0,0,0,L,1122011218,1,122.23,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439675201,399699.00
08/15/2015 17:45,2,2.215,ACTIVE,213.51,399.76,59.975,1439675104,"274151322000068","174011321042388",36.78,53.00,0,380.52,446.65,82.0,77.3,0.305,397994.0,397994.0,11866,0,0,0,L,1151911521,1,123.59,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439675202,399700.00
08/15/2015 17:45,2,3.412,ACTIVE,213.74,338.14,59.986,1439675104,"274151322000076","174011321042388",27.91,53.00,0,329.13,363.39,96.3,91.0,0.367,527473.4,527473.4,12102,0,0,0,L,1151911521,1,123.59,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439675203,399701.00
08/15/2015 17:45,2,3.453,ACTIVE,212.61,341.15,60.007,1439675104,"201051344000890","174011321042388",27.37,42.00,0,327.62,371.21,95.8,90.5,0.446,220393.1,220393.1,10834,0,0,0,L,1122011218,1,122.01,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439675204,399702.00
08/15/2015 17:45,2,3.506,ACTIVE,213.29,343.25,59.986,1439675104,"201051344000900","174011321042388",27.29,44.30,0,328.52,370.60,96.9,91.6,0.455,221415.5,221415.5,10870,0,0,0,L,1122011218,1,122.46,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439675205,399703.00
08/15/2015 17:45,2,3.465,ACTIVE,213.29,343.85,59.996,1439675104,"201051344000633","174011321042388",27.33,43.60,0,327.62,370.30,95.8,90.6,0.464,210172.9,210172.9,10862,0,0,0,L,1122011218,1,122.46,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439675206,399704.00
08/15/2015 17:45,2,3.553,ACTIVE,213.74,342.35,60.012,1439675104,"201051344000983","174011321042388",27.04,45.30,0,327.92,371.21,97.3,92.0,0.468,218322.9,218322.9,10849,0,0,0,L,1122011218,1,122.46,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439675206,399705.00
08/15/2015 17:45,2,3.479,ACTIVE,213.06,342.35,59.965,1439675104,"201051344000917","174011321042388",27.15,47.80,0,327.62,370.60,95.7,90.4,0.464,220909.2,220909.2,10861,0,0,0,L,1122011218,1,122.01,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439675207,399706.00
08/15/2015 17:45,2,3.393,ACTIVE,213.51,342.65,59.996,1439675104,"201051344000648","174011321042388",27.47,43.20,0,328.52,370.90,94.4,89.2,0.464,216158.7,216158.7,10848,0,0,0,L,1122011218,1,121.78,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439675208,399707.00
08/15/2015 17:45,2,3.268,ACTIVE,213.29,343.55,59.991,1439675104,"201051344001093","174011321042388",27.53,44.00,0,328.52,369.70,91.1,86.0,0.429,219114.3,219114.3,10846,0,0,0,L,1122011218,1,122.23,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439675209,399708.00
08/15/2015 17:45,2,3.455,ACTIVE,213.74,343.25,59.991,1439675104,"201051344000645","174011321042388",27.08,44.30,0,328.52,369.70,94.8,89.6,0.446,217158.6,217158.6,10851,0,0,0,L,1122011218,1,122.68,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439675210,399709.00
08/15/2015 17:45,2,3.184,ACTIVE,213.06,342.35,60.007,1439675104,"274151322000085","174011321042388",27.12,51.50,0,329.13,361.29,87.5,82.5,0.345,496431.0,496431.0,12096,0,0,0,L,1151911521,1,123.36,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439675211,399710.00
08/15/2015 17:45,2,3.428,ACTIVE,213.29,342.65,59.996,1439675104,"201051344000651","174011321042388",27.14,47.50,0,327.92,370.60,94.3,89.1,0.446,216360.9,216360.9,10828,0,0,0,L,1122011218,1,122.46,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439675212,399711.00
08/15/2015 17:45,2,3.469,ACTIVE,213.06,340.85,59.996,1439675104,"201051344000867","174011321042388",27.12,44.30,0,328.22,370.60,95.3,90.1,0.446,209112.1,209112.1,10851,0,0,0,L,1122011218,1,122.23,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439675213,399712.00
08/15/2015 17:45,2,3.367,ACTIVE,212.38,340.85,59.991,1439675104,"201051344001230","174011321042388",27.53,41.80,0,327.02,369.40,93.9,88.7,0.451,219996.8,219996.8,10862,0,0,0,L,1122011218,1,122.01,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439675214,399713.00
08/15/2015 17:45,2,3.338,ACTIVE,213.51,343.25,60.002,1439675104,"201051344000576","174011321042388",27.51,43.40,0,328.22,370.60,93.0,87.8,0.442,216299.9,216299.9,10870,0,0,0,L,1122011218,1,122.46,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439675215,399714.00
08/15/2015 17:45,2,3.436,ACTIVE,213.51,343.25,59.996,1439675104,"201051344000579","174011321042388",27.77,43.80,0,328.52,370.90,96.6,91.3,0.464,223279.7,223279.7,10826,0,0,0,L,1122011218,1,122.23,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439675216,399715.00
08/15/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1439675104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439675984,399716.00
08/15/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1439675104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439675984,399717.00
08/15/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1439675104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439675984,399718.00
08/15/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1439675104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439675984,399719.00
08/15/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1439675104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439675984,399720.00
08/15/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1439675104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439675984,399721.00
08/15/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1439675104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439675984,399722.00
08/15/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1439675104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439675984,399723.00
08/15/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1439675104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439675984,399724.00
08/15/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1439675104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439675984,399725.00
08/15/2015 18:00,2,2.033,ACTIVE,211.70,352.27,59.981,1439676003,"201051344000955","174011321042388",27.73,43.00,0,311.99,393.45,57.2,53.3,0.491,221770.8,221770.8,10839,0,0,0,L,1122011218,1,121.78,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439676078,399726.00
08/15/2015 18:00,2,2.088,ACTIVE,212.16,360.38,60.002,1439676003,"274151322000095","174011321042388",27.65,46.00,0,328.82,383.53,58.5,54.5,0.407,521334.8,521334.8,11738,0,0,0,L,1151911521,1,122.91,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439676079,399727.00
08/15/2015 18:00,2,2.080,ACTIVE,211.93,351.37,59.975,1439676003,"201051344000868","174011321042388",27.35,40.80,0,309.59,394.35,57.6,53.7,0.473,208622.5,208622.5,10852,0,0,0,L,1122011218,1,122.01,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439676080,399728.00
08/15/2015 18:00,2,2.098,ACTIVE,212.83,352.57,59.944,1439676003,"201051344000853","174011321042388",26.92,42.00,0,318.30,394.95,57.2,53.3,0.499,215096.4,215096.4,10854,0,0,0,L,1122011218,1,123.14,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439676081,399729.00
08/15/2015 18:00,2,2.008,ACTIVE,212.61,351.67,59.975,1439676003,"201051344000582","174011321042388",27.63,44.50,0,308.99,394.95,56.2,52.3,0.482,214153.4,214153.4,10825,0,0,0,L,1122011218,1,122.46,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439676082,399730.00
08/15/2015 18:00,2,2.037,ACTIVE,212.38,353.47,59.965,1439676003,"201051344000469","174011321042388",27.51,40.80,0,313.20,395.25,56.8,52.9,0.504,210348.7,210348.7,10849,0,0,0,L,1122011218,1,122.01,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439676083,399731.00
08/15/2015 18:00,2,2.068,ACTIVE,212.38,352.87,59.970,1439676003,"201051344000988","174011321042388",27.06,42.00,0,315.00,396.45,56.7,52.8,0.495,209424.5,209424.5,10833,0,0,0,L,1122011218,1,122.23,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439676084,399732.00
08/15/2015 18:00,2,2.039,ACTIVE,212.38,351.67,59.970,1439676003,"201051344001158","174011321042388",27.61,42.30,0,316.50,395.55,57.0,53.1,0.482,215098.8,215098.8,10832,0,0,0,L,1122011218,1,122.23,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439676085,399733.00
08/15/2015 18:00,2,2.088,ACTIVE,211.93,351.67,60.002,1439676003,"201051344001025","174011321042388",27.43,42.80,0,316.50,393.75,58.0,54.1,0.473,219560.1,219560.1,10830,0,0,0,L,1122011218,1,121.78,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439676085,399734.00
08/15/2015 18:00,2,2.041,ACTIVE,212.38,352.87,59.970,1439676003,"201051344000569","174011321042388",27.39,42.80,0,316.50,394.05,56.6,52.7,0.473,222847.0,222847.0,10856,0,0,0,L,1122011218,1,122.01,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439676086,399735.00
08/15/2015 18:00,2,1.254,ACTIVE,212.16,409.38,59.965,1439676003,"274151322000094","174011321042388",37.29,47.30,0,333.03,437.03,47.5,43.9,0.323,398712.9,398712.9,12256,0,0,0,L,1151911521,1,122.23,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439676087,399736.00
08/15/2015 18:00,2,2.047,ACTIVE,212.61,351.67,59.965,1439676003,"201051344000458","174011321042388",27.45,43.00,0,316.20,395.85,56.9,53.0,0.495,218516.2,218516.2,10847,0,0,0,L,1122011218,1,122.68,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439676088,399737.00
08/15/2015 18:00,2,1.898,ACTIVE,211.93,351.07,59.970,1439676003,"274151322000087","174011321042388",26.08,64.30,0,325.52,379.92,50.1,46.5,0.349,470612.9,470612.9,11665,0,0,0,L,1151911521,1,122.46,122.68,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439676089,399738.00
08/15/2015 18:00,2,1.889,ACTIVE,212.83,355.88,59.975,1439676003,"274151322000052","174011321042388",27.43,50.00,0,325.82,382.03,52.4,48.7,0.367,503197.8,503197.8,12087,0,0,0,L,1151911521,1,122.01,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439676091,399739.00
08/15/2015 18:00,2,2.029,ACTIVE,212.16,350.77,59.996,1439676003,"201051344001145","174011321042388",27.55,40.80,0,317.10,394.35,56.6,52.7,0.473,223524.7,223524.7,10853,0,0,0,L,1122011218,1,122.23,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439676091,399740.00
08/15/2015 18:00,2,1.994,ACTIVE,212.16,351.67,59.959,1439676003,"201051344000685","174011321042388",27.19,40.40,0,316.20,393.45,54.9,51.0,0.495,222235.4,222235.4,10853,0,0,0,L,1122011218,1,122.91,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439676092,399741.00
08/15/2015 18:00,2,1.818,ACTIVE,212.61,350.77,59.970,1439676003,"274151322000088","174011321042388",27.02,47.50,0,325.82,381.12,49.8,46.1,0.318,482968.1,482968.1,11692,0,0,0,L,1151911521,1,123.14,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439676093,399742.00
08/15/2015 18:00,2,1.941,ACTIVE,212.38,351.67,59.991,1439676003,"201051344000438","174011321042388",27.71,41.50,0,315.60,393.75,54.5,50.7,0.464,222222.1,222222.1,10826,0,0,0,L,1122011218,1,122.68,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439676094,399743.00
08/15/2015 18:00,2,1.988,ACTIVE,212.16,350.47,59.970,1439676003,"201051344001135","174011321042388",27.67,45.00,0,315.30,393.15,55.8,51.9,0.460,213759.0,213759.0,10805,0,0,0,L,1122011218,1,122.23,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439676095,399744.00
08/15/2015 18:00,2,1.967,ACTIVE,212.16,351.07,59.965,1439676003,"201051344000417","174011321042388",27.00,40.80,0,312.29,394.05,53.7,49.9,0.460,217296.9,217296.9,10824,0,0,0,L,1122011218,1,122.01,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439676096,399745.00
08/15/2015 18:00,2,1.965,ACTIVE,211.70,350.47,59.986,1439676003,"201051344000594","174011321042388",27.73,40.80,0,316.80,395.85,55.2,51.4,0.464,219102.2,219102.2,10848,0,0,0,L,1122011218,1,122.23,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439676097,399746.00
08/15/2015 18:00,2,1.865,ACTIVE,212.38,347.76,59.959,1439676003,"274151322000083","174011321042388",27.14,46.00,0,324.32,383.23,51.2,47.5,0.376,499036.0,499036.0,12117,0,0,0,L,1151911521,1,122.23,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439676098,399747.00
08/15/2015 18:00,2,2.051,ACTIVE,212.38,351.07,59.975,1439676003,"201051344000585","174011321042388",27.35,42.80,0,318.30,393.45,56.9,52.9,0.460,218622.3,218622.3,10827,0,0,0,L,1122011218,1,122.23,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439676099,399748.00
08/15/2015 18:00,2,1.801,ACTIVE,212.16,356.18,59.975,1439676003,"274151322000054","174011321042388",27.04,49.50,0,326.12,384.13,49.2,45.6,0.349,493838.6,493838.6,11681,0,0,0,L,1151911521,1,122.46,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439676100,399749.00
08/15/2015 18:00,2,1.943,ACTIVE,212.38,348.96,59.965,1439676003,"201051344001203","174011321042388",27.29,41.30,0,315.60,392.85,53.7,49.9,0.451,219454.9,219454.9,10840,0,0,0,L,1122011218,1,122.91,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439676101,399750.00
08/15/2015 18:00,2,1.908,ACTIVE,211.70,348.66,59.970,1439676003,"201051344000646","174011321042388",27.59,41.00,0,315.60,393.75,53.3,49.5,0.460,215703.0,215703.0,10822,0,0,0,L,1122011218,1,122.46,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439676102,399751.00
08/15/2015 18:00,2,1.244,ACTIVE,213.74,390.14,59.949,1439676003,"274151322000068","174011321042388",35.80,49.00,0,335.74,443.64,45.1,41.6,0.305,398008.2,398008.2,11867,0,0,0,L,1151911521,1,122.91,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439676103,399752.00
08/15/2015 18:00,2,1.898,ACTIVE,213.51,348.36,59.965,1439676003,"274151322000076","174011321042388",27.75,49.00,0,329.43,384.43,53.3,49.5,0.367,527490.4,527490.4,12103,0,0,0,L,1151911521,1,122.91,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439676104,399753.00
08/15/2015 18:00,2,1.902,ACTIVE,211.70,348.36,59.970,1439676003,"201051344000890","174011321042388",27.59,39.50,0,315.00,394.05,53.2,49.4,0.433,220409.9,220409.9,10835,0,0,0,L,1122011218,1,122.46,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439676105,399754.00
08/15/2015 18:00,2,1.912,ACTIVE,212.16,350.47,59.970,1439676003,"201051344000900","174011321042388",27.41,41.80,0,315.90,395.55,53.1,49.3,0.433,221432.5,221432.5,10871,0,0,0,L,1122011218,1,122.68,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439676106,399755.00
08/15/2015 18:00,2,1.891,ACTIVE,212.38,351.07,59.975,1439676003,"201051344000633","174011321042388",27.35,41.00,0,317.10,394.95,52.4,48.7,0.442,210189.7,210189.7,10863,0,0,0,L,1122011218,1,122.68,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439676106,399756.00
08/15/2015 18:00,2,1.936,ACTIVE,212.38,351.07,59.965,1439676003,"201051344000983","174011321042388",27.47,43.00,0,318.30,394.95,53.9,50.1,0.446,218340.1,218340.1,10850,0,0,0,L,1122011218,1,122.68,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439676107,399757.00
08/15/2015 18:00,2,1.855,ACTIVE,211.93,348.06,59.975,1439676003,"201051344000917","174011321042388",27.59,45.30,0,317.70,394.05,51.9,48.1,0.446,220926.0,220926.0,10862,0,0,0,L,1122011218,1,122.23,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439676108,399758.00
08/15/2015 18:00,2,1.820,ACTIVE,212.61,349.56,59.981,1439676003,"201051344000648","174011321042388",27.89,40.80,0,311.09,395.55,51.5,47.8,0.438,216175.3,216175.3,10849,0,0,0,L,1122011218,1,122.23,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439676109,399759.00
08/15/2015 18:00,2,1.787,ACTIVE,212.38,349.56,59.975,1439676003,"201051344001093","174011321042388",27.43,41.30,0,310.19,393.75,49.7,46.1,0.411,219130.3,219130.3,10847,0,0,0,L,1122011218,1,122.46,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439676110,399760.00
08/15/2015 18:00,2,1.846,ACTIVE,212.83,350.77,59.981,1439676003,"201051344000645","174011321042388",27.27,42.30,0,316.20,394.95,51.0,47.3,0.429,217175.2,217175.2,10852,0,0,0,L,1122011218,1,122.91,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439676111,399761.00
08/15/2015 18:00,2,1.711,ACTIVE,212.16,351.07,59.959,1439676003,"274151322000085","174011321042388",27.19,48.00,0,328.22,381.12,47.0,43.5,0.327,496446.3,496446.3,12097,0,0,0,L,1151911521,1,122.91,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439676112,399762.00
08/15/2015 18:00,2,1.826,ACTIVE,212.38,349.86,60.007,1439676003,"201051344000651","174011321042388",27.29,45.00,0,316.50,394.95,50.5,46.8,0.420,216377.4,216377.4,10829,0,0,0,L,1122011218,1,122.91,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439676113,399763.00
08/15/2015 18:00,2,1.877,ACTIVE,212.38,348.66,59.996,1439676003,"201051344000867","174011321042388",27.29,41.50,0,317.40,393.15,51.9,48.2,0.424,209129.0,209129.0,10852,0,0,0,L,1122011218,1,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439676114,399764.00
08/15/2015 18:00,2,1.818,ACTIVE,211.93,347.76,59.981,1439676003,"201051344001230","174011321042388",27.43,38.80,0,313.80,390.74,50.6,46.9,0.424,220013.3,220013.3,10863,0,0,0,L,1122011218,1,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439676115,399765.00
08/15/2015 18:00,2,1.803,ACTIVE,212.83,351.37,59.959,1439676003,"201051344000576","174011321042388",27.23,40.80,0,315.90,396.15,49.8,46.1,0.415,216316.3,216316.3,10871,0,0,0,L,1122011218,1,122.68,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439676115,399766.00
08/15/2015 18:00,2,1.852,ACTIVE,212.38,350.17,59.970,1439676003,"201051344000579","174011321042388",27.95,41.00,0,316.50,394.65,52.5,48.7,0.442,223296.8,223296.8,10827,0,0,0,L,1122011218,1,122.23,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439676116,399767.00
08/15/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1439676003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439676883,399768.00
08/15/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1439676003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439676883,399769.00
08/15/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1439676003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439676883,399770.00
08/15/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1439676003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439676883,399771.00
08/15/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1439676003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439676883,399772.00
08/15/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1439676003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439676883,399773.00
08/15/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1439676003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439676883,399774.00
08/15/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1439676003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439676883,399775.00
08/15/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1439676003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439676883,399776.00
08/15/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1439676003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439676883,399777.00
08/15/2015 18:15,2,2.230,ACTIVE,211.93,353.47,59.970,1439676904,"201051344000955","174011321042388",27.77,40.60,0,326.12,388.34,62.8,58.6,0.544,221784.9,221784.9,10840,0,0,0,L,1122011218,1,122.01,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439676979,399778.00
08/15/2015 18:15,2,2.322,ACTIVE,213.06,359.48,59.959,1439676904,"274151322000095","174011321042388",27.57,43.20,0,332.43,381.73,64.8,60.6,0.446,521349.3,521349.3,11739,0,0,0,L,1151911521,1,123.36,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439676980,399779.00
08/15/2015 18:15,2,2.289,ACTIVE,212.38,354.37,59.970,1439676904,"201051344000868","174011321042388",27.45,39.00,0,327.62,390.14,63.6,59.5,0.517,208636.7,208636.7,10853,0,0,0,L,1122011218,1,122.23,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439676981,399780.00
08/15/2015 18:15,2,2.289,ACTIVE,213.51,356.18,59.965,1439676904,"201051344000853","174011321042388",27.51,40.00,0,332.13,393.45,63.9,59.7,0.552,215110.6,215110.6,10855,0,0,0,L,1122011218,1,123.36,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439676982,399781.00
08/15/2015 18:15,2,2.256,ACTIVE,213.06,355.58,59.959,1439676904,"201051344000582","174011321042388",27.55,42.00,0,328.22,391.34,63.0,58.9,0.535,214167.4,214167.4,10826,0,0,0,L,1122011218,1,122.68,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439676983,399782.00
08/15/2015 18:15,2,2.252,ACTIVE,213.06,356.48,59.996,1439676904,"201051344000469","174011321042388",27.81,38.80,0,328.82,391.64,63.4,59.2,0.548,210362.8,210362.8,10850,0,0,0,L,1122011218,1,122.23,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439676984,399783.00
08/15/2015 18:15,2,2.287,ACTIVE,213.06,357.38,59.970,1439676904,"201051344000988","174011321042388",27.45,39.80,0,329.13,392.25,63.7,59.5,0.530,209438.6,209438.6,10834,0,0,0,L,1122011218,1,122.46,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439676985,399784.00
08/15/2015 18:15,2,2.275,ACTIVE,212.83,355.58,59.975,1439676904,"201051344001158","174011321042388",27.71,40.00,0,329.13,391.64,63.9,59.7,0.548,215113.1,215113.1,10833,0,0,0,L,1122011218,1,122.46,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439676986,399785.00
08/15/2015 18:15,2,2.328,ACTIVE,212.61,355.88,59.981,1439676904,"201051344001025","174011321042388",27.75,40.40,0,328.22,390.74,65.4,61.2,0.535,219574.7,219574.7,10831,0,0,0,L,1122011218,1,122.23,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439676987,399786.00
08/15/2015 18:15,2,2.250,ACTIVE,213.06,356.48,59.970,1439676904,"201051344000569","174011321042388",27.83,40.60,0,329.13,390.44,63.4,59.3,0.526,222861.2,222861.2,10857,0,0,0,L,1122011218,1,122.23,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439676988,399787.00
08/15/2015 18:15,2,1.402,ACTIVE,213.29,408.48,59.975,1439676904,"274151322000094","174011321042388",37.59,44.80,0,370.60,434.02,53.3,49.6,0.371,398724.8,398724.8,12257,0,0,0,L,1151911521,1,122.46,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439676988,399788.00
08/15/2015 18:15,2,2.277,ACTIVE,213.06,355.28,59.986,1439676904,"201051344000458","174011321042388",27.89,40.80,0,329.13,392.25,64.4,60.2,0.548,218530.6,218530.6,10848,0,0,0,L,1122011218,1,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439676989,399789.00
08/15/2015 18:15,2,2.094,ACTIVE,213.06,352.87,59.981,1439676904,"274151322000087","174011321042388",26.86,61.00,0,332.73,377.52,57.0,53.1,0.380,470625.6,470625.6,11666,0,0,0,L,1151911521,1,122.68,123.14,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439676990,399790.00
08/15/2015 18:15,2,2.121,ACTIVE,212.61,360.69,59.981,1439676904,"274151322000052","174011321042388",27.67,47.50,0,332.43,379.62,59.4,55.4,0.411,503211.1,503211.1,12088,0,0,0,L,1151911521,1,122.46,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439676991,399791.00
08/15/2015 18:15,2,2.266,ACTIVE,212.83,354.37,60.007,1439676904,"201051344001145","174011321042388",28.27,38.40,0,328.22,390.74,64.9,60.7,0.521,223539.2,223539.2,10854,0,0,0,L,1122011218,1,122.23,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439676992,399792.00
08/15/2015 18:15,2,2.240,ACTIVE,212.38,354.07,59.981,1439676904,"201051344000685","174011321042388",27.93,38.60,0,327.02,389.84,63.4,59.2,0.566,222249.6,222249.6,10854,0,0,0,L,1122011218,1,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439676993,399793.00
08/15/2015 18:15,2,2.043,ACTIVE,212.38,358.88,59.986,1439676904,"274151322000088","174011321042388",27.41,45.30,0,332.43,378.12,56.8,52.9,0.384,482980.9,482980.9,11693,0,0,0,L,1151911521,1,123.36,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439676994,399794.00
08/15/2015 18:15,2,2.219,ACTIVE,212.83,355.58,59.986,1439676904,"201051344000438","174011321042388",28.01,39.80,0,327.92,389.84,63.0,58.9,0.544,222236.3,222236.3,10827,0,0,0,L,1122011218,1,122.91,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439676995,399795.00
08/15/2015 18:15,2,2.281,ACTIVE,212.38,355.88,59.981,1439676904,"201051344001135","174011321042388",27.91,42.50,0,327.32,389.84,64.5,60.3,0.530,213773.5,213773.5,10806,0,0,0,L,1122011218,1,122.46,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439676996,399796.00
08/15/2015 18:15,2,2.256,ACTIVE,212.61,354.37,59.981,1439676904,"201051344000417","174011321042388",27.41,38.80,0,326.12,388.64,62.6,58.5,0.521,217310.9,217310.9,10825,0,0,0,L,1122011218,1,122.23,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439676997,399797.00
08/15/2015 18:15,2,2.262,ACTIVE,212.16,354.07,59.981,1439676904,"201051344000594","174011321042388",28.27,38.60,0,326.42,391.34,64.8,60.6,0.539,219116.7,219116.7,10849,0,0,0,L,1122011218,1,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439676998,399798.00
08/15/2015 18:15,2,2.166,ACTIVE,213.06,347.16,59.981,1439676904,"274151322000083","174011321042388",27.59,43.60,0,332.43,380.22,60.5,56.4,0.438,499049.6,499049.6,12118,0,0,0,L,1151911521,1,122.68,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439676999,399799.00
08/15/2015 18:15,2,2.393,ACTIVE,213.06,355.88,59.981,1439676904,"201051344000585","174011321042388",27.95,40.40,0,328.52,392.55,67.8,63.5,0.548,218637.5,218637.5,10828,0,0,0,L,1122011218,1,122.23,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439677000,399800.00
08/15/2015 18:15,2,2.107,ACTIVE,213.06,348.96,59.991,1439676904,"274151322000054","174011321042388",27.25,46.80,0,332.73,378.72,58.1,54.2,0.415,493851.6,493851.6,11682,0,0,0,L,1151911521,1,123.14,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439677000,399801.00
08/15/2015 18:15,2,2.262,ACTIVE,213.06,353.47,59.991,1439676904,"201051344001203","174011321042388",27.83,39.30,0,329.43,391.04,63.8,59.6,0.539,219469.2,219469.2,10841,0,0,0,L,1122011218,1,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439677001,399802.00
08/15/2015 18:15,2,2.273,ACTIVE,212.16,354.97,59.986,1439676904,"201051344000646","174011321042388",27.67,38.80,0,326.42,389.54,63.7,59.6,0.548,215717.3,215717.3,10823,0,0,0,L,1122011218,1,122.46,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439677002,399803.00
08/15/2015 18:15,2,1.387,ACTIVE,213.96,409.68,59.981,1439676904,"274151322000068","174011321042388",37.85,46.80,0,370.60,435.83,53.9,50.1,0.367,398020.2,398020.2,11868,0,0,0,L,1151911521,1,123.14,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439677003,399804.00
08/15/2015 18:15,2,2.238,ACTIVE,213.74,358.28,59.986,1439676904,"274151322000076","174011321042388",28.13,46.40,0,334.24,383.23,63.9,59.7,0.442,527504.7,527504.7,12104,0,0,0,L,1151911521,1,122.68,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439677004,399805.00
08/15/2015 18:15,2,2.258,ACTIVE,212.38,354.37,59.986,1439676904,"201051344000890","174011321042388",27.97,37.80,0,327.02,389.84,63.9,59.8,0.526,220424.3,220424.3,10836,0,0,0,L,1122011218,1,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439677005,399806.00
08/15/2015 18:15,2,2.281,ACTIVE,213.06,355.88,60.018,1439676904,"201051344000900","174011321042388",27.75,40.00,0,327.32,393.15,64.1,60.0,0.539,221446.9,221446.9,10872,0,0,0,L,1122011218,1,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439677006,399807.00
08/15/2015 18:15,2,2.256,ACTIVE,213.06,355.88,60.007,1439676904,"201051344000633","174011321042388",27.79,39.30,0,327.92,391.94,63.6,59.4,0.544,210204.0,210204.0,10864,0,0,0,L,1122011218,1,123.14,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439677007,399808.00
08/15/2015 18:15,2,2.285,ACTIVE,213.06,356.48,59.986,1439676904,"201051344000983","174011321042388",28.13,40.60,0,328.82,392.55,65.2,61.0,0.548,218354.8,218354.8,10851,0,0,0,L,1122011218,1,122.91,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439677008,399809.00
08/15/2015 18:15,2,2.268,ACTIVE,212.61,354.37,60.018,1439676904,"201051344000917","174011321042388",27.83,42.80,0,328.22,390.74,63.9,59.8,0.544,220940.4,220940.4,10863,0,0,0,L,1122011218,1,122.23,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439677009,399810.00
08/15/2015 18:15,2,2.238,ACTIVE,213.06,355.58,59.996,1439676904,"201051344000648","174011321042388",27.67,39.00,0,329.13,391.94,62.7,58.6,0.526,216189.5,216189.5,10850,0,0,0,L,1122011218,1,122.46,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439677010,399811.00
08/15/2015 18:15,2,2.143,ACTIVE,212.83,354.97,59.986,1439676904,"201051344001093","174011321042388",27.79,39.00,0,328.22,388.94,60.3,56.3,0.491,219144.0,219144.0,10848,0,0,0,L,1122011218,1,122.46,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439677010,399812.00
08/15/2015 18:15,2,2.287,ACTIVE,213.29,353.47,59.981,1439676904,"201051344000645","174011321042388",27.06,40.60,0,329.13,391.94,62.7,58.6,0.530,217189.4,217189.4,10853,0,0,0,L,1122011218,1,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439677011,399813.00
08/15/2015 18:15,2,2.064,ACTIVE,212.83,357.98,59.986,1439676904,"274151322000085","174011321042388",27.63,45.80,0,333.63,378.12,57.7,53.8,0.420,496459.3,496459.3,12098,0,0,0,L,1151911521,1,123.14,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439677012,399814.00
08/15/2015 18:15,2,2.248,ACTIVE,212.83,355.58,59.986,1439676904,"201051344000651","174011321042388",27.57,42.80,0,328.22,390.74,62.8,58.7,0.530,216391.6,216391.6,10830,0,0,0,L,1122011218,1,122.91,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439677013,399815.00
08/15/2015 18:15,2,2.248,ACTIVE,212.83,353.47,59.959,1439676904,"201051344000867","174011321042388",27.93,39.80,0,325.52,389.54,63.5,59.4,0.521,209143.4,209143.4,10853,0,0,0,L,1122011218,1,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439677014,399816.00
08/15/2015 18:15,2,2.199,ACTIVE,212.38,352.27,59.986,1439676904,"201051344001230","174011321042388",28.05,36.80,0,325.82,386.83,62.5,58.4,0.530,220027.5,220027.5,10864,0,0,0,L,1122011218,1,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439677015,399817.00
08/15/2015 18:15,2,2.199,ACTIVE,213.29,356.18,59.975,1439676904,"201051344000576","174011321042388",27.65,39.30,0,330.63,391.94,61.6,57.6,0.521,216330.2,216330.2,10872,0,0,0,L,1122011218,1,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439677016,399818.00
08/15/2015 18:15,2,2.264,ACTIVE,213.29,357.08,59.991,1439676904,"201051344000579","174011321042388",28.29,38.80,0,329.43,393.15,64.8,60.7,0.552,223311.6,223311.6,10828,0,0,0,L,1122011218,1,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439677017,399819.00
08/15/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1439676904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439677785,399820.00
08/15/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1439676904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439677785,399821.00
08/15/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1439676904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439677785,399822.00
08/15/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1439676904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439677785,399823.00
08/15/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1439676904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439677785,399824.00
08/15/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1439676904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439677785,399825.00
08/15/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1439676904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439677785,399826.00
08/15/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1439676904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439677785,399827.00
08/15/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1439676904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439677785,399828.00
08/15/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1439676904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439677785,399829.00
08/15/2015 18:30,2,1.732,ACTIVE,212.61,348.96,59.996,1439677803,"201051344000955","174011321042388",27.63,39.30,0,327.92,384.13,48.5,44.9,0.415,221798.9,221798.9,10841,0,0,0,L,1122011218,1,122.46,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439677878,399830.00
08/15/2015 18:30,2,1.771,ACTIVE,214.41,352.27,59.996,1439677803,"274151322000095","174011321042388",27.69,41.30,0,333.63,379.92,49.7,46.0,0.314,521363.8,521363.8,11740,0,0,0,L,1151911521,1,123.36,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439677879,399831.00
08/15/2015 18:30,2,1.777,ACTIVE,213.06,348.66,59.991,1439677803,"201051344000868","174011321042388",27.23,37.80,0,328.52,386.83,49.1,45.4,0.393,208650.9,208650.9,10854,0,0,0,L,1122011218,1,122.91,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439677880,399832.00
08/15/2015 18:30,2,1.756,ACTIVE,213.96,350.17,59.986,1439677803,"201051344000853","174011321042388",27.55,38.80,0,333.03,389.24,49.0,45.4,0.424,215124.8,215124.8,10856,0,0,0,L,1122011218,1,123.81,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439677881,399833.00
08/15/2015 18:30,2,1.734,ACTIVE,213.51,350.47,59.991,1439677803,"201051344000582","174011321042388",27.53,40.20,0,331.53,387.74,48.4,44.7,0.407,214181.4,214181.4,10827,0,0,0,L,1122011218,1,123.14,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439677882,399834.00
08/15/2015 18:30,2,1.750,ACTIVE,213.29,350.17,59.991,1439677803,"201051344000469","174011321042388",27.35,37.80,0,332.73,388.34,48.5,44.9,0.433,210376.8,210376.8,10851,0,0,0,L,1122011218,1,122.91,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439677883,399835.00
