ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/15/2015 18:30,2,1.768,ACTIVE,213.29,351.07,59.991,1439677803,"201051344000988","174011321042388",27.15,38.20,0,333.03,388.94,48.6,45.0,0.411,209452.7,209452.7,10835,0,0,0,L,1122011218,1,122.91,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439677884,399836.00
08/15/2015 18:30,2,1.777,ACTIVE,212.38,348.36,59.996,1439677803,"201051344001158","174011321042388",27.21,38.20,0,333.33,388.94,49.0,45.4,0.420,215127.2,215127.2,10834,0,0,0,L,1122011218,1,122.23,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439677885,399837.00
08/15/2015 18:30,2,1.783,ACTIVE,212.83,348.66,59.996,1439677803,"201051344001025","174011321042388",27.75,38.80,0,329.13,388.04,50.2,46.5,0.415,219589.2,219589.2,10832,0,0,0,L,1122011218,1,122.46,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439677886,399838.00
08/15/2015 18:30,2,1.758,ACTIVE,213.06,350.47,60.023,1439677803,"201051344000569","174011321042388",27.33,39.30,0,330.03,388.04,48.7,45.0,0.415,222875.2,222875.2,10858,0,0,0,L,1122011218,1,122.46,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439677887,399839.00
08/15/2015 18:30,2,1.104,ACTIVE,213.51,394.35,59.991,1439677803,"274151322000094","174011321042388",36.14,43.20,0,381.73,431.32,40.6,37.2,0.283,398736.4,398736.4,12258,0,0,0,L,1151911521,1,122.68,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439677888,399840.00
08/15/2015 18:30,2,1.760,ACTIVE,213.06,349.86,59.996,1439677803,"201051344000458","174011321042388",27.71,39.80,0,330.03,388.34,49.4,45.7,0.442,218544.8,218544.8,10849,0,0,0,L,1122011218,1,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439677889,399841.00
08/15/2015 18:30,2,1.609,ACTIVE,213.74,351.07,59.986,1439677803,"274151322000087","174011321042388",26.72,58.50,0,333.33,375.41,43.5,40.1,0.287,470638.2,470638.2,11667,0,0,0,L,1151911521,1,123.14,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439677890,399842.00
08/15/2015 18:30,2,1.641,ACTIVE,213.06,349.26,59.975,1439677803,"274151322000052","174011321042388",27.43,45.00,0,333.03,376.31,45.6,42.1,0.314,503224.2,503224.2,12089,0,0,0,L,1151911521,1,122.68,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439677890,399843.00
08/15/2015 18:30,2,1.779,ACTIVE,212.83,348.96,60.002,1439677803,"201051344001145","174011321042388",27.73,36.80,0,330.33,387.44,49.9,46.3,0.407,223553.7,223553.7,10855,0,0,0,L,1122011218,1,122.68,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439677891,399844.00
08/15/2015 18:30,2,1.727,ACTIVE,212.61,348.06,59.981,1439677803,"201051344000685","174011321042388",27.83,37.80,0,328.22,385.33,48.7,45.1,0.433,222263.7,222263.7,10855,0,0,0,L,1122011218,1,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439677892,399845.00
08/15/2015 18:30,2,1.578,ACTIVE,213.29,349.56,60.002,1439677803,"274151322000088","174011321042388",27.10,43.40,0,333.63,378.42,43.3,39.9,0.296,482993.3,482993.3,11694,0,0,0,L,1151911521,1,123.36,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439677893,399846.00
08/15/2015 18:30,2,1.727,ACTIVE,212.83,349.26,60.002,1439677803,"201051344000438","174011321042388",27.83,38.60,0,328.52,386.83,48.7,45.0,0.407,222250.3,222250.3,10828,0,0,0,L,1122011218,1,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439677894,399847.00
08/15/2015 18:30,2,1.787,ACTIVE,212.38,348.06,59.991,1439677803,"201051344001135","174011321042388",27.67,40.60,0,329.43,386.53,50.1,46.4,0.407,213787.8,213787.8,10807,0,0,0,L,1122011218,1,122.68,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439677895,399848.00
08/15/2015 18:30,2,1.734,ACTIVE,212.61,349.26,59.996,1439677803,"201051344000417","174011321042388",27.73,37.80,0,329.13,385.63,48.7,45.1,0.407,217324.9,217324.9,10826,0,0,0,L,1122011218,1,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439677896,399849.00
08/15/2015 18:30,2,1.773,ACTIVE,212.38,348.96,60.007,1439677803,"201051344000594","174011321042388",27.95,37.30,0,327.92,387.14,50.3,46.6,0.424,219131.1,219131.1,10850,0,0,0,L,1122011218,1,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439677897,399850.00
08/15/2015 18:30,2,1.682,ACTIVE,212.83,352.57,59.991,1439677803,"274151322000083","174011321042388",27.57,41.80,0,332.73,376.31,46.9,43.3,0.336,499063.0,499063.0,12119,0,0,0,L,1151911521,1,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439677898,399851.00
08/15/2015 18:30,2,1.904,ACTIVE,213.06,351.37,59.996,1439677803,"201051344000585","174011321042388",27.61,38.80,0,332.73,389.54,53.3,49.5,0.433,218652.7,218652.7,10829,0,0,0,L,1122011218,1,122.46,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439677899,399852.00
08/15/2015 18:30,2,1.627,ACTIVE,212.61,352.57,59.986,1439677803,"274151322000054","174011321042388",27.33,44.80,0,333.63,379.62,45.0,41.6,0.327,493864.4,493864.4,11683,0,0,0,L,1151911521,1,122.68,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439677900,399853.00
08/15/2015 18:30,2,1.787,ACTIVE,212.83,348.66,59.996,1439677803,"201051344001203","174011321042388",27.55,38.20,0,330.93,386.23,49.9,46.2,0.424,219483.4,219483.4,10842,0,0,0,L,1122011218,1,123.36,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439677901,399854.00
08/15/2015 18:30,2,1.785,ACTIVE,211.93,348.96,59.986,1439677803,"201051344000646","174011321042388",27.71,37.50,0,327.02,385.63,50.1,46.4,0.415,215731.5,215731.5,10824,0,0,0,L,1122011218,1,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439677902,399855.00
08/15/2015 18:30,2,1.086,ACTIVE,213.51,411.48,59.986,1439677803,"274151322000068","174011321042388",37.83,45.30,0,369.40,432.82,41.5,38.1,0.270,398032.0,398032.0,11869,0,0,0,L,1151911521,1,123.14,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439677903,399856.00
08/15/2015 18:30,2,1.756,ACTIVE,214.19,354.07,59.986,1439677803,"274151322000076","174011321042388",28.03,44.30,0,334.84,379.02,49.8,46.1,0.345,527518.8,527518.8,12105,0,0,0,L,1151911521,1,122.91,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439677904,399857.00
08/15/2015 18:30,2,1.822,ACTIVE,212.61,348.06,59.986,1439677803,"201051344000890","174011321042388",27.27,36.80,0,327.92,385.63,50.3,46.6,0.420,220438.6,220438.6,10837,0,0,0,L,1122011218,1,122.91,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439677905,399858.00
08/15/2015 18:30,2,1.787,ACTIVE,212.83,349.56,59.991,1439677803,"201051344000900","174011321042388",27.81,39.00,0,328.82,388.04,50.4,46.7,0.424,221461.2,221461.2,10873,0,0,0,L,1122011218,1,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439677906,399859.00
08/15/2015 18:30,2,1.752,ACTIVE,212.83,351.07,59.986,1439677803,"201051344000633","174011321042388",28.19,38.00,0,330.03,388.34,50.0,46.4,0.420,210218.2,210218.2,10865,0,0,0,L,1122011218,1,122.91,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439677907,399860.00
08/15/2015 18:30,2,1.820,ACTIVE,212.83,350.17,59.991,1439677803,"201051344000983","174011321042388",27.93,39.30,0,330.03,388.04,51.5,47.8,0.429,218369.3,218369.3,10852,0,0,0,L,1122011218,1,122.68,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439677908,399861.00
08/15/2015 18:30,2,1.795,ACTIVE,212.83,349.26,59.981,1439677803,"201051344000917","174011321042388",27.63,40.60,0,328.82,386.83,50.2,46.6,0.420,220954.6,220954.6,10864,0,0,0,L,1122011218,1,122.46,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439677909,399862.00
08/15/2015 18:30,2,1.756,ACTIVE,212.83,348.96,59.996,1439677803,"201051344000648","174011321042388",27.69,38.00,0,332.43,388.64,49.3,45.6,0.415,216203.4,216203.4,10851,0,0,0,L,1122011218,1,122.46,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439677909,399863.00
08/15/2015 18:30,2,1.662,ACTIVE,212.61,348.66,59.981,1439677803,"201051344001093","174011321042388",27.97,37.80,0,330.33,385.03,47.1,43.6,0.384,219157.3,219157.3,10849,0,0,0,L,1122011218,1,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439677910,399864.00
08/15/2015 18:30,2,1.766,ACTIVE,213.29,349.26,59.986,1439677803,"201051344000645","174011321042388",27.41,39.50,0,333.63,388.94,49.0,45.4,0.411,217203.4,217203.4,10854,0,0,0,L,1122011218,1,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439677911,399865.00
08/15/2015 18:30,2,1.617,ACTIVE,213.51,346.56,59.981,1439677803,"274151322000085","174011321042388",27.41,43.60,0,334.24,378.12,44.9,41.4,0.309,496472.1,496472.1,12099,0,0,0,L,1151911521,1,123.36,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439677912,399866.00
08/15/2015 18:30,2,1.746,ACTIVE,212.83,349.26,59.981,1439677803,"201051344000651","174011321042388",27.75,40.80,0,332.13,387.74,49.1,45.5,0.402,216405.6,216405.6,10831,0,0,0,L,1122011218,1,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439677913,399867.00
08/15/2015 18:30,2,1.787,ACTIVE,212.83,348.66,59.981,1439677803,"201051344000867","174011321042388",27.59,38.60,0,329.43,386.23,50.0,46.3,0.407,209157.6,209157.6,10854,0,0,0,L,1122011218,1,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439677914,399868.00
08/15/2015 18:30,2,1.732,ACTIVE,212.38,346.86,59.975,1439677803,"201051344001230","174011321042388",27.93,35.60,0,326.42,381.12,49.0,45.4,0.415,220041.4,220041.4,10865,0,0,0,L,1122011218,1,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439677915,399869.00
08/15/2015 18:30,2,1.732,ACTIVE,213.29,350.17,59.975,1439677803,"201051344000576","174011321042388",27.39,38.20,0,332.43,388.94,48.1,44.5,0.407,216344.0,216344.0,10873,0,0,0,L,1122011218,1,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439677916,399870.00
08/15/2015 18:30,2,1.814,ACTIVE,212.83,348.96,59.954,1439677803,"201051344000579","174011321042388",27.95,37.30,0,332.43,389.24,51.3,47.6,0.438,223326.1,223326.1,10829,0,0,0,L,1122011218,1,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439677917,399871.00
08/15/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1439677803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439678683,399872.00
08/15/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1439677803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439678683,399873.00
08/15/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1439677803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439678683,399874.00
08/15/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1439677803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439678683,399875.00
08/15/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1439677803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439678683,399876.00
08/15/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1439677803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439678683,399877.00
08/15/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1439677803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439678683,399878.00
08/15/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1439677803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439678683,399879.00
08/15/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1439677803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439678683,399880.00
08/15/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1439677803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439678683,399881.00
08/15/2015 18:45,2,1.338,ACTIVE,211.48,342.05,60.018,1439678703,"201051344000955","174011321042388",27.67,37.80,0,327.32,373.01,37.5,34.3,0.314,221809.6,221809.6,10842,0,0,0,L,1122011218,1,121.78,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439678778,399882.00
08/15/2015 18:45,2,1.354,ACTIVE,212.61,345.06,60.007,1439678703,"274151322000095","174011321042388",27.61,39.80,0,329.43,369.40,37.9,34.6,0.256,521374.7,521374.7,11741,0,0,0,L,1151911521,1,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439678779,399883.00
08/15/2015 18:45,2,1.363,ACTIVE,211.70,345.96,60.012,1439678703,"201051344000868","174011321042388",27.43,36.50,0,327.92,373.91,37.9,34.7,0.296,208661.7,208661.7,10855,0,0,0,L,1122011218,1,122.23,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439678780,399884.00
08/15/2015 18:45,2,1.373,ACTIVE,212.61,345.96,60.012,1439678703,"201051344000853","174011321042388",27.02,37.50,0,328.82,376.31,37.6,34.4,0.314,215135.7,215135.7,10857,0,0,0,L,1122011218,1,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439678781,399885.00
08/15/2015 18:45,2,1.334,ACTIVE,212.61,345.06,60.023,1439678703,"201051344000582","174011321042388",27.47,38.60,0,327.92,374.81,37.2,33.9,0.331,214192.1,214192.1,10828,0,0,0,L,1122011218,1,122.68,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439678781,399886.00
08/15/2015 18:45,2,1.322,ACTIVE,212.16,345.66,60.018,1439678703,"201051344000469","174011321042388",27.85,36.50,0,327.62,375.11,37.4,34.2,0.327,210387.6,210387.6,10852,0,0,0,L,1122011218,1,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439678782,399887.00
08/15/2015 18:45,2,1.348,ACTIVE,211.93,346.56,60.012,1439678703,"201051344000988","174011321042388",27.39,37.00,0,327.62,376.31,37.5,34.2,0.314,209463.5,209463.5,10836,0,0,0,L,1122011218,1,122.23,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439678783,399888.00
08/15/2015 18:45,2,1.373,ACTIVE,212.16,345.06,60.028,1439678703,"201051344001158","174011321042388",27.12,36.80,0,328.22,375.41,37.7,34.5,0.318,215138.1,215138.1,10835,0,0,0,L,1122011218,1,122.23,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439678784,399889.00
08/15/2015 18:45,2,1.371,ACTIVE,211.70,342.35,60.012,1439678703,"201051344001025","174011321042388",27.89,37.30,0,327.92,375.71,38.8,35.5,0.305,219600.4,219600.4,10833,0,0,0,L,1122011218,1,122.01,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439678785,399890.00
08/15/2015 18:45,2,1.371,ACTIVE,212.16,345.06,60.012,1439678703,"201051344000569","174011321042388",27.00,38.40,0,327.92,375.11,37.5,34.3,0.309,222886.0,222886.0,10859,0,0,0,L,1122011218,1,122.23,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439678786,399891.00
08/15/2015 18:45,2,0.836,ACTIVE,213.06,394.05,60.007,1439678703,"274151322000094","174011321042388",36.14,41.50,0,332.73,423.81,31.1,28.1,0.221,398745.3,398745.3,12259,0,0,0,L,1151911521,1,122.46,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439678787,399892.00
08/15/2015 18:45,2,1.354,ACTIVE,212.16,343.25,60.007,1439678703,"201051344000458","174011321042388",27.69,38.40,0,328.22,375.41,38.0,34.8,0.323,218555.8,218555.8,10850,0,0,0,L,1122011218,1,122.68,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439678788,399893.00
08/15/2015 18:45,2,1.238,ACTIVE,212.16,344.15,60.007,1439678703,"274151322000087","174011321042388",26.70,55.80,0,330.03,366.40,33.5,30.4,0.217,470647.8,470647.8,11668,0,0,0,L,1151911521,1,122.46,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439678789,399894.00
08/15/2015 18:45,2,1.258,ACTIVE,213.06,346.26,60.002,1439678703,"274151322000052","174011321042388",27.43,42.80,0,329.43,371.81,35.0,31.8,0.234,503234.2,503234.2,12090,0,0,0,L,1151911521,1,122.01,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439678790,399895.00
08/15/2015 18:45,2,1.365,ACTIVE,212.16,343.55,60.007,1439678703,"201051344001145","174011321042388",27.71,35.40,0,327.92,375.71,38.4,35.1,0.305,223564.8,223564.8,10856,0,0,0,L,1122011218,1,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439678790,399896.00
08/15/2015 18:45,2,1.307,ACTIVE,211.93,345.06,60.012,1439678703,"201051344000685","174011321042388",27.89,36.30,0,327.02,374.21,37.0,33.8,0.340,222274.4,222274.4,10856,0,0,0,L,1122011218,1,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439678791,399897.00
08/15/2015 18:45,2,1.203,ACTIVE,211.93,348.66,60.002,1439678703,"274151322000088","174011321042388",27.00,41.50,0,330.03,369.10,32.9,29.8,0.221,483002.8,483002.8,11695,0,0,0,L,1151911521,1,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439678792,399898.00
08/15/2015 18:45,2,1.305,ACTIVE,211.93,344.15,59.975,1439678703,"201051344000438","174011321042388",28.13,37.30,0,327.32,374.81,37.1,33.9,0.296,222261.0,222261.0,10829,0,0,0,L,1122011218,1,122.68,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439678793,399899.00
08/15/2015 18:45,2,1.383,ACTIVE,211.70,344.15,59.996,1439678703,"201051344001135","174011321042388",27.55,38.80,0,327.62,373.91,38.6,35.3,0.318,213798.9,213798.9,10808,0,0,0,L,1122011218,1,122.46,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439678794,399900.00
08/15/2015 18:45,2,1.350,ACTIVE,212.16,344.45,60.007,1439678703,"201051344000417","174011321042388",27.31,36.30,0,327.92,373.91,37.4,34.1,0.309,217335.6,217335.6,10827,0,0,0,L,1122011218,1,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439678795,399901.00
08/15/2015 18:45,2,1.350,ACTIVE,211.70,345.96,59.996,1439678703,"201051344000594","174011321042388",27.87,35.80,0,326.72,375.11,38.2,34.9,0.327,219142.1,219142.1,10851,0,0,0,L,1122011218,1,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439678796,399902.00
08/15/2015 18:45,2,1.268,ACTIVE,212.61,348.36,59.991,1439678703,"274151322000083","174011321042388",27.55,40.00,0,329.73,368.50,35.4,32.2,0.239,499073.3,499073.3,12120,0,0,0,L,1151911521,1,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439678797,399903.00
08/15/2015 18:45,2,1.453,ACTIVE,212.38,346.26,59.991,1439678703,"201051344000585","174011321042388",27.59,37.50,0,326.72,376.31,40.6,37.3,0.345,218664.4,218664.4,10830,0,0,0,L,1122011218,1,122.23,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439678798,399904.00
08/15/2015 18:45,2,1.229,ACTIVE,213.29,343.55,59.996,1439678703,"274151322000054","174011321042388",27.17,42.80,0,329.13,370.60,33.8,30.7,0.225,493874.1,493874.1,11684,0,0,0,L,1151911521,1,122.91,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439678799,399905.00
08/15/2015 18:45,2,1.344,ACTIVE,212.38,344.45,59.996,1439678703,"201051344001203","174011321042388",27.63,36.80,0,327.92,375.11,37.6,34.4,0.314,219494.3,219494.3,10843,0,0,0,L,1122011218,1,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439678800,399906.00
08/15/2015 18:45,2,1.340,ACTIVE,211.48,343.25,59.991,1439678703,"201051344000646","174011321042388",27.71,36.00,0,326.42,373.91,37.6,34.4,0.305,215742.4,215742.4,10825,0,0,0,L,1122011218,1,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439678801,399907.00
08/15/2015 18:45,2,0.844,ACTIVE,213.06,400.96,59.991,1439678703,"274151322000068","174011321042388",37.11,43.60,0,334.24,428.91,31.6,28.5,0.208,398041.0,398041.0,11870,0,0,0,L,1151911521,1,122.91,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439678802,399908.00
08/15/2015 18:45,2,1.318,ACTIVE,213.51,346.56,59.996,1439678703,"274151322000076","174011321042388",27.65,42.30,0,333.03,372.41,37.0,33.7,0.252,527529.6,527529.6,12106,0,0,0,L,1151911521,1,122.68,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439678803,399909.00
08/15/2015 18:45,2,1.330,ACTIVE,211.70,342.65,59.975,1439678703,"201051344000890","174011321042388",27.95,35.80,0,327.02,374.81,37.6,34.4,0.301,220449.5,220449.5,10838,0,0,0,L,1122011218,1,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439678804,399910.00
08/15/2015 18:45,2,1.318,ACTIVE,212.16,345.06,59.996,1439678703,"201051344000900","174011321042388",27.89,37.80,0,327.02,374.51,37.3,34.0,0.314,221472.0,221472.0,10874,0,0,0,L,1122011218,1,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439678805,399911.00
08/15/2015 18:45,2,1.309,ACTIVE,212.38,345.96,59.981,1439678703,"201051344000633","174011321042388",27.97,36.50,0,327.32,374.81,37.1,33.9,0.327,210229.0,210229.0,10866,0,0,0,L,1122011218,1,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439678806,399912.00
08/15/2015 18:45,2,1.381,ACTIVE,212.16,343.85,59.986,1439678703,"201051344000983","174011321042388",27.45,38.20,0,327.92,375.71,38.4,35.1,0.323,218380.5,218380.5,10853,0,0,0,L,1122011218,1,122.46,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439678807,399913.00
08/15/2015 18:45,2,1.332,ACTIVE,212.16,345.66,60.002,1439678703,"201051344000917","174011321042388",27.53,39.00,0,327.32,374.21,37.2,34.0,0.305,220965.5,220965.5,10865,0,0,0,L,1122011218,1,122.46,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439678808,399914.00
08/15/2015 18:45,2,1.309,ACTIVE,212.16,343.55,60.002,1439678703,"201051344000648","174011321042388",27.55,36.80,0,328.82,376.01,36.5,33.3,0.305,216214.1,216214.1,10852,0,0,0,L,1122011218,1,122.23,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439678808,399915.00
08/15/2015 18:45,2,1.260,ACTIVE,212.16,344.76,59.986,1439678703,"201051344001093","174011321042388",27.45,36.50,0,327.62,373.01,35.0,31.9,0.287,219167.5,219167.5,10850,0,0,0,L,1122011218,1,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439678809,399916.00
08/15/2015 18:45,2,1.311,ACTIVE,212.61,345.06,60.002,1439678703,"201051344000645","174011321042388",27.31,38.20,0,328.52,375.11,36.3,33.1,0.301,217214.0,217214.0,10855,0,0,0,L,1122011218,1,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439678810,399917.00
08/15/2015 18:45,2,1.193,ACTIVE,212.61,345.06,59.991,1439678703,"274151322000085","174011321042388",27.37,41.80,0,332.73,368.80,33.1,30.0,0.221,496481.8,496481.8,12100,0,0,0,L,1151911521,1,122.91,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439678811,399918.00
08/15/2015 18:45,2,1.314,ACTIVE,212.16,344.76,60.023,1439678703,"201051344000651","174011321042388",27.12,39.30,0,327.32,375.11,36.1,33.0,0.296,216416.3,216416.3,10832,0,0,0,L,1122011218,1,122.91,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439678812,399919.00
08/15/2015 18:45,2,1.340,ACTIVE,211.93,342.95,59.991,1439678703,"201051344000867","174011321042388",27.45,37.30,0,327.92,373.91,37.2,34.0,0.314,209168.5,209168.5,10855,0,0,0,L,1122011218,1,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439678813,399920.00
08/15/2015 18:45,2,1.293,ACTIVE,211.70,343.55,60.007,1439678703,"201051344001230","174011321042388",27.71,34.50,0,327.32,372.11,36.3,33.1,0.292,220052.1,220052.1,10866,0,0,0,L,1122011218,1,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439678814,399921.00
08/15/2015 18:45,2,1.271,ACTIVE,212.38,346.26,60.007,1439678703,"201051344000576","174011321042388",27.55,37.00,0,328.52,375.11,35.5,32.3,0.292,216354.4,216354.4,10874,0,0,0,L,1122011218,1,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439678815,399922.00
08/15/2015 18:45,2,1.338,ACTIVE,211.93,345.66,60.002,1439678703,"201051344000579","174011321042388",28.13,35.80,0,328.52,376.01,38.1,34.8,0.318,223337.2,223337.2,10830,0,0,0,L,1122011218,1,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439678816,399923.00
08/15/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1439678703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439679583,399924.00
08/15/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1439678703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439679583,399925.00
08/15/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1439678703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439679583,399926.00
08/15/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1439678703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439679583,399927.00
08/15/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1439678703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439679583,399928.00
08/15/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1439678703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439679583,399929.00
08/15/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1439678703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439679583,399930.00
08/15/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1439678703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439679583,399931.00
08/15/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1439678703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439679583,399932.00
08/15/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1439678703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439679583,399933.00
08/15/2015 19:00,2,0.982,ACTIVE,210.57,339.34,59.938,1439679603,"201051344000955","174011321042388",27.53,36.00,0,327.02,361.29,27.4,24.5,0.217,221816.5,221816.5,10843,0,0,0,L,1122011218,1,120.88,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439679677,399934.00
08/15/2015 19:00,2,0.957,ACTIVE,211.48,340.85,59.944,1439679603,"274151322000095","174011321042388",27.73,38.20,0,329.43,357.68,26.9,24.0,0.181,521381.5,521381.5,11742,0,0,0,L,1151911521,1,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439679678,399935.00
08/15/2015 19:00,2,1.002,ACTIVE,210.80,338.74,59.949,1439679603,"201051344000868","174011321042388",27.37,35.00,0,327.62,362.19,27.8,24.9,0.203,208668.6,208668.6,10856,0,0,0,L,1122011218,1,121.10,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439679679,399936.00
08/15/2015 19:00,2,0.980,ACTIVE,211.70,340.55,59.907,1439679603,"201051344000853","174011321042388",27.39,35.80,0,328.82,363.99,27.2,24.4,0.212,215142.5,215142.5,10858,0,0,0,L,1122011218,1,122.23,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439679680,399937.00
08/15/2015 19:00,2,0.955,ACTIVE,211.48,339.65,59.938,1439679603,"201051344000582","174011321042388",27.63,36.80,0,328.22,362.19,26.7,23.9,0.208,214198.8,214198.8,10829,0,0,0,L,1122011218,1,121.78,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439679681,399938.00
08/15/2015 19:00,2,0.955,ACTIVE,211.03,339.95,59.959,1439679603,"201051344000469","174011321042388",27.97,34.80,0,328.22,363.69,27.1,24.2,0.234,210394.3,210394.3,10853,0,0,0,L,1122011218,1,121.10,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439679682,399939.00
08/15/2015 19:00,2,0.977,ACTIVE,211.03,340.25,59.944,1439679603,"201051344000988","174011321042388",27.29,35.20,0,327.02,363.09,27.0,24.1,0.199,209470.2,209470.2,10837,0,0,0,L,1122011218,1,121.55,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439679683,399940.00
08/15/2015 19:00,2,0.998,ACTIVE,211.03,339.95,59.959,1439679603,"201051344001158","174011321042388",27.00,35.20,0,328.22,363.69,27.3,24.4,0.212,215144.9,215144.9,10836,0,0,0,L,1122011218,1,121.33,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439679684,399941.00
08/15/2015 19:00,2,1.012,ACTIVE,210.80,338.14,59.944,1439679603,"201051344001025","174011321042388",27.19,35.60,0,327.32,362.49,27.9,25.0,0.208,219607.4,219607.4,10834,0,0,0,L,1122011218,1,121.10,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439679685,399942.00
08/15/2015 19:00,2,0.988,ACTIVE,210.80,337.84,59.954,1439679603,"201051344000569","174011321042388",27.43,36.50,0,327.32,361.59,27.5,24.6,0.234,222892.8,222892.8,10860,0,0,0,L,1122011218,1,121.10,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439679686,399943.00
08/15/2015 19:00,2,0.584,ACTIVE,212.38,399.76,59.965,1439679603,"274151322000094","174011321042388",37.07,40.00,0,330.63,419.30,22.0,19.3,0.150,398750.7,398750.7,12260,0,0,0,L,1151911521,1,122.23,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439679687,399944.00
08/15/2015 19:00,2,0.984,ACTIVE,210.80,338.44,59.949,1439679603,"201051344000458","174011321042388",27.55,36.80,0,328.52,362.19,27.5,24.6,0.230,218562.6,218562.6,10851,0,0,0,L,1122011218,1,121.78,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439679687,399945.00
08/15/2015 19:00,2,0.895,ACTIVE,212.16,339.95,59.944,1439679603,"274151322000087","174011321042388",26.60,52.80,0,327.62,356.78,24.1,21.3,0.159,470653.7,470653.7,11669,0,0,0,L,1151911521,1,122.46,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439679688,399946.00
08/15/2015 19:00,2,0.926,ACTIVE,211.70,338.44,59.949,1439679603,"274151322000052","174011321042388",27.15,40.60,0,329.13,357.08,25.5,22.7,0.168,503240.5,503240.5,12091,0,0,0,L,1151911521,1,122.01,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439679689,399947.00
08/15/2015 19:00,2,0.979,ACTIVE,211.25,339.65,59.922,1439679603,"201051344001145","174011321042388",27.95,33.80,0,327.02,362.79,27.7,24.8,0.234,223571.7,223571.7,10857,0,0,0,L,1122011218,1,121.55,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439679690,399948.00
08/15/2015 19:00,2,0.949,ACTIVE,211.03,339.65,59.965,1439679603,"201051344000685","174011321042388",27.57,34.80,0,325.22,362.79,26.5,23.7,0.239,222281.0,222281.0,10857,0,0,0,L,1122011218,1,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439679691,399949.00
08/15/2015 19:00,2,0.881,ACTIVE,211.70,343.25,59.917,1439679603,"274151322000088","174011321042388",26.64,39.50,0,327.92,356.18,23.8,21.0,0.164,483008.6,483008.6,11696,0,0,0,L,1151911521,1,122.91,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439679692,399950.00
08/15/2015 19:00,2,0.949,ACTIVE,211.03,339.65,59.954,1439679603,"201051344000438","174011321042388",28.11,35.40,0,327.02,361.89,27.0,24.2,0.221,222267.7,222267.7,10830,0,0,0,L,1122011218,1,121.55,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439679693,399951.00
08/15/2015 19:00,2,1.025,ACTIVE,210.35,337.24,59.938,1439679603,"201051344001135","174011321042388",27.41,36.80,0,327.62,361.59,28.5,25.6,0.208,213806.0,213806.0,10809,0,0,0,L,1122011218,1,121.33,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439679694,399952.00
08/15/2015 19:00,2,1.006,ACTIVE,210.80,339.34,59.949,1439679603,"201051344000417","174011321042388",26.84,35.00,0,327.62,362.79,27.4,24.5,0.230,217342.4,217342.4,10828,0,0,0,L,1122011218,1,121.10,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439679695,399953.00
08/15/2015 19:00,2,0.994,ACTIVE,210.35,338.14,59.949,1439679603,"201051344000594","174011321042388",27.67,34.30,0,326.72,362.49,27.9,25.0,0.217,219149.1,219149.1,10852,0,0,0,L,1122011218,1,121.10,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439679696,399954.00
08/15/2015 19:00,2,0.920,ACTIVE,211.03,344.45,59.928,1439679603,"274151322000083","174011321042388",27.14,38.20,0,329.43,356.48,25.3,22.5,0.177,499079.5,499079.5,12121,0,0,0,L,1151911521,1,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439679697,399955.00
08/15/2015 19:00,2,1.059,ACTIVE,211.03,339.95,59.928,1439679603,"201051344000585","174011321042388",27.61,35.80,0,327.62,363.09,29.6,26.7,0.230,218671.9,218671.9,10831,0,0,0,L,1122011218,1,121.10,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439679698,399956.00
08/15/2015 19:00,2,0.895,ACTIVE,211.48,340.25,59.970,1439679603,"274151322000054","174011321042388",27.10,40.60,0,327.92,355.88,24.5,21.8,0.177,493880.2,493880.2,11685,0,0,0,L,1151911521,1,122.46,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439679699,399957.00
08/15/2015 19:00,2,0.988,ACTIVE,210.80,336.94,59.944,1439679603,"201051344001203","174011321042388",27.57,35.20,0,328.52,361.89,27.6,24.7,0.225,219501.1,219501.1,10844,0,0,0,L,1122011218,1,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439679700,399958.00
08/15/2015 19:00,2,0.990,ACTIVE,210.35,338.14,59.944,1439679603,"201051344000646","174011321042388",27.47,34.50,0,327.02,361.89,27.6,24.7,0.221,215749.3,215749.3,10826,0,0,0,L,1122011218,1,121.33,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439679701,399959.00
08/15/2015 19:00,2,0.596,ACTIVE,212.16,404.27,59.938,1439679603,"274151322000068","174011321042388",37.59,41.50,0,330.33,420.80,22.7,20.0,0.141,398046.6,398046.6,11871,0,0,0,L,1151911521,1,122.68,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439679701,399960.00
08/15/2015 19:00,2,0.955,ACTIVE,211.93,344.15,59.954,1439679603,"274151322000076","174011321042388",27.79,40.20,0,330.33,357.68,26.9,24.0,0.186,527536.3,527536.3,12107,0,0,0,L,1151911521,1,122.68,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439679702,399961.00
08/15/2015 19:00,2,1.000,ACTIVE,210.35,338.14,59.944,1439679603,"201051344000890","174011321042388",27.49,34.30,0,326.42,361.59,27.9,25.0,0.225,220456.4,220456.4,10839,0,0,0,L,1122011218,1,121.55,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439679703,399962.00
08/15/2015 19:00,2,0.963,ACTIVE,210.80,338.44,59.954,1439679603,"201051344000900","174011321042388",27.85,36.00,0,327.02,362.19,27.2,24.3,0.199,221478.8,221478.8,10875,0,0,0,L,1122011218,1,121.55,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439679704,399963.00
08/15/2015 19:00,2,0.979,ACTIVE,211.03,339.65,59.944,1439679603,"201051344000633","174011321042388",27.53,35.20,0,325.22,363.39,27.4,24.5,0.234,210235.7,210235.7,10867,0,0,0,L,1122011218,1,121.55,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439679705,399964.00
08/15/2015 19:00,2,1.020,ACTIVE,210.80,338.14,59.949,1439679603,"201051344000983","174011321042388",27.57,36.30,0,327.02,362.79,28.5,25.6,0.221,218387.5,218387.5,10854,0,0,0,L,1122011218,1,121.55,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439679706,399965.00
08/15/2015 19:00,2,0.961,ACTIVE,210.80,339.65,59.949,1439679603,"201051344000917","174011321042388",27.85,37.00,0,326.72,361.29,27.1,24.3,0.225,220972.2,220972.2,10866,0,0,0,L,1122011218,1,121.10,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439679707,399966.00
08/15/2015 19:00,2,0.955,ACTIVE,211.03,338.14,59.938,1439679603,"201051344000648","174011321042388",27.83,35.20,0,327.62,362.19,27.0,24.1,0.217,216220.8,216220.8,10853,0,0,0,L,1122011218,1,121.10,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439679708,399967.00
08/15/2015 19:00,2,0.941,ACTIVE,210.57,338.14,59.949,1439679603,"201051344001093","174011321042388",27.59,35.00,0,326.72,361.89,26.3,23.5,0.203,219173.9,219173.9,10851,0,0,0,L,1122011218,1,121.33,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439679709,399968.00
08/15/2015 19:00,2,0.967,ACTIVE,211.03,338.44,59.944,1439679603,"201051344000645","174011321042388",27.25,36.50,0,327.62,361.89,26.7,23.8,0.208,217220.6,217220.6,10856,0,0,0,L,1122011218,1,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439679710,399969.00
08/15/2015 19:00,2,0.867,ACTIVE,211.48,341.75,59.938,1439679603,"274151322000085","174011321042388",27.43,39.80,0,327.92,355.58,24.1,21.3,0.155,496487.7,496487.7,12101,0,0,0,L,1151911521,1,122.91,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439679711,399970.00
08/15/2015 19:00,2,0.949,ACTIVE,210.80,339.04,59.922,1439679603,"201051344000651","174011321042388",27.61,37.30,0,327.32,361.89,26.6,23.8,0.208,216422.8,216422.8,10833,0,0,0,L,1122011218,1,121.78,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439679712,399971.00
08/15/2015 19:00,2,0.984,ACTIVE,210.80,337.24,59.975,1439679603,"201051344000867","174011321042388",27.91,35.60,0,327.02,362.19,27.9,25.0,0.221,209175.4,209175.4,10856,0,0,0,L,1122011218,1,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439679712,399972.00
08/15/2015 19:00,2,0.971,ACTIVE,210.35,338.14,59.944,1439679603,"201051344001230","174011321042388",27.53,33.00,0,326.12,359.48,27.1,24.2,0.208,220058.7,220058.7,10867,0,0,0,L,1122011218,1,121.33,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439679713,399973.00
08/15/2015 19:00,2,0.945,ACTIVE,211.03,340.25,59.970,1439679603,"201051344000576","174011321042388",27.49,35.40,0,328.22,362.19,26.4,23.5,0.199,216360.9,216360.9,10875,0,0,0,L,1122011218,1,121.55,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439679714,399974.00
08/15/2015 19:00,2,1.020,ACTIVE,210.57,339.04,59.949,1439679603,"201051344000579","174011321042388",27.63,34.30,0,328.22,362.19,28.6,25.7,0.225,223344.3,223344.3,10831,0,0,0,L,1122011218,1,121.33,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439679715,399975.00
08/15/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1439679603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439680483,399976.00
08/15/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1439679603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439680483,399977.00
08/15/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1439679603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439680483,399978.00
08/15/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1439679603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439680483,399979.00
08/15/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1439679603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439680483,399980.00
08/15/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1439679603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439680483,399981.00
08/15/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1439679603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439680483,399982.00
08/15/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1439679603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439680483,399983.00
