ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/15/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1439679603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439680483,399984.00
08/15/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1439679603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439680483,399985.00
08/15/2015 19:15,2,0.918,ACTIVE,210.35,337.54,59.991,1439680503,"201051344000955","174011321042388",27.77,34.50,0,326.12,353.47,25.9,23.1,0.208,221822.7,221822.7,10844,0,0,0,L,1122011218,1,121.10,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439680578,399986.00
08/15/2015 19:15,2,0.889,ACTIVE,211.70,339.95,60.012,1439680503,"274151322000095","174011321042388",27.61,36.50,0,328.82,351.97,24.9,22.1,0.181,521387.6,521387.6,11743,0,0,0,L,1151911521,1,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439680579,399987.00
08/15/2015 19:15,2,0.930,ACTIVE,210.57,338.14,59.991,1439680503,"201051344000868","174011321042388",27.49,33.50,0,324.62,354.37,26.0,23.1,0.194,208675.0,208675.0,10857,0,0,0,L,1122011218,1,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439680580,399988.00
08/15/2015 19:15,2,0.916,ACTIVE,211.48,339.65,59.991,1439680503,"201051344000853","174011321042388",27.47,34.50,0,327.32,355.28,25.5,22.7,0.190,215148.7,215148.7,10859,0,0,0,L,1122011218,1,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439680581,399989.00
08/15/2015 19:15,2,0.891,ACTIVE,211.25,339.34,59.965,1439680503,"201051344000582","174011321042388",27.57,35.20,0,326.72,354.37,24.9,22.1,0.203,214204.9,214204.9,10830,0,0,0,L,1122011218,1,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439680582,399990.00
08/15/2015 19:15,2,0.893,ACTIVE,210.80,339.04,59.991,1439680503,"201051344000469","174011321042388",28.01,33.30,0,326.42,354.37,25.4,22.6,0.217,210400.5,210400.5,10854,0,0,0,L,1122011218,1,121.33,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439680582,399991.00
08/15/2015 19:15,2,0.914,ACTIVE,210.57,339.95,59.996,1439680503,"201051344000988","174011321042388",27.15,34.00,0,324.92,356.18,25.2,22.4,0.190,209476.4,209476.4,10838,0,0,0,L,1122011218,1,121.55,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439680583,399992.00
08/15/2015 19:15,2,0.928,ACTIVE,210.80,338.44,59.986,1439680503,"201051344001158","174011321042388",26.98,33.80,0,327.92,354.67,25.4,22.5,0.212,215151.2,215151.2,10837,0,0,0,L,1122011218,1,121.55,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439680584,399993.00
08/15/2015 19:15,2,0.934,ACTIVE,210.57,336.94,59.965,1439680503,"201051344001025","174011321042388",27.39,34.00,0,327.32,355.58,25.9,23.1,0.199,219613.7,219613.7,10835,0,0,0,L,1122011218,1,121.33,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439680585,399994.00
08/15/2015 19:15,2,0.900,ACTIVE,210.80,339.04,59.996,1439680503,"201051344000569","174011321042388",27.97,35.00,0,327.62,354.97,25.6,22.7,0.190,222899.1,222899.1,10861,0,0,0,L,1122011218,1,121.33,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439680586,399995.00
08/15/2015 19:15,2,0.549,ACTIVE,211.93,392.55,59.981,1439680503,"274151322000094","174011321042388",36.84,38.40,0,330.33,415.39,20.5,17.8,0.128,398755.6,398755.6,12261,0,0,0,L,1151911521,1,121.55,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439680587,399996.00
08/15/2015 19:15,2,0.920,ACTIVE,210.80,338.44,59.986,1439680503,"201051344000458","174011321042388",27.29,35.20,0,326.12,354.67,25.5,22.7,0.208,218568.9,218568.9,10852,0,0,0,L,1122011218,1,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439680588,399997.00
08/15/2015 19:15,2,0.838,ACTIVE,211.25,338.44,59.965,1439680503,"274151322000087","174011321042388",26.36,50.20,0,329.13,351.37,22.4,19.6,0.141,470659.2,470659.2,11670,0,0,0,L,1151911521,1,122.01,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439680589,399998.00
08/15/2015 19:15,2,0.867,ACTIVE,211.70,340.55,59.986,1439680503,"274151322000052","174011321042388",27.04,39.00,0,328.52,351.67,23.8,21.0,0.159,503246.3,503246.3,12092,0,0,0,L,1151911521,1,121.55,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439680590,399999.00
08/15/2015 19:15,2,0.928,ACTIVE,210.80,338.14,59.981,1439680503,"201051344001145","174011321042388",27.17,32.60,0,327.32,354.97,25.6,22.7,0.203,223577.9,223577.9,10858,0,0,0,L,1122011218,1,121.55,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439680591,400000.00
08/15/2015 19:15,2,0.885,ACTIVE,210.80,337.54,59.986,1439680503,"201051344000685","174011321042388",27.19,33.00,0,324.92,354.07,24.4,21.6,0.208,222287.1,222287.1,10858,0,0,0,L,1122011218,1,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439680592,400001.00
08/15/2015 19:15,2,0.814,ACTIVE,211.03,339.95,59.981,1439680503,"274151322000088","174011321042388",26.86,38.00,0,329.13,351.07,22.2,19.5,0.141,483014.0,483014.0,11697,0,0,0,L,1151911521,1,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439680593,400002.00
08/15/2015 19:15,2,0.893,ACTIVE,210.80,338.74,59.981,1439680503,"201051344000438","174011321042388",27.79,33.80,0,325.52,354.97,25.1,22.3,0.212,222273.9,222273.9,10831,0,0,0,L,1122011218,1,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439680594,400003.00
08/15/2015 19:15,2,0.949,ACTIVE,210.35,336.64,60.018,1439680503,"201051344001135","174011321042388",27.47,35.20,0,326.42,354.37,26.5,23.6,0.190,213812.5,213812.5,10810,0,0,0,L,1122011218,1,121.55,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439680595,400004.00
08/15/2015 19:15,2,0.924,ACTIVE,210.80,338.44,59.986,1439680503,"201051344000417","174011321042388",27.45,33.50,0,327.02,354.37,25.7,22.8,0.203,217348.7,217348.7,10829,0,0,0,L,1122011218,1,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439680595,400005.00
08/15/2015 19:15,2,0.920,ACTIVE,209.90,336.94,59.970,1439680503,"201051344000594","174011321042388",27.75,33.30,0,325.52,354.97,25.9,23.0,0.199,219155.4,219155.4,10853,0,0,0,L,1122011218,1,121.10,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439680596,400006.00
08/15/2015 19:15,2,0.844,ACTIVE,211.03,340.25,59.981,1439680503,"274151322000083","174011321042388",27.29,36.50,0,327.32,351.07,23.3,20.6,0.172,499085.3,499085.3,12122,0,0,0,L,1151911521,1,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439680597,400007.00
08/15/2015 19:15,2,0.965,ACTIVE,210.80,339.34,60.002,1439680503,"201051344000585","174011321042388",27.77,34.30,0,326.12,354.97,27.2,24.3,0.217,218678.6,218678.6,10832,0,0,0,L,1122011218,1,121.33,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439680598,400008.00
08/15/2015 19:15,2,0.832,ACTIVE,211.48,340.55,59.996,1439680503,"274151322000054","174011321042388",27.15,39.00,0,328.82,351.37,22.9,20.1,0.164,493885.7,493885.7,11686,0,0,0,L,1151911521,1,121.78,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439680599,400009.00
08/15/2015 19:15,2,0.918,ACTIVE,210.80,338.44,59.959,1439680503,"201051344001203","174011321042388",27.49,33.80,0,326.72,355.58,25.6,22.8,0.208,219507.4,219507.4,10845,0,0,0,L,1122011218,1,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439680600,400010.00
08/15/2015 19:15,2,0.916,ACTIVE,210.12,337.54,59.986,1439680503,"201051344000646","174011321042388",27.45,33.30,0,324.62,354.97,25.5,22.7,0.208,215755.5,215755.5,10827,0,0,0,L,1122011218,1,121.55,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439680601,400011.00
08/15/2015 19:15,2,0.561,ACTIVE,212.16,396.45,59.991,1439680503,"274151322000068","174011321042388",37.27,40.20,0,330.03,416.29,21.2,18.5,0.137,398051.7,398051.7,11872,0,0,0,L,1151911521,1,122.23,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439680602,400012.00
08/15/2015 19:15,2,0.887,ACTIVE,212.38,337.54,60.002,1439680503,"274151322000076","174011321042388",27.77,38.60,0,329.73,351.97,25.0,22.2,0.168,527542.4,527542.4,12108,0,0,0,L,1151911521,1,121.78,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439680603,400013.00
08/15/2015 19:15,2,0.938,ACTIVE,210.57,337.54,60.012,1439680503,"201051344000890","174011321042388",27.23,32.80,0,325.22,354.37,25.9,23.1,0.203,220462.7,220462.7,10840,0,0,0,L,1122011218,1,121.78,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439680604,400014.00
08/15/2015 19:15,2,0.902,ACTIVE,210.57,337.84,59.986,1439680503,"201051344000900","174011321042388",27.53,34.50,0,325.82,354.37,25.2,22.4,0.194,221485.0,221485.0,10876,0,0,0,L,1122011218,1,121.78,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439680605,400015.00
08/15/2015 19:15,2,0.904,ACTIVE,210.80,338.44,59.991,1439680503,"201051344000633","174011321042388",27.61,33.80,0,325.82,355.58,25.3,22.5,0.199,210242.0,210242.0,10868,0,0,0,L,1122011218,1,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439680605,400016.00
08/15/2015 19:15,2,0.932,ACTIVE,210.80,337.54,59.981,1439680503,"201051344000983","174011321042388",27.95,35.00,0,326.72,354.37,26.4,23.5,0.190,218394.0,218394.0,10855,0,0,0,L,1122011218,1,121.78,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439680606,400017.00
08/15/2015 19:15,2,0.893,ACTIVE,210.57,338.14,59.981,1439680503,"201051344000917","174011321042388",27.69,35.60,0,326.42,353.77,25.1,22.3,0.199,220978.4,220978.4,10867,0,0,0,L,1122011218,1,121.55,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439680607,400018.00
08/15/2015 19:15,2,0.891,ACTIVE,211.03,338.14,59.981,1439680503,"201051344000648","174011321042388",27.71,33.80,0,325.82,354.97,25.1,22.3,0.194,216226.9,216226.9,10854,0,0,0,L,1122011218,1,121.33,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439680608,400019.00
08/15/2015 19:15,2,0.902,ACTIVE,210.80,337.84,59.954,1439680503,"201051344001093","174011321042388",26.90,33.80,0,325.22,353.77,24.6,21.9,0.199,219180.0,219180.0,10852,0,0,0,L,1122011218,1,121.55,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439680609,400020.00
08/15/2015 19:15,2,0.885,ACTIVE,211.03,338.14,59.986,1439680503,"201051344000645","174011321042388",27.45,35.00,0,327.62,354.67,24.6,21.8,0.208,217226.7,217226.7,10857,0,0,0,L,1122011218,1,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439680610,400021.00
08/15/2015 19:15,2,0.818,ACTIVE,212.16,336.94,59.986,1439680503,"274151322000085","174011321042388",27.19,38.00,0,329.73,350.77,22.5,19.8,0.155,496493.2,496493.2,12102,0,0,0,L,1151911521,1,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439680611,400022.00
08/15/2015 19:15,2,0.863,ACTIVE,211.03,338.14,59.986,1439680503,"201051344000651","174011321042388",27.81,35.40,0,325.22,354.97,24.4,21.6,0.181,216428.9,216428.9,10834,0,0,0,L,1122011218,1,122.01,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439680612,400023.00
08/15/2015 19:15,2,0.904,ACTIVE,210.80,336.94,59.975,1439680503,"201051344000867","174011321042388",27.93,34.30,0,326.72,354.67,25.6,22.8,0.194,209181.7,209181.7,10857,0,0,0,L,1122011218,1,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439680613,400024.00
08/15/2015 19:15,2,0.904,ACTIVE,210.35,337.24,59.991,1439680503,"201051344001230","174011321042388",27.08,32.20,0,325.82,353.17,24.9,22.1,0.194,220064.9,220064.9,10868,0,0,0,L,1122011218,1,121.55,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439680614,400025.00
08/15/2015 19:15,2,0.877,ACTIVE,211.03,340.25,59.996,1439680503,"201051344000576","174011321042388",27.41,33.80,0,327.02,354.97,24.4,21.6,0.203,216366.9,216366.9,10876,0,0,0,L,1122011218,1,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439680615,400026.00
08/15/2015 19:15,2,0.945,ACTIVE,210.57,337.24,59.991,1439680503,"201051344000579","174011321042388",27.37,33.30,0,326.12,355.28,26.2,23.4,0.203,223350.8,223350.8,10832,0,0,0,L,1122011218,1,121.55,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439680616,400027.00
08/15/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1439680503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439681383,400028.00
08/15/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1439680503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439681383,400029.00
08/15/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1439680503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439681383,400030.00
08/15/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1439680503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439681383,400031.00
08/15/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1439680503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439681383,400032.00
08/15/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1439680503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439681383,400033.00
08/15/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1439680503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439681383,400034.00
08/15/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1439680503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439681383,400035.00
08/15/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1439680503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439681383,400036.00
08/15/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1439680503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439681383,400037.00
08/15/2015 19:30,2,0.773,ACTIVE,209.90,334.84,60.002,1439681403,"201051344000955","174011321042388",27.63,33.30,0,326.12,351.97,21.7,19.0,0.168,221827.7,221827.7,10845,0,0,0,L,1122011218,1,120.65,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439681477,400038.00
08/15/2015 19:30,2,0.738,ACTIVE,211.25,339.04,59.996,1439681403,"274151322000095","174011321042388",27.29,35.20,0,327.02,348.66,20.4,17.8,0.141,521392.3,521392.3,11744,0,0,0,L,1151911521,1,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439681478,400039.00
08/15/2015 19:30,2,0.781,ACTIVE,210.12,335.14,59.991,1439681403,"201051344000868","174011321042388",27.47,32.40,0,324.32,351.37,21.8,19.1,0.159,208679.9,208679.9,10858,0,0,0,L,1122011218,1,121.10,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439681479,400040.00
08/15/2015 19:30,2,0.768,ACTIVE,211.03,336.64,59.991,1439681403,"201051344000853","174011321042388",27.29,33.00,0,327.02,353.17,21.2,18.6,0.168,215153.5,215153.5,10860,0,0,0,L,1122011218,1,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439681480,400041.00
08/15/2015 19:30,2,0.750,ACTIVE,210.80,336.34,60.007,1439681403,"201051344000582","174011321042388",27.33,33.80,0,327.32,351.67,20.8,18.2,0.159,214209.6,214209.6,10831,0,0,0,L,1122011218,1,121.33,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439681481,400042.00
08/15/2015 19:30,2,0.758,ACTIVE,210.35,336.34,59.996,1439681403,"201051344000469","174011321042388",27.63,32.20,0,325.22,351.37,21.2,18.6,0.168,210405.4,210405.4,10855,0,0,0,L,1122011218,1,120.88,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439681482,400043.00
08/15/2015 19:30,2,0.764,ACTIVE,210.35,336.94,60.007,1439681403,"201051344000988","174011321042388",27.04,32.80,0,325.82,353.77,20.9,18.3,0.172,209481.1,209481.1,10839,0,0,0,L,1122011218,1,121.33,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439681483,400044.00
08/15/2015 19:30,2,0.771,ACTIVE,210.57,336.34,60.007,1439681403,"201051344001158","174011321042388",27.25,32.80,0,326.72,352.57,21.3,18.7,0.172,215156.0,215156.0,10838,0,0,0,L,1122011218,1,121.10,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439681484,400045.00
08/15/2015 19:30,2,0.783,ACTIVE,210.35,335.14,60.002,1439681403,"201051344001025","174011321042388",27.25,32.80,0,327.02,351.97,21.7,19.0,0.164,219618.7,219618.7,10836,0,0,0,L,1122011218,1,121.10,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439681485,400046.00
08/15/2015 19:30,2,0.758,ACTIVE,210.35,336.04,60.007,1439681403,"201051344000569","174011321042388",27.97,33.80,0,327.32,351.97,21.5,18.8,0.168,222904.0,222904.0,10862,0,0,0,L,1122011218,1,121.10,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439681486,400047.00
08/15/2015 19:30,2,0.469,ACTIVE,211.48,380.52,59.996,1439681403,"274151322000094","174011321042388",35.64,37.30,0,330.03,409.38,16.9,14.4,0.106,398759.4,398759.4,12262,0,0,0,L,1151911521,1,121.78,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439681487,400048.00
08/15/2015 19:30,2,0.766,ACTIVE,210.35,335.44,60.007,1439681403,"201051344000458","174011321042388",27.61,34.00,0,326.42,351.07,21.4,18.7,0.172,218573.7,218573.7,10853,0,0,0,L,1122011218,1,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439681487,400049.00
08/15/2015 19:30,2,0.699,ACTIVE,211.70,339.95,59.986,1439681403,"274151322000087","174011321042388",26.44,48.00,0,325.52,347.76,18.7,16.2,0.119,470663.4,470663.4,11671,0,0,0,L,1151911521,1,122.01,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439681488,400050.00
08/15/2015 19:30,2,0.727,ACTIVE,211.03,335.74,60.002,1439681403,"274151322000052","174011321042388",26.96,37.80,0,326.12,348.06,19.9,17.2,0.133,503250.8,503250.8,12093,0,0,0,L,1151911521,1,121.55,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439681489,400051.00
08/15/2015 19:30,2,0.768,ACTIVE,210.57,336.34,60.012,1439681403,"201051344001145","174011321042388",27.69,31.50,0,327.32,352.27,21.6,18.9,0.155,223582.8,223582.8,10859,0,0,0,L,1122011218,1,121.33,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439681490,400052.00
08/15/2015 19:30,2,0.725,ACTIVE,210.57,336.04,60.007,1439681403,"201051344000685","174011321042388",27.85,32.20,0,324.32,352.27,20.5,17.8,0.172,222291.7,222291.7,10859,0,0,0,L,1122011218,1,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439681491,400053.00
08/15/2015 19:30,2,0.676,ACTIVE,211.25,334.84,59.996,1439681403,"274151322000088","174011321042388",26.66,36.50,0,328.52,347.76,18.2,15.7,0.106,483018.1,483018.1,11698,0,0,0,L,1151911521,1,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439681492,400054.00
08/15/2015 19:30,2,0.740,ACTIVE,210.57,336.04,60.002,1439681403,"201051344000438","174011321042388",28.23,32.60,0,325.52,352.57,21.2,18.5,0.164,222278.7,222278.7,10832,0,0,0,L,1122011218,1,121.55,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439681493,400055.00
08/15/2015 19:30,2,0.803,ACTIVE,210.12,335.14,59.996,1439681403,"201051344001135","174011321042388",27.43,34.00,0,326.72,350.17,22.4,19.6,0.172,213817.6,213817.6,10811,0,0,0,L,1122011218,1,121.33,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439681494,400056.00
08/15/2015 19:30,2,0.781,ACTIVE,210.57,336.04,60.007,1439681403,"201051344000417","174011321042388",27.43,32.60,0,326.72,350.17,21.7,19.0,0.168,217353.6,217353.6,10830,0,0,0,L,1122011218,1,121.10,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439681495,400057.00
08/15/2015 19:30,2,0.783,ACTIVE,210.12,335.74,60.002,1439681403,"201051344000594","174011321042388",27.47,32.40,0,325.22,350.77,21.8,19.1,0.164,219160.3,219160.3,10854,0,0,0,L,1122011218,1,121.10,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439681496,400058.00
08/15/2015 19:30,2,0.709,ACTIVE,211.48,336.04,60.007,1439681403,"274151322000083","174011321042388",26.90,35.40,0,328.52,348.36,19.3,16.7,0.137,499089.6,499089.6,12123,0,0,0,L,1151911521,1,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439681497,400059.00
08/15/2015 19:30,2,0.836,ACTIVE,210.57,337.24,59.996,1439681403,"201051344000585","174011321042388",27.04,33.00,0,326.42,351.97,22.9,20.2,0.168,218683.8,218683.8,10833,0,0,0,L,1122011218,1,121.10,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439681498,400060.00
08/15/2015 19:30,2,0.695,ACTIVE,211.48,334.54,59.996,1439681403,"274151322000054","174011321042388",27.10,37.80,0,326.42,348.06,19.1,16.5,0.128,493890.0,493890.0,11687,0,0,0,L,1151911521,1,122.23,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439681499,400061.00
08/15/2015 19:30,2,0.775,ACTIVE,210.80,335.14,59.975,1439681403,"201051344001203","174011321042388",27.61,32.60,0,326.72,351.07,21.7,19.0,0.164,219512.3,219512.3,10846,0,0,0,L,1122011218,1,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439681500,400062.00
08/15/2015 19:30,2,0.771,ACTIVE,209.90,334.84,60.002,1439681403,"201051344000646","174011321042388",27.69,32.40,0,324.92,350.17,21.7,19.0,0.164,215760.4,215760.4,10828,0,0,0,L,1122011218,1,121.33,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439681501,400063.00
08/15/2015 19:30,2,0.484,ACTIVE,212.16,389.84,60.002,1439681403,"274151322000068","174011321042388",36.36,39.00,0,330.93,411.78,17.9,15.3,0.106,398055.7,398055.7,11873,0,0,0,L,1151911521,1,122.23,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439681501,400064.00
08/15/2015 19:30,2,0.742,ACTIVE,211.93,339.04,60.002,1439681403,"274151322000076","174011321042388",27.71,37.30,0,327.62,348.96,20.9,18.2,0.119,527547.1,527547.1,12109,0,0,0,L,1151911521,1,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439681502,400065.00
08/15/2015 19:30,2,0.773,ACTIVE,210.12,335.44,60.007,1439681403,"201051344000890","174011321042388",28.09,32.00,0,325.82,350.47,22.1,19.4,0.168,220467.8,220467.8,10841,0,0,0,L,1122011218,1,121.55,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439681503,400066.00
08/15/2015 19:30,2,0.750,ACTIVE,210.57,336.64,59.996,1439681403,"201051344000900","174011321042388",27.87,33.30,0,325.82,352.27,21.2,18.5,0.168,221489.8,221489.8,10877,0,0,0,L,1122011218,1,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439681504,400067.00
08/15/2015 19:30,2,0.773,ACTIVE,210.80,337.24,60.002,1439681403,"201051344000633","174011321042388",27.39,32.60,0,326.12,354.07,21.5,18.8,0.177,210246.8,210246.8,10869,0,0,0,L,1122011218,1,121.55,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439681505,400068.00
08/15/2015 19:30,2,0.795,ACTIVE,210.57,336.04,60.002,1439681403,"201051344000983","174011321042388",27.85,33.50,0,327.02,351.37,22.4,19.7,0.164,218399.1,218399.1,10856,0,0,0,L,1122011218,1,121.55,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439681506,400069.00
08/15/2015 19:30,2,0.768,ACTIVE,210.57,336.34,59.991,1439681403,"201051344000917","174011321042388",27.43,34.30,0,324.62,351.37,21.4,18.7,0.164,220983.2,220983.2,10868,0,0,0,L,1122011218,1,121.10,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439681507,400070.00
08/15/2015 19:30,2,0.771,ACTIVE,210.80,336.94,60.023,1439681403,"201051344000648","174011321042388",27.19,32.60,0,327.02,351.97,21.3,18.6,0.168,216231.7,216231.7,10855,0,0,0,L,1122011218,1,121.10,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439681508,400071.00
08/15/2015 19:30,2,0.752,ACTIVE,210.57,336.34,59.991,1439681403,"201051344001093","174011321042388",27.67,32.60,0,326.42,351.37,21.1,18.4,0.159,219184.7,219184.7,10853,0,0,0,L,1122011218,1,121.33,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439681509,400072.00
08/15/2015 19:30,2,0.756,ACTIVE,211.03,336.34,59.991,1439681403,"201051344000645","174011321042388",27.23,33.80,0,326.72,351.67,20.9,18.2,0.164,217231.4,217231.4,10858,0,0,0,L,1122011218,1,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439681510,400073.00
08/15/2015 19:30,2,0.695,ACTIVE,211.70,337.24,59.991,1439681403,"274151322000085","174011321042388",27.08,36.80,0,326.42,347.76,19.0,16.4,0.110,496497.5,496497.5,12103,0,0,0,L,1151911521,1,122.68,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439681511,400074.00
08/15/2015 19:30,2,0.756,ACTIVE,210.80,336.04,59.996,1439681403,"201051344000651","174011321042388",27.12,34.00,0,326.42,351.67,20.8,18.1,0.159,216433.5,216433.5,10835,0,0,0,L,1122011218,1,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439681512,400075.00
08/15/2015 19:30,2,0.783,ACTIVE,210.80,335.44,59.996,1439681403,"201051344000867","174011321042388",27.61,33.00,0,326.72,350.47,21.9,19.2,0.155,209186.7,209186.7,10858,0,0,0,L,1122011218,1,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439681513,400076.00
08/15/2015 19:30,2,0.768,ACTIVE,210.35,335.14,59.991,1439681403,"201051344001230","174011321042388",27.45,31.30,0,325.52,348.96,21.4,18.7,0.164,220069.7,220069.7,10869,0,0,0,L,1122011218,1,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439681514,400077.00
08/15/2015 19:30,2,0.744,ACTIVE,211.03,337.84,60.012,1439681403,"201051344000576","174011321042388",27.35,32.60,0,326.72,352.87,20.7,18.0,0.172,216371.5,216371.5,10877,0,0,0,L,1122011218,1,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439681515,400078.00
08/15/2015 19:30,2,0.803,ACTIVE,210.57,336.04,59.996,1439681403,"201051344000579","174011321042388",27.81,32.40,0,327.02,353.47,22.7,20.0,0.172,223355.9,223355.9,10833,0,0,0,L,1122011218,1,121.33,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439681516,400079.00
08/15/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1439681403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439682283,400080.00
08/15/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1439681403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439682283,400081.00
08/15/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1439681403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439682283,400082.00
08/15/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1439681403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439682283,400083.00
08/15/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1439681403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439682283,400084.00
08/15/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1439681403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439682283,400085.00
08/15/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1439681403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439682283,400086.00
08/15/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1439681403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439682283,400087.00
08/15/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1439681403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439682283,400088.00
08/15/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1439681403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439682283,400089.00
08/15/2015 19:45,2,0.646,ACTIVE,209.90,333.03,59.991,1439682304,"201051344000955","174011321042388",27.53,32.60,0,323.72,345.96,18.1,15.5,0.128,221832.3,221832.3,10846,0,0,0,L,1122011218,1,121.10,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439682379,400090.00
08/15/2015 19:45,2,0.607,ACTIVE,211.03,335.44,60.002,1439682304,"274151322000095","174011321042388",26.96,34.30,0,326.72,346.26,16.6,14.1,0.097,521396.5,521396.5,11745,0,0,0,L,1151911521,1,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439682380,400091.00
08/15/2015 19:45,2,0.664,ACTIVE,210.12,333.93,59.991,1439682304,"201051344000868","174011321042388",26.80,32.00,0,324.62,347.46,18.1,15.5,0.137,208684.5,208684.5,10859,0,0,0,L,1122011218,1,121.33,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439682381,400092.00
08/15/2015 19:45,2,0.639,ACTIVE,210.80,335.14,59.991,1439682304,"201051344000853","174011321042388",27.08,32.60,0,327.32,348.96,17.6,15.0,0.133,215158.0,215158.0,10861,0,0,0,L,1122011218,1,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439682382,400093.00
08/15/2015 19:45,2,0.635,ACTIVE,210.57,334.54,59.991,1439682304,"201051344000582","174011321042388",26.64,32.80,0,326.12,348.06,17.1,14.6,0.124,214214.0,214214.0,10832,0,0,0,L,1122011218,1,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439682383,400094.00
08/15/2015 19:45,2,0.637,ACTIVE,210.35,334.24,59.991,1439682304,"201051344000469","174011321042388",27.35,31.50,0,324.62,347.76,17.7,15.1,0.133,210409.8,210409.8,10856,0,0,0,L,1122011218,1,121.10,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439682383,400095.00
08/15/2015 19:45,2,0.627,ACTIVE,210.12,335.44,59.986,1439682304,"201051344000988","174011321042388",27.12,32.40,0,325.22,349.56,17.3,14.8,0.141,209485.5,209485.5,10840,0,0,0,L,1122011218,1,121.33,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439682384,400096.00
08/15/2015 19:45,2,0.637,ACTIVE,210.12,333.93,60.023,1439682304,"201051344001158","174011321042388",27.14,32.20,0,326.12,347.76,17.6,15.0,0.124,215160.5,215160.5,10839,0,0,0,L,1122011218,1,121.33,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439682385,400097.00
08/15/2015 19:45,2,0.646,ACTIVE,210.12,333.03,59.981,1439682304,"201051344001025","174011321042388",27.25,32.20,0,325.52,347.16,17.9,15.3,0.124,219623.3,219623.3,10837,0,0,0,L,1122011218,1,121.10,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439682386,400098.00
08/15/2015 19:45,2,0.648,ACTIVE,210.12,334.24,59.965,1439682304,"201051344000569","174011321042388",27.21,32.80,0,325.22,347.16,17.9,15.3,0.133,222908.5,222908.5,10863,0,0,0,L,1122011218,1,121.10,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439682387,400099.00
08/15/2015 19:45,2,0.375,ACTIVE,211.48,389.84,59.975,1439682304,"274151322000094","174011321042388",36.40,36.50,0,330.03,409.38,13.8,11.4,0.088,398762.8,398762.8,12263,0,0,0,L,1151911521,1,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439682388,400100.00
08/15/2015 19:45,2,0.631,ACTIVE,210.12,333.33,59.991,1439682304,"201051344000458","174011321042388",27.59,33.30,0,326.12,347.16,17.6,15.1,0.137,218578.2,218578.2,10854,0,0,0,L,1122011218,1,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439682389,400101.00
08/15/2015 19:45,2,0.578,ACTIVE,211.03,334.54,59.981,1439682304,"274151322000087","174011321042388",26.00,46.40,0,328.82,345.66,15.2,12.8,0.088,470667.2,470667.2,11672,0,0,0,L,1151911521,1,122.01,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439682390,400102.00
08/15/2015 19:45,2,0.594,ACTIVE,211.25,337.84,59.991,1439682304,"274151322000052","174011321042388",26.98,36.80,0,326.12,346.26,16.2,13.7,0.093,503254.9,503254.9,12094,0,0,0,L,1151911521,1,121.33,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439682391,400103.00
08/15/2015 19:45,2,0.629,ACTIVE,210.35,333.63,59.986,1439682304,"201051344001145","174011321042388",27.73,31.00,0,327.32,348.66,17.7,15.2,0.124,223587.3,223587.3,10860,0,0,0,L,1122011218,1,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439682392,400104.00
08/15/2015 19:45,2,0.609,ACTIVE,210.57,334.24,59.986,1439682304,"201051344000685","174011321042388",27.06,31.80,0,324.62,347.76,16.7,14.2,0.137,222295.9,222295.9,10860,0,0,0,L,1122011218,1,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439682392,400105.00
08/15/2015 19:45,2,0.547,ACTIVE,210.57,337.54,59.996,1439682304,"274151322000088","174011321042388",26.60,35.80,0,328.82,345.96,14.8,12.3,0.088,483021.9,483021.9,11699,0,0,0,L,1151911521,1,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439682393,400106.00
08/15/2015 19:45,2,0.619,ACTIVE,210.12,333.03,59.996,1439682304,"201051344000438","174011321042388",27.93,32.20,0,325.52,347.46,17.5,15.0,0.119,222283.1,222283.1,10833,0,0,0,L,1122011218,1,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439682394,400107.00
08/15/2015 19:45,2,0.670,ACTIVE,209.90,332.73,59.986,1439682304,"201051344001135","174011321042388",27.33,33.00,0,325.52,346.86,18.6,16.0,0.124,213822.2,213822.2,10812,0,0,0,L,1122011218,1,121.33,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439682395,400108.00
08/15/2015 19:45,2,0.656,ACTIVE,210.12,333.93,59.986,1439682304,"201051344000417","174011321042388",26.96,32.20,0,325.82,347.46,18.0,15.4,0.128,217358.2,217358.2,10831,0,0,0,L,1122011218,1,121.33,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439682396,400109.00
08/15/2015 19:45,2,0.648,ACTIVE,209.90,334.84,59.991,1439682304,"201051344000594","174011321042388",27.25,31.80,0,324.32,347.46,17.9,15.4,0.133,219164.9,219164.9,10855,0,0,0,L,1122011218,1,121.33,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439682397,400110.00
08/15/2015 19:45,2,0.576,ACTIVE,211.03,336.64,59.991,1439682304,"274151322000083","174011321042388",26.70,34.50,0,328.52,346.26,15.6,13.1,0.106,499093.6,499093.6,12124,0,0,0,L,1151911521,1,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439682398,400111.00
08/15/2015 19:45,2,0.689,ACTIVE,210.35,335.44,59.986,1439682304,"201051344000585","174011321042388",27.08,32.60,0,326.42,348.36,18.9,16.3,0.128,218688.6,218688.6,10834,0,0,0,L,1122011218,1,121.10,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439682399,400112.00
08/15/2015 19:45,2,0.570,ACTIVE,211.03,334.54,59.991,1439682304,"274151322000054","174011321042388",26.70,36.50,0,328.82,345.66,15.4,13.0,0.097,493893.9,493893.9,11688,0,0,0,L,1151911521,1,122.01,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439682400,400113.00
08/15/2015 19:45,2,0.648,ACTIVE,210.35,333.63,59.986,1439682304,"201051344001203","174011321042388",27.17,32.00,0,326.72,347.46,17.9,15.3,0.137,219516.8,219516.8,10847,0,0,0,L,1122011218,1,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439682401,400114.00
08/15/2015 19:45,2,0.641,ACTIVE,209.90,333.33,59.986,1439682304,"201051344000646","174011321042388",27.41,32.00,0,324.02,346.26,17.8,15.3,0.133,215765.0,215765.0,10829,0,0,0,L,1122011218,1,121.55,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439682402,400115.00
08/15/2015 19:45,2,0.379,ACTIVE,211.93,398.56,59.986,1439682304,"274151322000068","174011321042388",37.31,38.40,0,331.23,407.87,14.3,11.9,0.088,398059.3,398059.3,11874,0,0,0,L,1151911521,1,122.23,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439682403,400116.00
08/15/2015 19:45,2,0.611,ACTIVE,211.70,334.84,59.975,1439682304,"274151322000076","174011321042388",27.25,36.30,0,328.22,346.86,16.9,14.4,0.097,527551.5,527551.5,12110,0,0,0,L,1151911521,1,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439682404,400117.00
08/15/2015 19:45,2,0.648,ACTIVE,210.12,333.33,59.981,1439682304,"201051344000890","174011321042388",27.55,31.50,0,325.52,347.16,18.1,15.6,0.137,220472.4,220472.4,10842,0,0,0,L,1122011218,1,121.78,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439682405,400118.00
08/15/2015 19:45,2,0.625,ACTIVE,210.12,333.63,59.991,1439682304,"201051344000900","174011321042388",27.19,32.40,0,325.22,347.16,17.3,14.8,0.133,221494.3,221494.3,10878,0,0,0,L,1122011218,1,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439682406,400119.00
08/15/2015 19:45,2,0.633,ACTIVE,210.57,335.14,59.991,1439682304,"201051344000633","174011321042388",27.27,32.20,0,324.92,349.56,17.5,15.0,0.133,210251.3,210251.3,10870,0,0,0,L,1122011218,1,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439682407,400120.00
08/15/2015 19:45,2,0.662,ACTIVE,210.35,334.24,59.975,1439682304,"201051344000983","174011321042388",27.39,32.80,0,324.62,347.76,18.4,15.9,0.137,218403.8,218403.8,10857,0,0,0,L,1122011218,1,121.55,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439682408,400121.00
08/15/2015 19:45,2,0.617,ACTIVE,210.35,333.93,59.991,1439682304,"201051344000917","174011321042388",27.71,33.50,0,324.62,347.76,17.4,14.9,0.124,220987.7,220987.7,10869,0,0,0,L,1122011218,1,121.33,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439682409,400122.00
08/15/2015 19:45,2,0.633,ACTIVE,210.57,334.84,59.996,1439682304,"201051344000648","174011321042388",27.10,32.00,0,327.02,348.36,17.4,14.9,0.128,216236.2,216236.2,10856,0,0,0,L,1122011218,1,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439682410,400123.00
08/15/2015 19:45,2,0.633,ACTIVE,210.12,334.54,59.991,1439682304,"201051344001093","174011321042388",26.96,32.20,0,325.22,347.46,17.3,14.8,0.119,219189.1,219189.1,10854,0,0,0,L,1122011218,1,121.33,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439682411,400124.00
08/15/2015 19:45,2,0.621,ACTIVE,210.57,334.24,59.996,1439682304,"201051344000645","174011321042388",26.98,33.00,0,325.82,347.76,17.0,14.5,0.133,217235.8,217235.8,10859,0,0,0,L,1122011218,1,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439682411,400125.00
08/15/2015 19:45,2,0.568,ACTIVE,211.70,336.34,59.991,1439682304,"274151322000085","174011321042388",26.56,35.80,0,329.43,345.96,15.3,12.8,0.084,496501.4,496501.4,12104,0,0,0,L,1151911521,1,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439682412,400126.00
08/15/2015 19:45,2,0.605,ACTIVE,210.57,334.24,59.996,1439682304,"201051344000651","174011321042388",27.21,33.30,0,325.82,347.46,16.8,14.2,0.128,216437.8,216437.8,10836,0,0,0,L,1122011218,1,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439682413,400127.00
08/15/2015 19:45,2,0.639,ACTIVE,210.35,332.73,60.007,1439682304,"201051344000867","174011321042388",27.49,32.60,0,326.12,347.46,17.9,15.3,0.133,209191.2,209191.2,10859,0,0,0,L,1122011218,1,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439682414,400128.00
08/15/2015 19:45,2,0.623,ACTIVE,210.12,333.33,59.996,1439682304,"201051344001230","174011321042388",27.49,30.80,0,325.22,346.26,17.4,14.9,0.133,220074.1,220074.1,10870,0,0,0,L,1122011218,1,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439682415,400129.00
08/15/2015 19:45,2,0.613,ACTIVE,210.80,335.14,59.986,1439682304,"201051344000576","174011321042388",26.96,32.20,0,326.12,348.96,16.8,14.3,0.119,216375.8,216375.8,10878,0,0,0,L,1122011218,1,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439682416,400130.00
