ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/15/2015 19:45,2,0.658,ACTIVE,210.12,333.63,59.996,1439682304,"201051344000579","174011321042388",27.85,31.80,0,327.02,348.06,18.6,16.0,0.133,223360.7,223360.7,10834,0,0,0,L,1122011218,1,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439682417,400131.00
08/15/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1439682304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439683184,400132.00
08/15/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1439682304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439683184,400133.00
08/15/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1439682304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439683184,400134.00
08/15/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1439682304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439683184,400135.00
08/15/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1439682304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439683184,400136.00
08/15/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1439682304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439683184,400137.00
08/15/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1439682304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439683184,400138.00
08/15/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1439682304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439683184,400139.00
08/15/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1439682304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439683184,400140.00
08/15/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1439682304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439683184,400141.00
08/15/2015 20:00,2,0.436,ACTIVE,210.12,330.03,59.975,1439683203,"201051344000955","174011321042388",27.41,32.00,0,323.72,343.25,12.2,9.8,0.071,221835.3,221835.3,10847,0,0,0,L,1122011218,1,121.33,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439683278,400142.00
08/15/2015 20:00,2,0.373,ACTIVE,211.48,333.63,59.970,1439683203,"274151322000095","174011321042388",26.74,33.50,0,328.22,342.95,10.2,7.9,0.062,521399.1,521399.1,11746,0,0,0,L,1151911521,1,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439683279,400143.00
08/15/2015 20:00,2,0.473,ACTIVE,210.12,330.33,60.018,1439683203,"201051344000868","174011321042388",23.00,31.30,0,324.32,343.85,11.1,8.7,0.062,208687.5,208687.5,10860,0,0,0,L,1122011218,1,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439683280,400144.00
08/15/2015 20:00,2,0.416,ACTIVE,211.03,331.53,59.975,1439683203,"201051344000853","174011321042388",27.25,31.80,0,325.22,344.76,11.5,9.1,0.066,215160.9,215160.9,10862,0,0,0,L,1122011218,1,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439683281,400145.00
08/15/2015 20:00,2,0.412,ACTIVE,210.80,331.23,59.981,1439683203,"201051344000582","174011321042388",27.00,32.20,0,325.52,343.85,11.3,9.0,0.075,214216.8,214216.8,10833,0,0,0,L,1122011218,1,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439683282,400146.00
08/15/2015 20:00,2,0.428,ACTIVE,210.35,330.33,59.991,1439683203,"201051344000469","174011321042388",27.02,31.00,0,324.32,343.55,11.7,9.4,0.080,210412.8,210412.8,10857,0,0,0,L,1122011218,1,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439683283,400147.00
08/15/2015 20:00,2,0.408,ACTIVE,210.35,331.53,59.965,1439683203,"201051344000988","174011321042388",26.80,31.80,0,324.62,345.06,11.1,8.8,0.075,209488.3,209488.3,10841,0,0,0,L,1122011218,1,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439683283,400148.00
08/15/2015 20:00,2,0.426,ACTIVE,210.35,330.33,59.986,1439683203,"201051344001158","174011321042388",26.80,31.50,0,325.22,344.45,11.6,9.2,0.071,215163.4,215163.4,10840,0,0,0,L,1122011218,1,121.55,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439683284,400149.00
08/15/2015 20:00,2,0.426,ACTIVE,210.12,329.13,59.981,1439683203,"201051344001025","174011321042388",27.14,31.50,0,325.22,343.85,11.7,9.4,0.066,219626.2,219626.2,10838,0,0,0,L,1122011218,1,121.33,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439683285,400150.00
08/15/2015 20:00,2,0.426,ACTIVE,210.35,329.73,59.981,1439683203,"201051344000569","174011321042388",27.35,32.20,0,324.62,343.25,11.8,9.5,0.071,222911.5,222911.5,10864,0,0,0,L,1122011218,1,121.33,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439683286,400151.00
08/15/2015 20:00,2,0.227,ACTIVE,211.70,381.12,59.996,1439683203,"274151322000094","174011321042388",35.62,35.80,0,328.82,406.07,8.2,6.0,0.049,398764.9,398764.9,12264,0,0,0,L,1151911521,1,121.55,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439683287,400152.00
08/15/2015 20:00,2,0.455,ACTIVE,210.12,329.43,59.975,1439683203,"201051344000458","174011321042388",23.72,32.40,0,323.72,343.25,11.0,8.7,0.071,218581.2,218581.2,10855,0,0,0,L,1122011218,1,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439683288,400153.00
08/15/2015 20:00,2,0.361,ACTIVE,211.48,333.03,59.970,1439683203,"274151322000087","174011321042388",25.86,44.80,0,328.22,342.35,9.5,7.2,0.057,470669.6,470669.6,11673,0,0,0,L,1151911521,1,121.55,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439683289,400154.00
08/15/2015 20:00,2,0.381,ACTIVE,211.25,332.73,59.965,1439683203,"274151322000052","174011321042388",26.40,35.80,0,327.62,343.25,10.2,7.9,0.062,503257.5,503257.5,12095,0,0,0,L,1151911521,1,121.33,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439683290,400155.00
08/15/2015 20:00,2,0.430,ACTIVE,210.57,330.63,59.970,1439683203,"201051344001145","174011321042388",26.84,30.50,0,325.22,343.85,11.7,9.4,0.075,223590.3,223590.3,10861,0,0,0,L,1122011218,1,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439683291,400156.00
08/15/2015 20:00,2,0.404,ACTIVE,210.57,331.23,59.965,1439683203,"201051344000685","174011321042388",26.40,31.00,0,323.72,343.85,10.8,8.5,0.075,222298.7,222298.7,10861,0,0,0,L,1122011218,1,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439683292,400157.00
08/15/2015 20:00,2,0.342,ACTIVE,211.25,333.93,59.959,1439683203,"274151322000088","174011321042388",25.54,35.20,0,327.62,342.65,8.9,6.6,0.049,483024.1,483024.1,11700,0,0,0,L,1151911521,1,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439683293,400158.00
08/15/2015 20:00,2,0.414,ACTIVE,210.35,330.33,59.991,1439683203,"201051344000438","174011321042388",27.39,31.50,0,325.52,343.85,11.5,9.2,0.066,222286.1,222286.1,10834,0,0,0,L,1122011218,1,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439683294,400159.00
08/15/2015 20:00,2,0.463,ACTIVE,210.12,329.13,59.975,1439683203,"201051344001135","174011321042388",26.56,32.40,0,324.32,342.95,12.4,10.1,0.071,213825.4,213825.4,10813,0,0,0,L,1122011218,1,121.78,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439683295,400160.00
08/15/2015 20:00,2,0.449,ACTIVE,210.57,330.93,59.981,1439683203,"201051344000417","174011321042388",26.76,31.50,0,324.02,344.45,12.2,9.9,0.071,217361.2,217361.2,10832,0,0,0,L,1122011218,1,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439683296,400161.00
08/15/2015 20:00,2,0.434,ACTIVE,210.12,330.33,59.975,1439683203,"201051344000594","174011321042388",27.10,31.30,0,323.41,342.95,11.9,9.6,0.080,219168.0,219168.0,10856,0,0,0,L,1122011218,1,121.55,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439683297,400162.00
08/15/2015 20:00,2,0.359,ACTIVE,211.25,333.63,59.986,1439683203,"274151322000083","174011321042388",26.18,33.80,0,328.22,342.65,9.5,7.3,0.062,499096.0,499096.0,12125,0,0,0,L,1151911521,1,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439683298,400163.00
08/15/2015 20:00,2,0.469,ACTIVE,210.57,331.53,59.975,1439683203,"201051344000585","174011321042388",27.10,32.00,0,324.92,344.15,12.9,10.5,0.071,218691.9,218691.9,10835,0,0,0,L,1122011218,1,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439683299,400164.00
08/15/2015 20:00,2,0.359,ACTIVE,211.48,333.03,59.975,1439683203,"274151322000054","174011321042388",25.94,35.80,0,327.62,342.95,9.5,7.2,0.057,493896.4,493896.4,11689,0,0,0,L,1151911521,1,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439683300,400165.00
08/15/2015 20:00,2,0.449,ACTIVE,210.35,329.73,59.975,1439683203,"201051344001203","174011321042388",26.02,31.50,0,324.92,343.85,11.9,9.5,0.075,219519.9,219519.9,10848,0,0,0,L,1122011218,1,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439683300,400166.00
08/15/2015 20:00,2,0.438,ACTIVE,209.90,330.03,59.949,1439683203,"201051344000646","174011321042388",27.06,31.30,0,323.41,342.35,12.0,9.6,0.071,215768.0,215768.0,10830,0,0,0,L,1122011218,1,121.78,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439683301,400167.00
08/15/2015 20:00,2,0.238,ACTIVE,211.70,387.74,59.970,1439683203,"274151322000068","174011321042388",36.32,37.80,0,330.03,408.78,8.8,6.5,0.040,398061.5,398061.5,11875,0,0,0,L,1151911521,1,122.01,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439683302,400168.00
08/15/2015 20:00,2,0.381,ACTIVE,211.70,333.33,59.975,1439683203,"274151322000076","174011321042388",26.88,35.60,0,329.43,343.55,10.3,8.1,0.066,527554.2,527554.2,12111,0,0,0,L,1151911521,1,121.78,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439683303,400169.00
08/15/2015 20:00,2,0.473,ACTIVE,210.12,329.73,59.944,1439683203,"201051344000890","174011321042388",22.54,31.00,0,324.62,343.25,10.8,8.5,0.066,220475.4,220475.4,10843,0,0,0,L,1122011218,1,121.78,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439683304,400170.00
08/15/2015 20:00,2,0.438,ACTIVE,210.12,330.63,59.965,1439683203,"201051344000900","174011321042388",22.66,31.80,0,324.62,343.55,10.1,7.8,0.066,221497.1,221497.1,10879,0,0,0,L,1122011218,1,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439683305,400171.00
08/15/2015 20:00,2,0.432,ACTIVE,210.80,331.53,59.975,1439683203,"201051344000633","174011321042388",26.80,31.50,0,323.72,345.36,11.7,9.4,0.075,210254.2,210254.2,10871,0,0,0,L,1122011218,1,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439683306,400172.00
08/15/2015 20:00,2,0.453,ACTIVE,210.35,329.73,59.970,1439683203,"201051344000983","174011321042388",26.98,32.20,0,324.62,343.85,12.4,10.1,0.075,218407.0,218407.0,10858,0,0,0,L,1122011218,1,121.78,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439683307,400173.00
08/15/2015 20:00,2,0.432,ACTIVE,210.35,330.33,59.944,1439683203,"201051344000917","174011321042388",26.30,32.60,0,324.92,342.95,11.5,9.2,0.071,220990.6,220990.6,10870,0,0,0,L,1122011218,1,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439683308,400174.00
08/15/2015 20:00,2,0.453,ACTIVE,210.57,330.33,59.975,1439683203,"201051344000648","174011321042388",22.70,31.30,0,325.52,343.85,10.4,8.1,0.071,216239.1,216239.1,10857,0,0,0,L,1122011218,1,121.33,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439683309,400175.00
08/15/2015 20:00,2,0.424,ACTIVE,210.35,330.93,59.949,1439683203,"201051344001093","174011321042388",26.86,31.50,0,324.32,342.95,11.6,9.3,0.066,219192.1,219192.1,10855,0,0,0,L,1122011218,1,121.78,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439683310,400176.00
08/15/2015 20:00,2,0.410,ACTIVE,210.80,330.63,59.975,1439683203,"201051344000645","174011321042388",26.50,32.20,0,325.22,344.15,11.0,8.7,0.066,217238.6,217238.6,10860,0,0,0,L,1122011218,1,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439683311,400177.00
08/15/2015 20:00,2,0.361,ACTIVE,211.48,334.24,59.986,1439683203,"274151322000085","174011321042388",25.64,35.00,0,328.82,342.65,9.5,7.2,0.053,496503.8,496503.8,12105,0,0,0,L,1151911521,1,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439683311,400178.00
08/15/2015 20:00,2,0.414,ACTIVE,210.57,330.63,59.975,1439683203,"201051344000651","174011321042388",25.88,32.40,0,325.22,343.25,10.9,8.6,0.071,216440.6,216440.6,10837,0,0,0,L,1122011218,1,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439683312,400179.00
08/15/2015 20:00,2,0.469,ACTIVE,210.57,329.73,59.986,1439683203,"201051344000867","174011321042388",22.94,32.00,0,324.32,342.95,10.9,8.6,0.066,209194.2,209194.2,10860,0,0,0,L,1122011218,1,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439683313,400180.00
08/15/2015 20:00,2,0.416,ACTIVE,210.12,329.73,59.981,1439683203,"201051344001230","174011321042388",27.19,30.30,0,323.41,342.05,11.4,9.1,0.071,220077.1,220077.1,10871,0,0,0,L,1122011218,1,121.78,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439683314,400181.00
08/15/2015 20:00,2,0.414,ACTIVE,210.80,331.83,60.002,1439683203,"201051344000576","174011321042388",26.10,31.50,0,325.52,344.45,11.0,8.7,0.066,216378.6,216378.6,10879,0,0,0,L,1122011218,1,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439683315,400182.00
08/15/2015 20:00,2,0.488,ACTIVE,210.35,330.03,59.970,1439683203,"201051344000579","174011321042388",23.22,31.00,0,324.92,343.25,11.5,9.2,0.071,223363.8,223363.8,10835,0,0,0,L,1122011218,1,121.78,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439683316,400183.00
08/15/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1439683203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439684083,400184.00
08/15/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1439683203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439684083,400185.00
08/15/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1439683203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439684083,400186.00
08/15/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1439683203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439684083,400187.00
08/15/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1439683203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439684083,400188.00
08/15/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1439683203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439684083,400189.00
08/15/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1439683203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439684083,400190.00
08/15/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1439683203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439684083,400191.00
08/15/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1439683203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439684083,400192.00
08/15/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1439683203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439684083,400193.00
08/15/2015 20:15,2,0.314,ACTIVE,209.44,327.32,60.002,1439684103,"201051344000955","174011321042388",26.72,31.00,0,322.81,336.94,8.6,6.3,0.044,221837.3,221837.3,10848,0,0,0,L,1122011218,1,121.10,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439684178,400194.00
08/15/2015 20:15,2,0.236,ACTIVE,210.80,331.23,59.965,1439684103,"274151322000095","174011321042388",25.98,32.80,0,327.02,337.84,6.2,4.1,0.035,521400.6,521400.6,11747,0,0,0,L,1151911521,1,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439684179,400195.00
08/15/2015 20:15,2,0.314,ACTIVE,209.67,328.22,59.981,1439684103,"201051344000868","174011321042388",25.52,30.50,0,323.41,336.94,8.2,6.0,0.035,208689.4,208689.4,10861,0,0,0,L,1122011218,1,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439684180,400196.00
08/15/2015 20:15,2,0.297,ACTIVE,210.35,329.43,59.965,1439684103,"201051344000853","174011321042388",25.66,30.80,0,324.92,339.04,7.8,5.6,0.035,215162.8,215162.8,10863,0,0,0,L,1122011218,1,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439684181,400197.00
08/15/2015 20:15,2,0.289,ACTIVE,210.35,329.13,59.965,1439684103,"201051344000582","174011321042388",26.02,31.00,0,323.72,337.54,7.7,5.5,0.035,214218.6,214218.6,10834,0,0,0,L,1122011218,1,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439684182,400198.00
08/15/2015 20:15,2,0.297,ACTIVE,209.67,328.52,59.970,1439684103,"201051344000469","174011321042388",26.58,30.00,0,321.61,338.44,8.0,5.8,0.040,210414.6,210414.6,10858,0,0,0,L,1122011218,1,121.10,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439684183,400199.00
08/15/2015 20:15,2,0.279,ACTIVE,209.67,329.73,59.970,1439684103,"201051344000988","174011321042388",25.80,30.80,0,322.21,338.74,7.3,5.1,0.040,209490.0,209490.0,10842,0,0,0,L,1122011218,1,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439684184,400200.00
08/15/2015 20:15,2,0.299,ACTIVE,209.67,328.52,59.975,1439684103,"201051344001158","174011321042388",25.86,30.50,0,322.81,337.54,7.8,5.6,0.040,215165.2,215165.2,10841,0,0,0,L,1122011218,1,121.33,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439684185,400201.00
08/15/2015 20:15,2,0.297,ACTIVE,209.67,327.62,59.965,1439684103,"201051344001025","174011321042388",26.66,30.80,0,324.02,337.24,8.0,5.8,0.035,219628.1,219628.1,10839,0,0,0,L,1122011218,1,121.10,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439684185,400202.00
08/15/2015 20:15,2,0.307,ACTIVE,209.67,328.22,59.970,1439684103,"201051344000569","174011321042388",26.02,31.30,0,322.81,336.94,8.1,5.9,0.044,222913.4,222913.4,10865,0,0,0,L,1122011218,1,121.10,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439684186,400203.00
08/15/2015 20:15,2,0.143,ACTIVE,211.03,344.15,59.981,1439684103,"274151322000094","174011321042388",31.93,35.00,0,327.92,391.64,4.6,2.5,0.022,398765.9,398765.9,12265,0,0,0,L,1151911521,1,121.10,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439684187,400204.00
08/15/2015 20:15,2,0.297,ACTIVE,209.67,327.92,59.933,1439684103,"201051344000458","174011321042388",26.52,31.80,0,322.81,337.24,8.0,5.8,0.040,218583.0,218583.0,10856,0,0,0,L,1122011218,1,121.55,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439684188,400205.00
08/15/2015 20:15,2,0.234,ACTIVE,210.80,329.13,59.975,1439684103,"274151322000087","174011321042388",25.25,43.00,0,326.12,337.84,6.0,3.9,0.000,470671.0,470671.0,11674,0,0,0,L,1151911521,1,121.78,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439684189,400206.00
08/15/2015 20:15,2,0.244,ACTIVE,211.03,330.93,59.954,1439684103,"274151322000052","174011321042388",26.32,35.00,0,326.12,337.84,6.5,4.4,0.022,503259.0,503259.0,12096,0,0,0,L,1151911521,1,121.10,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439684190,400207.00
08/15/2015 20:15,2,0.295,ACTIVE,210.12,328.82,59.975,1439684103,"201051344001145","174011321042388",26.30,29.80,0,324.62,339.34,7.9,5.7,0.040,223592.1,223592.1,10862,0,0,0,L,1122011218,1,121.33,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439684191,400208.00
08/15/2015 20:15,2,0.264,ACTIVE,210.12,329.43,60.002,1439684103,"201051344000685","174011321042388",26.16,30.30,0,323.41,338.14,7.0,4.9,0.044,222300.3,222300.3,10862,0,0,0,L,1122011218,1,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439684192,400209.00
08/15/2015 20:15,2,0.215,ACTIVE,210.80,330.33,59.959,1439684103,"274151322000088","174011321042388",24.69,34.30,0,326.72,337.24,5.3,3.2,0.027,483025.3,483025.3,11701,0,0,0,L,1151911521,1,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439684193,400210.00
08/15/2015 20:15,2,0.287,ACTIVE,210.12,328.52,59.975,1439684103,"201051344000438","174011321042388",26.88,30.80,0,324.02,337.84,7.9,5.7,0.035,222287.9,222287.9,10835,0,0,0,L,1122011218,1,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439684194,400211.00
08/15/2015 20:15,2,0.326,ACTIVE,209.44,327.32,59.954,1439684103,"201051344001135","174011321042388",26.52,31.50,0,323.72,336.04,8.8,6.6,0.035,213827.4,213827.4,10814,0,0,0,L,1122011218,1,121.33,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439684195,400212.00
08/15/2015 20:15,2,0.312,ACTIVE,209.67,328.52,60.012,1439684103,"201051344000417","174011321042388",26.86,30.50,0,322.81,338.14,8.6,6.3,0.035,217363.2,217363.2,10833,0,0,0,L,1122011218,1,121.10,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439684196,400213.00
08/15/2015 20:15,2,0.301,ACTIVE,209.44,328.52,59.970,1439684103,"201051344000594","174011321042388",26.62,30.50,0,321.91,337.84,8.1,5.9,0.035,219169.9,219169.9,10857,0,0,0,L,1122011218,1,121.33,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439684197,400214.00
08/15/2015 20:15,2,0.232,ACTIVE,210.80,330.93,59.975,1439684103,"274151322000083","174011321042388",25.39,33.00,0,326.42,337.84,6.0,3.9,0.018,499097.4,499097.4,12126,0,0,0,L,1151911521,1,121.10,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439684198,400215.00
08/15/2015 20:15,2,0.336,ACTIVE,210.12,329.13,59.981,1439684103,"201051344000585","174011321042388",26.84,31.00,0,324.02,338.14,9.2,6.9,0.044,218694.0,218694.0,10836,0,0,0,L,1122011218,1,121.10,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439684199,400216.00
08/15/2015 20:15,2,0.227,ACTIVE,210.80,331.53,59.970,1439684103,"274151322000054","174011321042388",25.72,35.00,0,325.82,337.54,5.9,3.7,0.027,493897.7,493897.7,11690,0,0,0,L,1151911521,1,121.78,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439684199,400217.00
08/15/2015 20:15,2,0.307,ACTIVE,210.12,328.22,59.975,1439684103,"201051344001203","174011321042388",26.28,30.50,0,323.41,337.54,8.2,6.0,0.035,219521.8,219521.8,10849,0,0,0,L,1122011218,1,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439684200,400218.00
08/15/2015 20:15,2,0.305,ACTIVE,209.44,328.52,59.981,1439684103,"201051344000646","174011321042388",26.48,30.50,0,321.31,336.64,8.2,6.0,0.035,215769.9,215769.9,10831,0,0,0,L,1122011218,1,121.55,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439684201,400219.00
08/15/2015 20:15,2,0.162,ACTIVE,211.70,352.87,59.996,1439684103,"274151322000068","174011321042388",32.78,36.80,0,329.43,391.94,5.4,3.3,0.022,398062.7,398062.7,11876,0,0,0,L,1151911521,1,121.78,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439684202,400220.00
08/15/2015 20:15,2,0.246,ACTIVE,211.25,331.83,59.981,1439684103,"274151322000076","174011321042388",25.96,34.80,0,327.92,338.14,6.5,4.3,0.040,527555.7,527555.7,12112,0,0,0,L,1151911521,1,121.78,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439684203,400221.00
08/15/2015 20:15,2,0.305,ACTIVE,209.67,327.92,59.986,1439684103,"201051344000890","174011321042388",26.88,30.30,0,322.51,337.54,8.4,6.2,0.040,220477.3,220477.3,10844,0,0,0,L,1122011218,1,121.55,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439684204,400222.00
08/15/2015 20:15,2,0.270,ACTIVE,209.67,328.82,59.970,1439684103,"201051344000900","174011321042388",26.54,30.80,0,321.91,336.34,7.3,5.1,0.031,221498.7,221498.7,10880,0,0,0,L,1122011218,1,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439684205,400223.00
08/15/2015 20:15,2,0.293,ACTIVE,210.35,330.33,59.981,1439684103,"201051344000633","174011321042388",26.56,30.80,0,322.81,339.04,7.9,5.7,0.035,210256.1,210256.1,10872,0,0,0,L,1122011218,1,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439684206,400224.00
08/15/2015 20:15,2,0.318,ACTIVE,209.90,328.22,59.975,1439684103,"201051344000983","174011321042388",26.98,31.30,0,322.81,336.64,8.7,6.5,0.040,218409.0,218409.0,10859,0,0,0,L,1122011218,1,121.55,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439684207,400225.00
08/15/2015 20:15,2,0.293,ACTIVE,209.90,328.82,59.981,1439684103,"201051344000917","174011321042388",26.46,31.80,0,322.81,337.24,7.9,5.7,0.040,220992.4,220992.4,10871,0,0,0,L,1122011218,1,121.33,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439684208,400226.00
08/15/2015 20:15,2,0.303,ACTIVE,210.35,329.13,59.959,1439684103,"201051344000648","174011321042388",25.58,30.30,0,323.41,337.84,7.9,5.7,0.040,216240.8,216240.8,10858,0,0,0,L,1122011218,1,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439684209,400227.00
08/15/2015 20:15,2,0.285,ACTIVE,209.90,328.82,59.981,1439684103,"201051344001093","174011321042388",27.06,30.80,0,322.51,337.24,7.8,5.6,0.035,219193.9,219193.9,10856,0,0,0,L,1122011218,1,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439684210,400228.00
08/15/2015 20:15,2,0.277,ACTIVE,210.35,328.82,59.975,1439684103,"201051344000645","174011321042388",26.08,31.50,0,324.02,337.54,7.3,5.2,0.035,217240.3,217240.3,10861,0,0,0,L,1122011218,1,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439684211,400229.00
08/15/2015 20:15,2,0.227,ACTIVE,211.48,331.83,59.981,1439684103,"274151322000085","174011321042388",25.45,34.00,0,327.32,337.54,5.9,3.7,0.035,496505.1,496505.1,12106,0,0,0,L,1151911521,1,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439684212,400230.00
08/15/2015 20:15,2,0.275,ACTIVE,210.12,328.82,59.970,1439684103,"201051344000651","174011321042388",25.96,31.30,0,324.32,337.54,7.3,5.1,0.040,216442.3,216442.3,10838,0,0,0,L,1122011218,1,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439684213,400231.00
08/15/2015 20:15,2,0.305,ACTIVE,209.90,327.62,59.970,1439684103,"201051344000867","174011321042388",26.30,31.30,0,323.11,336.64,8.2,6.0,0.031,209196.0,209196.0,10861,0,0,0,L,1122011218,1,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439684214,400232.00
08/15/2015 20:15,2,0.295,ACTIVE,209.90,327.62,59.986,1439684103,"201051344001230","174011321042388",26.46,29.50,0,322.21,336.04,7.9,5.7,0.040,220078.9,220078.9,10872,0,0,0,L,1122011218,1,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439684215,400233.00
08/15/2015 20:15,2,0.281,ACTIVE,210.35,329.73,59.970,1439684103,"201051344000576","174011321042388",25.78,30.50,0,323.11,338.74,7.4,5.2,0.040,216380.3,216380.3,10880,0,0,0,L,1122011218,1,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439684215,400234.00
08/15/2015 20:15,2,0.332,ACTIVE,209.90,328.22,59.975,1439684103,"201051344000579","174011321042388",26.26,30.30,0,324.02,336.64,8.8,6.6,0.040,223365.8,223365.8,10836,0,0,0,L,1122011218,1,121.33,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439684216,400235.00
08/15/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1439684103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439684983,400236.00
08/15/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1439684103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439684983,400237.00
08/15/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1439684103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439684983,400238.00
08/15/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1439684103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439684983,400239.00
08/15/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1439684103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439684983,400240.00
08/15/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1439684103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439684983,400241.00
08/15/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1439684103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439684983,400242.00
08/15/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1439684103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439684983,400243.00
08/15/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1439684103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439684983,400244.00
08/15/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1439684103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439684983,400245.00
08/15/2015 20:30,2,0.230,ACTIVE,209.67,327.62,59.991,1439685003,"201051344000955","174011321042388",26.50,30.30,0,322.51,333.63,6.2,4.1,0.013,221838.6,221838.6,10849,0,0,0,L,1122011218,1,121.10,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439685078,400246.00
08/15/2015 20:30,2,0.148,ACTIVE,211.25,331.53,59.986,1439685003,"274151322000095","174011321042388",24.85,32.20,0,327.02,335.14,3.8,1.7,0.018,521401.2,521401.2,11748,0,0,0,L,1151911521,1,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439685079,400247.00
08/15/2015 20:30,2,0.219,ACTIVE,209.90,327.32,59.986,1439685003,"201051344000868","174011321042388",26.28,29.80,0,322.21,333.63,5.8,3.7,0.013,208690.5,208690.5,10862,0,0,0,L,1122011218,1,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439685080,400248.00
08/15/2015 20:30,2,0.213,ACTIVE,210.35,329.13,59.996,1439685003,"201051344000853","174011321042388",25.60,30.00,0,323.72,335.14,5.5,3.4,0.013,215163.8,215163.8,10864,0,0,0,L,1122011218,1,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439685081,400249.00
08/15/2015 20:30,2,0.205,ACTIVE,210.57,328.82,59.991,1439685003,"201051344000582","174011321042388",26.04,30.30,0,322.81,334.24,5.4,3.3,0.013,214219.6,214219.6,10835,0,0,0,L,1122011218,1,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439685081,400250.00
08/15/2015 20:30,2,0.213,ACTIVE,210.12,328.52,59.991,1439685003,"201051344000469","174011321042388",26.44,29.30,0,320.71,335.14,5.8,3.6,0.013,210415.8,210415.8,10859,0,0,0,L,1122011218,1,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439685083,400251.00
08/15/2015 20:30,2,0.182,ACTIVE,209.90,328.82,59.991,1439685003,"201051344000988","174011321042388",26.24,30.00,0,321.61,336.04,4.9,2.8,0.013,209491.0,209491.0,10843,0,0,0,L,1122011218,1,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439685084,400252.00
08/15/2015 20:30,2,0.203,ACTIVE,209.90,327.92,59.991,1439685003,"201051344001158","174011321042388",26.44,29.80,0,321.91,334.24,5.5,3.3,0.013,215166.3,215166.3,10842,0,0,0,L,1122011218,1,121.33,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439685085,400253.00
08/15/2015 20:30,2,0.211,ACTIVE,209.90,327.92,59.986,1439685003,"201051344001025","174011321042388",26.10,29.80,0,322.51,333.63,5.6,3.5,0.013,219629.2,219629.2,10840,0,0,0,L,1122011218,1,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439685086,400254.00
08/15/2015 20:30,2,0.217,ACTIVE,209.90,327.92,59.954,1439685003,"201051344000569","174011321042388",25.98,30.50,0,321.01,335.14,5.7,3.6,0.018,222914.5,222914.5,10866,0,0,0,L,1122011218,1,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439685086,400255.00
08/15/2015 20:30,2,0.084,ACTIVE,211.48,330.93,59.991,1439685003,"274151322000094","174011321042388",29.10,33.50,0,327.02,347.76,2.5,0.5,0.009,398766.3,398766.3,12266,0,0,0,L,1151911521,1,121.33,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439685087,400256.00
08/15/2015 20:30,2,0.211,ACTIVE,209.90,327.32,59.991,1439685003,"201051344000458","174011321042388",26.38,30.80,0,321.61,333.93,5.7,3.6,0.018,218584.1,218584.1,10857,0,0,0,L,1122011218,1,121.78,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439685088,400257.00
08/15/2015 20:30,2,0.150,ACTIVE,211.25,331.53,59.991,1439685003,"274151322000087","174011321042388",24.75,41.00,0,326.42,335.74,3.8,1.7,0.009,470671.6,470671.6,11675,0,0,0,L,1151911521,1,121.78,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439685089,400258.00
08/15/2015 20:30,2,0.166,ACTIVE,210.80,331.23,59.954,1439685003,"274151322000052","174011321042388",25.27,33.80,0,325.82,336.04,4.2,2.2,0.004,503259.8,503259.8,12097,0,0,0,L,1151911521,1,120.88,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439685090,400259.00
08/15/2015 20:30,2,0.209,ACTIVE,210.35,328.52,59.991,1439685003,"201051344001145","174011321042388",26.60,28.80,0,323.72,334.54,5.7,3.5,0.013,223593.3,223593.3,10863,0,0,0,L,1122011218,1,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439685091,400260.00
08/15/2015 20:30,2,0.184,ACTIVE,210.35,328.52,59.986,1439685003,"201051344000685","174011321042388",25.76,29.50,0,321.01,334.24,4.8,2.7,0.022,222301.2,222301.2,10863,0,0,0,L,1122011218,1,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439685092,400261.00
08/15/2015 20:30,2,0.129,ACTIVE,210.80,329.13,59.981,1439685003,"274151322000088","174011321042388",24.29,33.30,0,325.82,335.44,3.2,1.1,0.000,483025.8,483025.8,11702,0,0,0,L,1151911521,1,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439685093,400262.00
08/15/2015 20:30,2,0.207,ACTIVE,210.12,328.22,59.986,1439685003,"201051344000438","174011321042388",26.44,29.80,0,322.21,333.93,5.6,3.5,0.009,222288.9,222288.9,10836,0,0,0,L,1122011218,1,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439685094,400263.00
08/15/2015 20:30,2,0.236,ACTIVE,209.67,327.32,59.991,1439685003,"201051344001135","174011321042388",26.42,30.50,0,322.21,332.73,6.4,4.2,0.013,213828.7,213828.7,10815,0,0,0,L,1122011218,1,121.55,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439685095,400264.00
08/15/2015 20:30,2,0.234,ACTIVE,210.12,328.22,59.991,1439685003,"201051344000417","174011321042388",26.26,29.80,0,322.51,334.84,6.3,4.1,0.018,217364.5,217364.5,10834,0,0,0,L,1122011218,1,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439685096,400265.00
08/15/2015 20:30,2,0.211,ACTIVE,209.67,327.62,60.007,1439685003,"201051344000594","174011321042388",27.15,29.80,0,321.01,334.84,5.8,3.7,0.013,219171.0,219171.0,10858,0,0,0,L,1122011218,1,121.33,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439685097,400266.00
08/15/2015 20:30,2,0.148,ACTIVE,211.03,330.03,59.981,1439685003,"274151322000083","174011321042388",24.53,32.20,0,325.82,336.04,3.7,1.6,0.004,499098.0,499098.0,12127,0,0,0,L,1151911521,1,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439685098,400267.00
08/15/2015 20:30,2,0.246,ACTIVE,210.35,329.13,60.002,1439685003,"201051344000585","174011321042388",26.84,30.30,0,322.81,334.84,6.7,4.6,0.009,218695.4,218695.4,10837,0,0,0,L,1122011218,1,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439685098,400268.00
08/15/2015 20:30,2,0.145,ACTIVE,211.25,330.93,59.981,1439685003,"274151322000054","174011321042388",24.39,33.80,0,326.12,335.74,3.6,1.5,0.018,493898.3,493898.3,11691,0,0,0,L,1151911521,1,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439685099,400269.00
08/15/2015 20:30,2,0.217,ACTIVE,210.12,328.22,59.981,1439685003,"201051344001203","174011321042388",26.62,29.80,0,322.81,335.44,5.9,3.7,0.013,219522.9,219522.9,10850,0,0,0,L,1122011218,1,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439685100,400270.00
08/15/2015 20:30,2,0.227,ACTIVE,209.67,328.22,59.986,1439685003,"201051344000646","174011321042388",25.82,29.50,0,321.61,333.33,6.0,3.8,0.013,215771.0,215771.0,10832,0,0,0,L,1122011218,1,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439685101,400271.00
08/15/2015 20:30,2,0.102,ACTIVE,211.93,332.13,60.002,1439685003,"274151322000068","174011321042388",29.38,35.40,0,327.32,356.78,3.0,1.0,0.013,398063.2,398063.2,11877,0,0,0,L,1151911521,1,121.78,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439685102,400272.00
08/15/2015 20:30,2,0.158,ACTIVE,211.70,331.53,59.975,1439685003,"274151322000076","174011321042388",24.97,33.80,0,327.92,335.44,4.0,1.9,0.009,527556.4,527556.4,12113,0,0,0,L,1151911521,1,121.78,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439685103,400273.00
08/15/2015 20:30,2,0.230,ACTIVE,209.90,328.22,59.986,1439685003,"201051344000890","174011321042388",26.08,29.80,0,322.21,334.24,6.1,4.0,0.013,220478.5,220478.5,10845,0,0,0,L,1122011218,1,121.78,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439685104,400274.00
08/15/2015 20:30,2,0.186,ACTIVE,210.12,328.82,59.981,1439685003,"201051344000900","174011321042388",25.96,30.00,0,321.61,333.93,4.9,2.8,0.018,221499.7,221499.7,10881,0,0,0,L,1122011218,1,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439685105,400275.00
08/15/2015 20:30,2,0.215,ACTIVE,210.57,330.33,59.981,1439685003,"201051344000633","174011321042388",26.50,30.00,0,322.21,335.44,5.8,3.7,0.018,210257.2,210257.2,10873,0,0,0,L,1122011218,1,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439685106,400276.00
08/15/2015 20:30,2,0.236,ACTIVE,210.12,327.92,59.991,1439685003,"201051344000983","174011321042388",26.76,30.30,0,321.91,334.84,6.4,4.3,0.013,218410.3,218410.3,10860,0,0,0,L,1122011218,1,122.01,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439685107,400277.00
08/15/2015 20:30,2,0.215,ACTIVE,210.12,329.13,59.959,1439685003,"201051344000917","174011321042388",25.94,31.00,0,322.21,334.54,5.7,3.6,0.018,220993.5,220993.5,10872,0,0,0,L,1122011218,1,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439685108,400278.00
08/15/2015 20:30,2,0.215,ACTIVE,210.35,328.52,59.991,1439685003,"201051344000648","174011321042388",25.96,29.50,0,322.81,334.84,5.7,3.5,0.018,216241.9,216241.9,10859,0,0,0,L,1122011218,1,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439685109,400279.00
