ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/15/2015 20:30,2,0.211,ACTIVE,210.12,328.52,59.949,1439685003,"201051344001093","174011321042388",26.88,29.80,0,322.21,333.63,5.8,3.7,0.018,219195.0,219195.0,10857,0,0,0,L,1122011218,1,121.55,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439685109,400280.00
08/15/2015 20:30,2,0.189,ACTIVE,210.57,328.52,59.986,1439685003,"201051344000645","174011321042388",25.88,30.50,0,321.91,334.24,5.0,2.9,0.018,217241.2,217241.2,10862,0,0,0,L,1122011218,1,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439685110,400281.00
08/15/2015 20:30,2,0.143,ACTIVE,211.48,330.63,59.991,1439685003,"274151322000085","174011321042388",24.71,32.80,0,327.32,335.74,3.6,1.5,0.004,496505.7,496505.7,12107,0,0,0,L,1151911521,1,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439685111,400282.00
08/15/2015 20:30,2,0.197,ACTIVE,210.35,328.82,59.991,1439685003,"201051344000651","174011321042388",25.31,30.30,0,323.41,334.54,5.1,3.0,0.013,216443.2,216443.2,10839,0,0,0,L,1122011218,1,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439685112,400283.00
08/15/2015 20:30,2,0.217,ACTIVE,210.35,327.32,59.986,1439685003,"201051344000867","174011321042388",26.66,30.50,0,321.91,333.63,5.9,3.7,0.013,209197.2,209197.2,10862,0,0,0,L,1122011218,1,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439685113,400284.00
08/15/2015 20:30,2,0.225,ACTIVE,210.12,328.22,59.981,1439685003,"201051344001230","174011321042388",25.35,28.80,0,321.31,333.33,5.8,3.7,0.013,220080.0,220080.0,10873,0,0,0,L,1122011218,1,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439685114,400285.00
08/15/2015 20:30,2,0.191,ACTIVE,210.57,329.13,59.991,1439685003,"201051344000576","174011321042388",26.62,29.80,0,323.11,335.14,5.2,3.1,0.013,216381.3,216381.3,10881,0,0,0,L,1122011218,1,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439685115,400286.00
08/15/2015 20:30,2,0.240,ACTIVE,209.90,327.92,59.954,1439685003,"201051344000579","174011321042388",26.98,29.50,0,321.91,333.63,6.6,4.4,0.018,223367.1,223367.1,10837,0,0,0,L,1122011218,1,121.55,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439685116,400287.00
08/15/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1439685003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439685883,400288.00
08/15/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1439685003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439685883,400289.00
08/15/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1439685003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439685884,400290.00
08/15/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1439685003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439685884,400291.00
08/15/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1439685003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439685884,400292.00
08/15/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1439685003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439685884,400293.00
08/15/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1439685003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439685884,400294.00
08/15/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1439685003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439685884,400295.00
08/15/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1439685003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439685884,400296.00
08/15/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1439685003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439685884,400297.00
08/15/2015 20:45,2,0.178,ACTIVE,210.12,318.91,59.981,1439685903,"201051344000955","174011321042388",22.78,29.50,0,315.90,333.63,4.1,2.0,0.000,221839.3,221839.3,10850,0,0,0,L,1122011218,1,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439685978,400298.00
08/15/2015 20:45,2,0.074,ACTIVE_NO_POWER,211.70,315.30,60.028,1439685903,"274151322000095","174011321042388",24.03,31.30,0,312.59,333.93,1.8,0.0,0.000,521401.4,521401.4,11749,0,0,0,L,1151911521,1,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439685979,400299.00
08/15/2015 20:45,2,0.152,ACTIVE,210.12,326.12,59.991,1439685903,"201051344000868","174011321042388",24.91,29.00,0,321.31,335.44,3.9,1.8,0.000,208691.2,208691.2,10863,0,0,0,L,1122011218,1,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439685980,400300.00
08/15/2015 20:45,2,0.141,ACTIVE,210.80,325.52,59.986,1439685903,"201051344000853","174011321042388",23.50,29.00,0,321.31,334.24,3.4,1.3,0.000,215164.4,215164.4,10865,0,0,0,L,1122011218,1,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439685981,400301.00
08/15/2015 20:45,2,0.152,ACTIVE,210.57,318.00,59.981,1439685903,"201051344000582","174011321042388",22.46,29.50,0,315.00,333.93,3.5,1.5,0.000,214220.2,214220.2,10836,0,0,0,L,1122011218,1,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439685982,400302.00
08/15/2015 20:45,2,0.172,ACTIVE,210.35,317.40,59.991,1439685903,"201051344000469","174011321042388",22.48,28.50,0,314.70,335.14,4.0,1.9,0.000,210416.5,210416.5,10860,0,0,0,L,1122011218,1,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439685983,400303.00
08/15/2015 20:45,2,0.129,ACTIVE,209.90,327.32,59.981,1439685903,"201051344000988","174011321042388",22.58,29.30,0,320.41,334.24,3.0,0.9,0.000,209491.4,209491.4,10844,0,0,0,L,1122011218,1,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439685984,400304.00
08/15/2015 20:45,2,0.148,ACTIVE,210.12,320.11,59.981,1439685903,"201051344001158","174011321042388",23.36,29.00,0,317.10,336.04,3.5,1.5,0.000,215166.9,215166.9,10843,0,0,0,L,1122011218,1,121.55,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439685985,400305.00
08/15/2015 20:45,2,0.150,ACTIVE,210.35,321.01,59.975,1439685903,"201051344001025","174011321042388",23.48,29.30,0,319.21,332.43,3.6,1.6,0.000,219629.8,219629.8,10841,0,0,0,L,1122011218,1,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439685985,400306.00
08/15/2015 20:45,2,0.148,ACTIVE,210.35,324.02,59.996,1439685903,"201051344000569","174011321042388",24.59,29.80,0,318.61,333.03,3.7,1.7,0.000,222915.2,222915.2,10867,0,0,0,L,1122011218,1,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439685986,400307.00
08/15/2015 20:45,2,0.035,ALERT,211.70,306.28,59.981,1439685903,"274151322000094","174011321042388",22.56,32.00,0,289.75,374.81,0.8,0.0,0.000,398766.3,398766.3,12267,0,0,0,L,1151911521,1,121.10,123.36,0002,27,0,0,0,0,0,0,123,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439685988,400308.00
08/15/2015 20:45,2,0.154,ACTIVE,210.12,315.30,59.981,1439685903,"201051344000458","174011321042388",22.96,30.00,0,313.50,333.33,3.6,1.5,0.000,218584.7,218584.7,10858,0,0,0,L,1122011218,1,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439685989,400309.00
08/15/2015 20:45,2,0.088,ALERT,211.25,292.76,59.975,1439685903,"274151322000087","174011321042388",23.06,39.00,0,290.35,333.93,2.0,0.0,0.000,470671.8,470671.8,11676,0,0,0,L,1151911521,1,121.33,122.91,0002,35,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439685991,400310.00
08/15/2015 20:45,2,0.104,ALERT,211.03,294.26,59.975,1439685903,"274151322000052","174011321042388",23.42,32.80,0,290.95,333.93,2.5,0.5,0.000,503260.1,503260.1,12098,0,0,0,L,1151911521,1,121.10,122.91,0002,29,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439685993,400311.00
08/15/2015 20:45,2,0.154,ACTIVE,210.57,314.40,59.981,1439685903,"201051344001145","174011321042388",22.70,28.30,0,310.19,337.54,3.5,1.5,0.000,223593.9,223593.9,10864,0,0,0,L,1122011218,1,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439685994,400312.00
08/15/2015 20:45,2,0.129,ACTIVE,210.80,312.59,59.981,1439685903,"201051344000685","174011321042388",21.75,29.00,0,309.59,337.54,2.9,0.8,0.000,222301.6,222301.6,10864,0,0,0,L,1122011218,1,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439685995,400313.00
08/15/2015 20:45,2,0.062,ALERT,211.03,293.06,59.975,1439685903,"274151322000088","174011321042388",22.42,32.00,0,290.95,333.63,1.4,0.0,0.000,483025.9,483025.9,11703,0,0,0,L,1151911521,1,121.78,122.68,0002,27,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439685997,400314.00
08/15/2015 20:45,2,0.162,ACTIVE,210.57,312.29,59.975,1439685903,"201051344000438","174011321042388",22.22,29.00,0,310.49,333.03,3.6,1.6,0.000,222289.6,222289.6,10837,0,0,0,L,1122011218,1,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439685998,400315.00
08/15/2015 20:45,2,0.170,ACTIVE,210.12,324.62,59.991,1439685903,"201051344001135","174011321042388",25.54,29.80,0,322.21,332.43,4.4,2.3,0.000,213829.5,213829.5,10816,0,0,0,L,1122011218,1,121.78,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439685999,400316.00
08/15/2015 20:45,2,0.189,ACTIVE,210.57,313.80,59.981,1439685903,"201051344000417","174011321042388",22.19,29.30,0,311.39,337.24,4.2,2.2,0.000,217365.3,217365.3,10835,0,0,0,L,1122011218,1,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439686000,400317.00
08/15/2015 20:45,2,0.164,ACTIVE,209.90,325.22,59.970,1439685903,"201051344000594","174011321042388",22.62,29.30,0,319.81,335.74,3.8,1.7,0.000,219171.7,219171.7,10859,0,0,0,L,1122011218,1,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439686001,400318.00
08/15/2015 20:45,2,0.082,ALERT,211.48,293.66,59.981,1439685903,"274151322000083","174011321042388",23.44,31.00,0,291.55,335.14,1.9,0.0,0.000,499098.2,499098.2,12128,0,0,0,L,1151911521,1,121.33,122.91,0002,25,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439686002,400319.00
08/15/2015 20:45,2,0.180,ACTIVE,210.57,324.32,59.981,1439685903,"201051344000585","174011321042388",25.19,29.50,0,321.91,335.14,4.6,2.5,0.000,218696.3,218696.3,10838,0,0,0,L,1122011218,1,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439686003,400320.00
08/15/2015 20:45,2,0.078,ALERT,211.70,293.96,59.970,1439685903,"274151322000054","174011321042388",23.14,32.80,0,291.55,333.63,1.8,0.0,0.000,493898.4,493898.4,11692,0,0,0,L,1151911521,1,121.78,122.91,0002,30,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439686005,400321.00
08/15/2015 20:45,2,0.176,ACTIVE,210.35,311.69,59.986,1439685903,"201051344001203","174011321042388",22.01,29.00,0,310.19,335.14,3.9,1.9,0.000,219523.6,219523.6,10851,0,0,0,L,1122011218,1,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439686006,400322.00
08/15/2015 20:45,2,0.172,ACTIVE,209.90,313.80,60.023,1439685903,"201051344000646","174011321042388",22.92,29.00,0,308.99,332.13,4.0,2.0,0.000,215771.7,215771.7,10833,0,0,0,L,1122011218,1,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439686007,400323.00
08/15/2015 20:45,2,0.014,ALERT,211.93,367.60,59.981,1439685903,"274151322000068","174011321042388",37.45,34.00,0,289.75,375.11,0.2,0.0,0.000,398063.3,398063.3,11878,0,0,0,L,1151911521,1,121.78,123.14,0002,32,0,0,0,0,0,0,121,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439686009,400324.00
08/15/2015 20:45,2,0.084,ACTIVE,211.93,321.61,59.981,1439685903,"274151322000076","174011321042388",24.25,32.80,0,315.60,334.24,2.1,0.1,0.000,527556.6,527556.6,12114,0,0,0,L,1151911521,1,121.55,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439686010,400325.00
08/15/2015 20:45,2,0.162,ACTIVE,210.12,325.22,59.981,1439685903,"201051344000890","174011321042388",24.83,29.00,0,321.91,335.14,4.1,2.0,0.000,220479.2,220479.2,10846,0,0,0,L,1122011218,1,122.01,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439686011,400326.00
08/15/2015 20:45,2,0.119,ACTIVE,210.12,321.01,59.975,1439685903,"201051344000900","174011321042388",24.75,29.30,0,313.80,334.24,3.0,1.0,0.000,221500.1,221500.1,10882,0,0,0,L,1122011218,1,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439686011,400327.00
08/15/2015 20:45,2,0.166,ACTIVE,210.57,308.39,59.965,1439685903,"201051344000633","174011321042388",21.85,29.30,0,305.08,347.46,3.7,1.6,0.000,210257.8,210257.8,10874,0,0,0,L,1122011218,1,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439686012,400328.00
08/15/2015 20:45,2,0.184,ACTIVE,210.35,316.50,59.981,1439685903,"201051344000983","174011321042388",22.58,29.50,0,312.59,334.84,4.2,2.1,0.000,218411.1,218411.1,10861,0,0,0,L,1122011218,1,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439686013,400329.00
08/15/2015 20:45,2,0.164,ACTIVE,210.12,306.28,59.986,1439685903,"201051344000917","174011321042388",21.49,30.00,0,302.68,336.34,3.6,1.5,0.000,220994.1,220994.1,10873,0,0,0,L,1122011218,1,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439686014,400330.00
08/15/2015 20:45,2,0.162,ACTIVE,210.35,317.70,59.996,1439685903,"201051344000648","174011321042388",22.50,28.80,0,315.30,334.54,3.7,1.7,0.000,216242.5,216242.5,10860,0,0,0,L,1122011218,1,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439686015,400331.00
08/15/2015 20:45,2,0.164,ALERT,210.35,292.76,60.007,1439685903,"201051344001093","174011321042388",22.19,29.30,0,290.95,343.25,3.7,1.7,0.000,219195.7,219195.7,10858,0,0,0,L,1122011218,1,122.01,121.55,0002,29,0,0,0,0,0,0,1,995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439686017,400332.00
08/15/2015 20:45,2,0.135,ACTIVE,210.35,318.00,59.975,1439685903,"201051344000645","174011321042388",23.52,29.80,0,313.20,333.63,3.2,1.2,0.000,217241.7,217241.7,10863,0,0,0,L,1122011218,1,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439686018,400333.00
08/15/2015 20:45,2,0.076,ALERT,211.70,293.06,59.965,1439685903,"274151322000085","174011321042388",23.85,32.00,0,291.25,334.84,1.9,0.0,0.000,496505.9,496505.9,12108,0,0,0,L,1151911521,1,122.01,122.91,0002,29,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439686020,400334.00
08/15/2015 20:45,2,0.145,ACTIVE,210.35,314.70,59.986,1439685903,"201051344000651","174011321042388",22.58,29.50,0,311.09,333.03,3.3,1.3,0.000,216443.7,216443.7,10840,0,0,0,L,1122011218,1,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439686021,400335.00
08/15/2015 20:45,2,0.156,ACTIVE,210.35,311.69,59.975,1439685903,"201051344000867","174011321042388",24.05,29.80,0,306.58,342.95,3.8,1.8,0.000,209197.8,209197.8,10863,0,0,0,L,1122011218,1,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439686022,400336.00
08/15/2015 20:45,2,0.158,ALERT,210.12,295.16,59.954,1439685903,"201051344001230","174011321042388",22.09,28.00,0,291.85,339.04,3.6,1.5,0.000,220080.6,220080.6,10874,0,0,0,L,1122011218,1,122.01,121.33,0002,26,0,0,0,0,0,0,1,992,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439686024,400337.00
08/15/2015 20:45,2,0.146,ACTIVE,210.35,307.18,59.975,1439685903,"201051344000576","174011321042388",21.09,29.00,0,303.88,345.96,3.1,1.1,0.000,216381.8,216381.8,10882,0,0,0,L,1122011218,1,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439686025,400338.00
08/15/2015 20:45,2,0.199,ACTIVE,210.12,319.81,59.954,1439685903,"201051344000579","174011321042388",22.78,29.00,0,317.40,335.74,4.6,2.5,0.000,223368.0,223368.0,10838,0,0,0,L,1122011218,1,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439686026,400339.00
08/15/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1439685903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439686783,400340.00
08/15/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1439685903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439686783,400341.00
08/15/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1439685903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439686783,400342.00
08/15/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1439685903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439686783,400343.00
08/15/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1439685903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439686783,400344.00
08/15/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1439685903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439686783,400345.00
08/15/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1439685903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439686783,400346.00
08/15/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1439685903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439686783,400347.00
08/15/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1439685903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439686783,400348.00
08/15/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1439685903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439686783,400349.00
08/15/2015 21:00,2,0.131,ALERT,209.67,291.25,60.028,1439686804,"201051344000955","174011321042388",17.99,28.30,0,289.45,326.72,2.4,0.4,0.000,221839.7,221839.7,10851,0,0,0,L,1122011218,1,121.33,121.78,0002,25,0,0,0,0,0,0,2,989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439686879,400350.00
08/15/2015 21:00,2,0.047,ALERT,211.03,292.46,60.002,1439686804,"274151322000095","174011321042388",19.54,29.80,0,290.35,329.43,0.9,0.0,0.000,521401.4,521401.4,11750,0,0,0,L,1151911521,1,121.78,122.46,0002,25,0,0,0,0,0,0,2,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439686881,400351.00
08/15/2015 21:00,2,0.123,ALERT,209.90,291.55,59.991,1439686804,"201051344000868","174011321042388",17.99,27.80,0,290.05,330.33,2.3,0.3,0.000,208691.5,208691.5,10864,0,0,0,L,1122011218,1,121.55,122.01,0002,24,0,0,0,0,0,0,2,991,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439686883,400352.00
08/15/2015 21:00,2,0.102,ALERT,210.57,290.95,59.996,1439686804,"201051344000853","174011321042388",17.31,28.00,0,289.45,332.73,1.8,0.0,0.000,215164.6,215164.6,10866,0,0,0,L,1122011218,1,122.23,121.78,0002,27,0,0,0,0,0,0,2,992,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439686885,400353.00
08/15/2015 21:00,2,0.104,ALERT,210.57,292.16,59.996,1439686804,"201051344000582","174011321042388",18.47,28.30,0,290.05,319.21,1.9,0.0,0.000,214220.4,214220.4,10837,0,0,0,L,1122011218,1,122.01,122.23,0002,25,0,0,0,0,0,0,1,994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439686887,400354.00
08/15/2015 21:00,2,0.125,ALERT,210.12,291.25,59.975,1439686804,"201051344000469","174011321042388",18.73,27.30,0,288.55,327.92,2.4,0.4,0.000,210416.8,210416.8,10861,0,0,0,L,1122011218,1,121.55,122.01,0002,24,0,0,0,0,0,0,2,986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439686889,400355.00
08/15/2015 21:00,2,0.088,ALERT,210.12,291.25,60.002,1439686804,"201051344000988","174011321042388",18.75,28.30,0,287.65,335.14,1.7,0.0,0.000,209491.6,209491.6,10845,0,0,0,L,1122011218,1,121.55,121.78,0002,25,0,0,0,0,0,0,2,990,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439686890,400356.00
08/15/2015 21:00,2,0.107,ALERT,209.90,290.95,60.007,1439686804,"201051344001158","174011321042388",18.09,27.80,0,288.85,326.42,2.0,0.0,0.000,215167.1,215167.1,10844,0,0,0,L,1122011218,1,121.55,121.33,0002,27,0,0,0,0,0,0,2,989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439686892,400357.00
08/15/2015 21:00,2,0.107,ALERT,210.35,290.95,59.970,1439686804,"201051344001025","174011321042388",18.81,28.00,0,289.15,331.53,2.0,0.1,0.000,219630.1,219630.1,10842,0,0,0,L,1122011218,1,121.78,122.01,0002,25,0,0,0,0,0,0,2,988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439686894,400358.00
08/15/2015 21:00,2,0.113,ALERT,210.12,291.55,60.028,1439686804,"201051344000569","174011321042388",18.31,28.50,0,290.05,329.73,2.1,0.1,0.000,222915.5,222915.5,10868,0,0,0,L,1122011218,1,121.55,122.01,0002,25,0,0,0,0,0,0,2,987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439686896,400359.00
08/15/2015 21:00,2,0.000,ALERT,211.48,328.52,59.996,1439686804,"274151322000094","174011321042388",37.11,30.80,0,288.55,368.80,0.0,0.0,0.000,398766.3,398766.3,12269,0,0,0,L,1151911521,1,121.55,123.14,0100,27,0,0,0,0,0,0,255,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1439686898,400360.00
08/15/2015 21:00,2,0.109,ALERT,209.44,290.35,59.996,1439686804,"201051344000458","174011321042388",18.27,28.80,0,289.75,327.02,2.0,0.0,0.000,218585.0,218585.0,10859,0,0,0,L,1122011218,1,121.55,121.33,0002,25,0,0,0,0,0,0,2,986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439686900,400361.00
08/15/2015 21:00,2,0.061,ACTIVE_NO_POWER,210.80,291.25,59.991,1439686804,"274151322000087","174011321042388",16.64,37.00,0,288.85,294.26,1.0,0.0,0.000,470671.8,470671.8,11678,0,0,0,L,1151911521,1,121.55,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439686901,400362.00
08/15/2015 21:00,2,0.074,ACTIVE_NO_POWER,211.03,291.55,60.034,1439686804,"274151322000052","174011321042388",17.55,31.00,0,288.85,308.09,1.3,0.0,0.000,503260.1,503260.1,12100,0,0,0,L,1151911521,1,120.65,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439686901,400363.00
08/15/2015 21:00,2,0.113,ALERT,209.67,290.65,59.996,1439686804,"201051344001145","174011321042388",17.51,27.30,0,290.05,327.62,2.0,0.0,0.000,223594.1,223594.1,10865,0,0,0,L,1122011218,1,121.55,121.33,0002,26,0,0,0,0,0,0,1,996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439686903,400364.00
08/15/2015 21:00,2,0.074,ALERT,209.90,290.35,59.996,1439686804,"201051344000685","174011321042388",17.31,27.80,0,289.15,312.29,1.3,0.0,0.000,222301.8,222301.8,10865,0,0,0,L,1122011218,1,122.23,121.33,0002,24,0,0,0,0,0,0,1,993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439686905,400365.00
08/15/2015 21:00,2,0.037,ACTIVE_NO_POWER,210.35,291.25,59.991,1439686804,"274151322000088","174011321042388",16.82,30.50,0,289.45,295.16,0.7,0.0,0.000,483025.9,483025.9,11705,0,0,0,L,1151911521,1,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439686906,400366.00
08/15/2015 21:00,2,0.111,ALERT,209.67,290.65,60.028,1439686804,"201051344000438","174011321042388",17.37,27.80,0,289.75,313.20,2.0,0.0,0.000,222289.8,222289.8,10838,0,0,0,L,1122011218,1,121.78,121.55,0002,26,0,0,0,0,0,0,1,988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439686908,400367.00
08/15/2015 21:00,2,0.139,ALERT,209.22,290.35,59.996,1439686804,"201051344001135","174011321042388",18.11,28.50,0,289.45,330.63,2.5,0.5,0.000,213830.0,213830.0,10817,0,0,0,L,1122011218,1,121.33,121.33,0002,27,0,0,0,0,0,0,2,987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439686910,400368.00
08/15/2015 21:00,2,0.139,ALERT,209.67,289.75,59.991,1439686804,"201051344000417","174011321042388",17.08,28.00,0,288.85,326.12,2.4,0.4,0.000,217365.7,217365.7,10836,0,0,0,L,1122011218,1,121.10,121.33,0002,25,0,0,0,0,0,0,2,991,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439686911,400369.00
08/15/2015 21:00,2,0.113,ALERT,209.22,290.65,59.996,1439686804,"201051344000594","174011321042388",17.99,28.30,0,289.15,333.03,2.1,0.1,0.000,219172.0,219172.0,10860,0,0,0,L,1122011218,1,121.33,120.88,0002,24,0,0,0,0,0,0,2,986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439686913,400370.00
08/15/2015 21:00,2,0.051,ACTIVE_NO_POWER,210.57,291.25,60.002,1439686804,"274151322000083","174011321042388",17.04,29.50,0,289.45,294.86,0.9,0.0,0.000,499098.2,499098.2,12130,0,0,0,L,1151911521,1,120.88,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439686914,400371.00
08/15/2015 21:00,2,0.146,ALERT,209.67,290.65,59.959,1439686804,"201051344000585","174011321042388",17.41,28.30,0,289.15,329.43,2.6,0.6,0.000,218696.8,218696.8,10839,0,0,0,L,1122011218,1,121.10,121.78,0002,24,0,0,0,0,0,0,2,994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439686916,400372.00
08/15/2015 21:00,2,0.045,ACTIVE_NO_POWER,210.57,290.65,60.028,1439686804,"274151322000054","174011321042388",17.51,31.00,0,289.45,308.09,0.8,0.0,0.000,493898.4,493898.4,11694,0,0,0,L,1151911521,1,121.33,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439686917,400373.00
08/15/2015 21:00,2,0.123,ALERT,209.67,290.35,60.012,1439686804,"201051344001203","174011321042388",16.54,28.00,0,289.45,313.50,2.1,0.1,0.000,219523.9,219523.9,10852,0,0,0,L,1122011218,1,122.01,121.10,0002,24,0,0,0,0,0,0,1,989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439686919,400374.00
08/15/2015 21:00,2,0.117,ALERT,209.22,290.65,60.002,1439686804,"201051344000646","174011321042388",16.96,27.80,0,288.85,314.10,2.0,0.0,0.000,215772.1,215772.1,10834,0,0,0,L,1122011218,1,121.55,121.10,0002,24,0,0,0,0,0,0,1,987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439686920,400375.00
08/15/2015 21:00,2,0.008,ALERT,211.25,347.46,59.996,1439686804,"274151322000068","174011321042388",37.25,32.00,0,288.25,374.81,0.0,0.0,0.000,398063.3,398063.3,11880,0,0,0,L,1151911521,1,121.33,122.68,0100,29,0,0,0,0,0,0,255,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1439686922,400376.00
08/15/2015 21:00,2,0.053,ALERT,211.48,290.95,59.996,1439686804,"274151322000076","174011321042388",18.65,31.30,0,289.15,331.23,1.0,0.0,0.000,527556.6,527556.6,12115,0,0,0,L,1151911521,1,121.33,122.91,0002,27,0,0,0,0,0,0,2,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439686924,400377.00
08/15/2015 21:00,2,0.123,ALERT,209.22,290.95,60.007,1439686804,"201051344000890","174011321042388",17.47,28.00,0,290.35,330.93,2.2,0.2,0.000,220479.6,220479.6,10847,0,0,0,L,1122011218,1,121.55,120.88,0002,27,0,0,0,0,0,0,2,988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439686926,400378.00
08/15/2015 21:00,2,0.086,ALERT,209.44,290.35,60.028,1439686804,"201051344000900","174011321042388",15.96,28.00,0,288.85,326.72,1.4,0.0,0.000,221500.2,221500.2,10883,0,0,0,L,1122011218,1,121.55,121.10,0002,24,0,0,0,0,0,0,2,985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439686928,400379.00
08/15/2015 21:00,2,0.105,ALERT,209.90,289.75,60.028,1439686804,"201051344000633","174011321042388",16.58,28.00,0,287.05,309.29,1.8,0.0,0.000,210258.1,210258.1,10875,0,0,0,L,1122011218,1,121.78,121.55,0002,26,0,0,0,0,0,0,1,991,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439686930,400380.00
08/15/2015 21:00,2,0.137,ALERT,209.22,290.35,59.996,1439686804,"201051344000983","174011321042388",16.80,28.30,0,289.75,326.72,2.3,0.3,0.000,218411.5,218411.5,10862,0,0,0,L,1122011218,1,121.33,121.10,0002,26,0,0,0,0,0,0,2,985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439686931,400381.00
08/15/2015 21:00,2,0.111,ALERT,209.44,290.05,60.028,1439686804,"201051344000917","174011321042388",15.35,28.80,0,287.95,323.41,1.7,0.0,0.000,220994.4,220994.4,10874,0,0,0,L,1122011218,1,121.10,121.55,0002,24,0,0,0,0,0,0,1,993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439686933,400382.00
08/15/2015 21:00,2,0.109,ALERT,209.67,289.75,60.028,1439686804,"201051344000648","174011321042388",16.50,27.50,0,289.15,327.92,1.8,0.0,0.000,216242.8,216242.8,10861,0,0,0,L,1122011218,1,121.10,121.55,0002,23,0,0,0,0,0,0,2,991,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439686935,400383.00
08/15/2015 21:00,2,0.125,ACTIVE_NO_POWER,209.67,290.65,59.996,1439686804,"201051344001093","174011321042388",14.59,28.30,0,289.45,312.59,1.9,0.0,0.000,219196.0,219196.0,10860,0,0,0,L,1122011218,1,121.55,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439686936,400384.00
08/15/2015 21:00,2,0.084,ALERT,209.90,290.05,59.991,1439686804,"201051344000645","174011321042388",17.73,28.80,0,289.15,327.02,1.5,0.0,0.000,217241.9,217241.9,10864,0,0,0,L,1122011218,1,121.78,121.55,0002,24,0,0,0,0,0,0,2,986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439686938,400385.00
08/15/2015 21:00,2,0.049,ACTIVE_NO_POWER,210.80,290.65,59.996,1439686804,"274151322000085","174011321042388",16.68,30.50,0,289.45,294.26,0.8,0.0,0.000,496505.9,496505.9,12110,0,0,0,L,1151911521,1,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439686939,400386.00
08/15/2015 21:00,2,0.094,ALERT,209.44,289.75,59.991,1439686804,"201051344000651","174011321042388",16.40,28.30,0,288.85,324.32,1.6,0.0,0.000,216443.9,216443.9,10841,0,0,0,L,1122011218,1,121.78,121.10,0002,24,0,0,0,0,0,0,1,989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439686940,400387.00
08/15/2015 21:00,2,0.117,ALERT,209.44,290.05,60.007,1439686804,"201051344000867","174011321042388",15.90,28.50,0,289.15,315.00,1.9,0.0,0.000,209198.2,209198.2,10864,0,0,0,L,1122011218,1,121.55,121.10,0002,24,0,0,0,0,0,0,1,982,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439686942,400388.00
08/15/2015 21:00,2,0.078,ALERT,209.44,290.95,60.002,1439686804,"201051344001230","174011321042388",27.06,27.00,0,289.75,318.61,2.1,0.2,0.000,220080.9,220080.9,10876,0,0,0,L,1122011218,1,121.55,121.10,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1439686944,400389.00
08/15/2015 21:00,2,0.088,ALERT,209.67,290.65,60.039,1439686804,"201051344000576","174011321042388",14.39,27.80,0,288.85,308.69,1.3,0.0,0.000,216382.0,216382.0,10883,0,0,0,L,1122011218,1,121.55,121.33,0002,23,0,0,0,0,0,0,1,992,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439686946,400390.00
08/15/2015 21:00,2,0.139,ALERT,209.44,290.95,59.975,1439686804,"201051344000579","174011321042388",16.04,27.80,0,290.05,330.03,2.2,0.2,0.000,223368.5,223368.5,10839,0,0,0,L,1122011218,1,121.33,121.10,0002,23,0,0,0,0,0,0,2,987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439686948,400391.00
08/15/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1439686804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439687684,400392.00
08/15/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1439686804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439687684,400393.00
08/15/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1439686804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439687684,400394.00
08/15/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1439686804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439687684,400395.00
08/15/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1439686804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439687684,400396.00
08/15/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1439686804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439687684,400397.00
08/15/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1439686804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439687684,400398.00
08/15/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1439686804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439687684,400399.00
08/15/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1439686804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439687684,400400.00
08/15/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1439686804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439687684,400401.00
08/15/2015 21:15,2,0.000,ALERT,209.67,290.95,60.028,1439687703,"201051344000955","174011321042388",0.00,27.30,0,288.25,292.76,0.0,0.0,0.000,221839.7,221839.7,10853,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1439687779,400402.00
08/15/2015 21:15,2,0.000,ALERT,211.25,292.16,59.996,1439687703,"274151322000095","174011321042388",0.00,28.80,0,289.45,294.26,0.0,0.0,0.000,521401.4,521401.4,11752,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1439687781,400403.00
08/15/2015 21:15,2,0.000,ALERT,209.90,291.85,59.991,1439687703,"201051344000868","174011321042388",0.00,27.00,0,288.85,293.96,0.0,0.0,0.000,208691.5,208691.5,10866,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1439687783,400404.00
08/15/2015 21:15,2,0.000,ALERT,210.57,291.25,59.996,1439687703,"201051344000853","174011321042388",0.00,27.00,0,288.25,293.36,0.0,0.0,0.000,215164.6,215164.6,10868,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1439687785,400405.00
08/15/2015 21:15,2,0.000,ALERT,210.35,291.85,59.986,1439687703,"201051344000582","174011321042388",0.00,27.30,0,288.85,293.66,0.0,0.0,0.000,214220.4,214220.4,10839,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1439687786,400406.00
08/15/2015 21:15,2,0.000,ALERT,209.90,290.95,59.954,1439687703,"201051344000469","174011321042388",0.00,26.30,0,287.35,292.76,0.0,0.0,0.000,210416.8,210416.8,10863,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1439687788,400407.00
08/15/2015 21:15,2,0.000,ALERT,209.67,290.95,59.981,1439687703,"201051344000988","174011321042388",0.00,27.00,0,286.14,293.06,0.0,0.0,0.000,209491.6,209491.6,10847,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1439687790,400408.00
08/15/2015 21:15,2,0.000,ALERT,209.90,290.65,59.986,1439687703,"201051344001158","174011321042388",0.00,27.00,0,287.65,292.76,0.0,0.0,0.000,215167.1,215167.1,10846,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1439687792,400409.00
08/15/2015 21:15,2,0.000,ALERT,209.90,290.35,60.028,1439687703,"201051344001025","174011321042388",0.00,27.00,0,287.95,293.96,0.0,0.0,0.000,219630.1,219630.1,10844,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1439687794,400410.00
08/15/2015 21:15,2,0.000,ALERT,209.90,291.55,59.986,1439687703,"201051344000569","174011321042388",0.00,27.30,0,288.85,293.66,0.0,0.0,0.000,222915.5,222915.5,10870,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1439687796,400411.00
08/15/2015 21:15,2,0.000,ALERT,211.48,291.25,59.981,1439687703,"274151322000094","174011321042388",0.00,29.30,0,287.95,351.67,0.0,0.0,0.000,398766.3,398766.3,12271,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1439687797,400412.00
08/15/2015 21:15,2,0.000,ALERT,209.90,291.25,60.018,1439687703,"201051344000458","174011321042388",0.00,27.80,0,288.25,293.36,0.0,0.0,0.000,218585.0,218585.0,10861,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1439687799,400413.00
08/15/2015 21:15,2,0.000,ALERT,211.25,291.25,59.991,1439687703,"274151322000087","174011321042388",0.00,35.20,0,287.65,292.76,0.0,0.0,0.000,470671.8,470671.8,11679,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1439687801,400414.00
08/15/2015 21:15,2,0.000,ALERT,211.25,292.46,59.970,1439687703,"274151322000052","174011321042388",0.00,29.80,0,287.65,293.36,0.0,0.0,0.000,503260.1,503260.1,12101,0,0,0,L,1151911521,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1439687803,400415.00
08/15/2015 21:15,2,0.000,ALERT,210.35,291.55,59.970,1439687703,"201051344001145","174011321042388",0.00,26.50,0,288.85,293.66,0.0,0.0,0.000,223594.1,223594.1,10867,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1439687805,400416.00
08/15/2015 21:15,2,0.000,ALERT,210.35,291.25,59.991,1439687703,"201051344000685","174011321042388",0.00,26.80,0,288.25,292.76,0.0,0.0,0.000,222301.8,222301.8,10867,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1439687807,400417.00
08/15/2015 21:15,2,0.000,ALERT,211.03,291.25,60.034,1439687703,"274151322000088","174011321042388",0.00,29.50,0,288.25,293.06,0.0,0.0,0.000,483025.9,483025.9,11706,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1439687808,400418.00
08/15/2015 21:15,2,0.000,ALERT,210.12,291.25,59.991,1439687703,"201051344000438","174011321042388",0.00,27.00,0,288.55,293.36,0.0,0.0,0.000,222289.8,222289.8,10840,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1439687810,400419.00
08/15/2015 21:15,2,0.000,ALERT,209.67,291.25,59.986,1439687703,"201051344001135","174011321042388",0.00,27.30,0,288.25,293.36,0.0,0.0,0.000,213830.1,213830.1,10819,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1439687812,400420.00
08/15/2015 21:15,2,0.000,ALERT,210.12,290.65,59.991,1439687703,"201051344000417","174011321042388",0.00,27.00,0,287.65,292.16,0.0,0.0,0.000,217365.8,217365.8,10838,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1439687814,400421.00
08/15/2015 21:15,2,0.000,ALERT,209.67,291.85,59.981,1439687703,"201051344000594","174011321042388",0.00,27.30,0,287.95,293.06,0.0,0.0,0.000,219172.0,219172.0,10862,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1439687816,400422.00
08/15/2015 21:15,2,0.000,ALERT,211.25,291.55,59.986,1439687703,"274151322000083","174011321042388",0.00,28.50,0,288.25,293.36,0.0,0.0,0.000,499098.2,499098.2,12131,0,0,0,L,1151911521,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1439687818,400423.00
08/15/2015 21:15,2,0.000,ALERT,210.35,291.85,59.938,1439687703,"201051344000585","174011321042388",0.00,27.30,0,287.95,292.76,0.0,0.0,0.000,218696.9,218696.9,10841,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1439687819,400424.00
08/15/2015 21:15,2,0.000,ALERT,211.25,292.76,59.991,1439687703,"274151322000054","174011321042388",0.00,29.80,0,288.25,293.36,0.0,0.0,0.000,493898.4,493898.4,11695,0,0,0,L,1151911521,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1439687821,400425.00
08/15/2015 21:15,2,0.000,ALERT,210.35,291.55,59.975,1439687703,"201051344001203","174011321042388",0.00,27.00,0,288.25,294.86,0.0,0.0,0.000,219523.9,219523.9,10854,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1439687823,400426.00
08/15/2015 21:15,2,0.000,ALERT,209.67,291.25,60.034,1439687703,"201051344000646","174011321042388",0.00,26.80,0,287.65,292.46,0.0,0.0,0.000,215772.1,215772.1,10836,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1439687825,400427.00
