ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/15/2015 21:15,2,0.000,ALERT,212.16,290.95,59.981,1439687703,"274151322000068","174011321042388",0.00,30.50,0,287.65,356.78,0.0,0.0,0.000,398063.3,398063.3,11882,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1439687827,400428.00
08/15/2015 21:15,2,0.000,ALERT,211.93,291.25,59.991,1439687703,"274151322000076","174011321042388",0.00,29.80,0,287.95,293.06,0.0,0.0,0.000,527556.6,527556.6,12117,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1439687829,400429.00
08/15/2015 21:15,2,0.000,ALERT,209.90,292.16,59.954,1439687703,"201051344000890","174011321042388",0.00,27.30,0,288.85,294.26,0.0,0.0,0.000,220479.7,220479.7,10849,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1439687831,400430.00
08/15/2015 21:15,2,0.000,ALERT,209.67,291.25,60.007,1439687703,"201051344000900","174011321042388",0.00,27.00,0,287.65,292.46,0.0,0.0,0.000,221500.2,221500.2,10885,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1439687832,400431.00
08/15/2015 21:15,2,0.000,ALERT,210.35,290.65,60.007,1439687703,"201051344000633","174011321042388",0.00,27.00,0,286.44,291.85,0.0,0.0,0.000,210258.1,210258.1,10877,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1439687834,400432.00
08/15/2015 21:15,2,0.000,ALERT,209.90,291.25,59.981,1439687703,"201051344000983","174011321042388",0.00,27.30,0,288.25,293.66,0.0,0.0,0.000,218411.6,218411.6,10864,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1439687836,400433.00
08/15/2015 21:15,2,0.000,ALERT,210.12,290.95,59.975,1439687703,"201051344000917","174011321042388",0.00,27.80,0,287.35,292.16,0.0,0.0,0.000,220994.4,220994.4,10876,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1439687838,400434.00
08/15/2015 21:15,2,0.000,ALERT,210.12,290.65,59.986,1439687703,"201051344000648","174011321042388",0.00,26.80,0,287.65,293.36,0.0,0.0,0.000,216242.8,216242.8,10863,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1439687840,400435.00
08/15/2015 21:15,2,0.000,ALERT,209.90,291.25,59.986,1439687703,"201051344001093","174011321042388",0.00,27.30,0,288.55,293.06,0.0,0.0,0.000,219196.0,219196.0,10861,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1439687841,400436.00
08/15/2015 21:15,2,0.000,ALERT,210.12,290.65,60.007,1439687703,"201051344000645","174011321042388",0.00,27.80,0,287.95,293.06,0.0,0.0,0.000,217241.9,217241.9,10866,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1439687843,400437.00
08/15/2015 21:15,2,0.000,ALERT,211.25,291.25,59.975,1439687703,"274151322000085","174011321042388",0.00,29.50,0,288.55,293.06,0.0,0.0,0.000,496505.9,496505.9,12111,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1439687845,400438.00
08/15/2015 21:15,2,0.000,ALERT,209.90,290.35,59.975,1439687703,"201051344000651","174011321042388",0.00,27.00,0,287.95,292.76,0.0,0.0,0.000,216443.9,216443.9,10843,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1439687847,400439.00
08/15/2015 21:15,2,0.000,ALERT,209.90,290.65,59.981,1439687703,"201051344000867","174011321042388",0.00,27.80,0,287.95,293.66,0.0,0.0,0.000,209198.2,209198.2,10866,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1439687849,400440.00
08/15/2015 21:15,2,0.000,ALERT,209.67,291.55,60.007,1439687703,"201051344001230","174011321042388",0.00,26.30,0,288.55,293.36,0.0,0.0,0.000,220080.9,220080.9,10878,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1439687851,400441.00
08/15/2015 21:15,2,0.000,ALERT,210.12,291.25,59.981,1439687703,"201051344000576","174011321042388",0.00,26.80,0,288.25,292.76,0.0,0.0,0.000,216382.0,216382.0,10885,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1439687852,400442.00
08/15/2015 21:15,2,0.000,ALERT,209.67,291.25,59.986,1439687703,"201051344000579","174011321042388",0.00,27.00,0,288.85,293.66,0.0,0.0,0.000,223368.5,223368.5,10841,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1439687854,400443.00
08/15/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1439687703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439688584,400444.00
08/15/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1439687703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439688584,400445.00
08/15/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1439687703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439688584,400446.00
08/15/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1439687703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439688584,400447.00
08/15/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1439687703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439688584,400448.00
08/15/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1439687703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439688584,400449.00
08/15/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1439687703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439688584,400450.00
08/15/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1439687703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439688584,400451.00
08/15/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1439687703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439688584,400452.00
08/15/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1439687703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439688584,400453.00
08/15/2015 21:30,2,0.000,ALERT,209.67,291.55,59.991,1439688603,"201051344000955","174011321042388",0.00,26.30,0,289.15,293.36,0.0,0.0,0.000,221839.7,221839.7,10855,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439688679,400454.00
08/15/2015 21:30,2,0.000,ALERT,211.48,293.06,59.986,1439688603,"274151322000095","174011321042388",0.00,27.80,0,290.05,294.56,0.0,0.0,0.000,521401.4,521401.4,11754,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439688681,400455.00
08/15/2015 21:30,2,0.000,ALERT,209.90,292.16,59.991,1439688603,"201051344000868","174011321042388",0.00,26.00,0,289.75,294.26,0.0,0.0,0.000,208691.5,208691.5,10868,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439688683,400456.00
08/15/2015 21:30,2,0.000,ALERT,210.80,291.25,59.986,1439688603,"201051344000853","174011321042388",0.00,26.00,0,288.85,293.66,0.0,0.0,0.000,215164.6,215164.6,10870,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439688685,400457.00
08/15/2015 21:30,2,0.000,ALERT,210.57,292.46,59.991,1439688603,"201051344000582","174011321042388",0.00,26.50,0,289.75,293.96,0.0,0.0,0.000,214220.4,214220.4,10841,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439688686,400458.00
08/15/2015 21:30,2,0.000,ALERT,210.12,291.25,59.991,1439688603,"201051344000469","174011321042388",0.00,25.30,0,287.95,292.46,0.0,0.0,0.000,210416.8,210416.8,10865,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439688688,400459.00
08/15/2015 21:30,2,0.000,ALERT,209.90,291.25,59.996,1439688603,"201051344000988","174011321042388",0.00,26.00,0,287.05,292.76,0.0,0.0,0.000,209491.6,209491.6,10849,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439688690,400460.00
08/15/2015 21:30,2,0.000,ALERT,209.90,290.95,59.981,1439688603,"201051344001158","174011321042388",0.00,26.00,0,288.25,292.46,0.0,0.0,0.000,215167.1,215167.1,10848,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439688692,400461.00
08/15/2015 21:30,2,0.000,ALERT,209.90,290.65,59.986,1439688603,"201051344001025","174011321042388",0.00,26.00,0,288.85,294.26,0.0,0.0,0.000,219630.1,219630.1,10846,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439688694,400462.00
08/15/2015 21:30,2,0.000,ALERT,209.90,291.55,59.991,1439688603,"201051344000569","174011321042388",0.00,26.30,0,289.45,294.26,0.0,0.0,0.000,222915.5,222915.5,10872,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439688696,400463.00
08/15/2015 21:30,2,0.000,ALERT,211.25,290.95,59.965,1439688603,"274151322000094","174011321042388",0.00,28.30,0,288.85,293.06,0.0,0.0,0.000,398766.3,398766.3,12273,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439688697,400464.00
08/15/2015 21:30,2,0.000,ALERT,209.90,291.25,60.002,1439688603,"201051344000458","174011321042388",0.00,26.80,0,289.15,294.26,0.0,0.0,0.000,218585.0,218585.0,10863,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439688699,400465.00
08/15/2015 21:30,2,0.000,ALERT,211.25,291.55,59.954,1439688603,"274151322000087","174011321042388",0.00,33.50,0,288.55,293.36,0.0,0.0,0.000,470671.8,470671.8,11681,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439688701,400466.00
08/15/2015 21:30,2,0.000,ALERT,211.03,290.95,59.986,1439688603,"274151322000052","174011321042388",0.00,28.50,0,288.85,293.96,0.0,0.0,0.000,503260.1,503260.1,12103,0,0,0,L,1151911521,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439688703,400467.00
08/15/2015 21:30,2,0.000,ALERT,210.12,291.85,59.986,1439688603,"201051344001145","174011321042388",0.00,25.50,0,289.75,294.56,0.0,0.0,0.000,223594.1,223594.1,10869,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439688705,400468.00
08/15/2015 21:30,2,0.000,ALERT,210.35,291.55,60.007,1439688603,"201051344000685","174011321042388",0.00,26.00,0,289.15,293.36,0.0,0.0,0.000,222301.8,222301.8,10869,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439688706,400469.00
08/15/2015 21:30,2,0.000,ALERT,210.80,291.85,59.981,1439688603,"274151322000088","174011321042388",0.00,28.30,0,289.15,293.66,0.0,0.0,0.000,483025.9,483025.9,11708,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439688708,400470.00
08/15/2015 21:30,2,0.000,ALERT,210.12,291.55,60.028,1439688603,"201051344000438","174011321042388",0.00,26.00,0,289.15,293.96,0.0,0.0,0.000,222289.8,222289.8,10842,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439688710,400471.00
08/15/2015 21:30,2,0.000,ALERT,209.67,291.55,59.959,1439688603,"201051344001135","174011321042388",0.00,26.30,0,289.15,293.96,0.0,0.0,0.000,213830.1,213830.1,10821,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439688712,400472.00
08/15/2015 21:30,2,0.000,ALERT,210.12,290.35,60.023,1439688603,"201051344000417","174011321042388",0.00,26.30,0,288.55,292.76,0.0,0.0,0.000,217365.8,217365.8,10840,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439688714,400473.00
08/15/2015 21:30,2,0.000,ALERT,209.67,291.55,59.986,1439688603,"201051344000594","174011321042388",0.00,26.50,0,288.85,293.66,0.0,0.0,0.000,219172.0,219172.0,10864,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439688716,400474.00
08/15/2015 21:30,2,0.000,ALERT,211.25,292.16,60.012,1439688603,"274151322000083","174011321042388",0.00,27.50,0,289.15,293.96,0.0,0.0,0.000,499098.2,499098.2,12133,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439688717,400475.00
08/15/2015 21:30,2,0.000,ALERT,210.12,291.25,59.986,1439688603,"201051344000585","174011321042388",0.00,26.30,0,288.85,293.36,0.0,0.0,0.000,218696.9,218696.9,10843,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439688719,400476.00
08/15/2015 21:30,2,0.000,ALERT,211.48,291.85,59.986,1439688603,"274151322000054","174011321042388",0.00,28.80,0,289.15,293.96,0.0,0.0,0.000,493898.4,493898.4,11697,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439688721,400477.00
08/15/2015 21:30,2,0.000,ALERT,210.35,291.25,59.959,1439688603,"201051344001203","174011321042388",0.00,26.00,0,289.15,295.16,0.0,0.0,0.000,219523.9,219523.9,10856,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439688723,400478.00
08/15/2015 21:30,2,0.000,ALERT,209.90,291.55,59.975,1439688603,"201051344000646","174011321042388",0.00,26.00,0,288.55,293.06,0.0,0.0,0.000,215772.1,215772.1,10838,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439688724,400479.00
08/15/2015 21:30,2,0.000,ALERT,211.93,291.25,59.970,1439688603,"274151322000068","174011321042388",0.00,29.30,0,288.55,292.76,0.0,0.0,0.000,398063.3,398063.3,11884,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439688726,400480.00
08/15/2015 21:30,2,0.000,ALERT,211.93,291.25,59.970,1439688603,"274151322000076","174011321042388",0.00,28.80,0,288.85,293.66,0.0,0.0,0.000,527556.6,527556.6,12119,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439688728,400481.00
08/15/2015 21:30,2,0.000,ALERT,210.12,291.85,60.007,1439688603,"201051344000890","174011321042388",0.00,26.30,0,289.75,294.86,0.0,0.0,0.000,220479.7,220479.7,10851,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439688730,400482.00
08/15/2015 21:30,2,0.000,ALERT,210.12,291.25,59.981,1439688603,"201051344000900","174011321042388",0.00,26.00,0,288.85,293.06,0.0,0.0,0.000,221500.2,221500.2,10887,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439688732,400483.00
08/15/2015 21:30,2,0.000,ALERT,210.57,290.65,59.981,1439688603,"201051344000633","174011321042388",0.00,26.00,0,287.05,292.46,0.0,0.0,0.000,210258.1,210258.1,10879,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439688734,400484.00
08/15/2015 21:30,2,0.000,ALERT,210.12,291.55,59.922,1439688603,"201051344000983","174011321042388",0.00,26.30,0,289.45,293.96,0.0,0.0,0.000,218411.6,218411.6,10866,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439688736,400485.00
08/15/2015 21:30,2,0.000,ALERT,210.35,290.95,59.959,1439688603,"201051344000917","174011321042388",0.00,26.80,0,287.95,292.76,0.0,0.0,0.000,220994.4,220994.4,10878,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439688737,400486.00
08/15/2015 21:30,2,0.000,ALERT,210.35,290.65,59.965,1439688603,"201051344000648","174011321042388",0.00,25.80,0,288.55,293.66,0.0,0.0,0.000,216242.8,216242.8,10865,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439688739,400487.00
08/15/2015 21:30,2,0.000,ALERT,210.35,291.55,59.975,1439688603,"201051344001093","174011321042388",0.00,26.30,0,289.15,293.36,0.0,0.0,0.000,219196.0,219196.0,10863,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439688741,400488.00
08/15/2015 21:30,2,0.000,ALERT,210.57,290.95,59.975,1439688603,"201051344000645","174011321042388",0.00,26.80,0,288.85,293.36,0.0,0.0,0.000,217241.9,217241.9,10868,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439688743,400489.00
08/15/2015 21:30,2,0.000,ALERT,211.48,291.85,59.959,1439688603,"274151322000085","174011321042388",0.00,28.30,0,289.45,293.66,0.0,0.0,0.000,496505.9,496505.9,12113,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439688745,400490.00
08/15/2015 21:30,2,0.000,ALERT,210.35,290.65,59.975,1439688603,"201051344000651","174011321042388",0.00,26.00,0,288.55,293.36,0.0,0.0,0.000,216443.9,216443.9,10845,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439688747,400491.00
08/15/2015 21:30,2,0.000,ALERT,210.35,290.95,59.996,1439688603,"201051344000867","174011321042388",0.00,26.80,0,288.85,293.96,0.0,0.0,0.000,209198.2,209198.2,10868,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439688749,400492.00
08/15/2015 21:30,2,0.000,ALERT,210.12,291.55,60.007,1439688603,"201051344001230","174011321042388",0.00,25.80,0,289.45,293.66,0.0,0.0,0.000,220080.9,220080.9,10880,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439688750,400493.00
08/15/2015 21:30,2,0.000,ALERT,210.57,291.55,59.965,1439688603,"201051344000576","174011321042388",0.00,26.00,0,289.15,293.36,0.0,0.0,0.000,216382.0,216382.0,10887,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439688752,400494.00
08/15/2015 21:30,2,0.000,ALERT,210.12,291.85,59.975,1439688603,"201051344000579","174011321042388",0.00,26.00,0,289.45,294.26,0.0,0.0,0.000,223368.5,223368.5,10843,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439688754,400495.00
08/15/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1439688603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439689483,400496.00
08/15/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1439688603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439689483,400497.00
08/15/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1439688603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439689483,400498.00
08/15/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1439688603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439689483,400499.00
08/15/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1439688603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439689483,400500.00
08/15/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1439688603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439689483,400501.00
08/15/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1439688603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439689483,400502.00
08/15/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1439688603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439689483,400503.00
08/15/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1439688603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439689483,400504.00
08/15/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1439688603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439689483,400505.00
08/15/2015 21:45,2,0.000,ALERT,209.44,291.25,59.986,1439689503,"201051344000955","174011321042388",0.00,25.50,0,289.15,293.06,0.0,0.0,0.000,221839.7,221839.7,10857,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439689579,400506.00
08/15/2015 21:45,2,0.000,ALERT,211.03,292.76,59.986,1439689503,"274151322000095","174011321042388",0.00,27.00,0,290.35,294.26,0.0,0.0,0.000,521401.4,521401.4,11756,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439689581,400507.00
08/15/2015 21:45,2,0.000,ALERT,209.90,291.85,59.991,1439689503,"201051344000868","174011321042388",0.00,25.30,0,289.75,293.96,0.0,0.0,0.000,208691.5,208691.5,10870,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439689583,400508.00
08/15/2015 21:45,2,0.000,ALERT,210.57,291.25,59.986,1439689503,"201051344000853","174011321042388",0.00,25.00,0,289.15,293.36,0.0,0.0,0.000,215164.6,215164.6,10872,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439689584,400509.00
08/15/2015 21:45,2,0.000,ALERT,210.35,292.16,59.996,1439689503,"201051344000582","174011321042388",0.00,25.50,0,290.05,293.96,0.0,0.0,0.000,214220.4,214220.4,10843,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439689586,400510.00
08/15/2015 21:45,2,0.000,ALERT,209.67,290.65,59.991,1439689503,"201051344000469","174011321042388",0.00,24.50,0,288.25,293.06,0.0,0.0,0.000,210416.8,210416.8,10867,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439689588,400511.00
08/15/2015 21:45,2,0.000,ALERT,209.67,290.95,59.986,1439689503,"201051344000988","174011321042388",0.00,25.50,0,287.05,292.76,0.0,0.0,0.000,209491.6,209491.6,10851,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439689590,400512.00
08/15/2015 21:45,2,0.000,ALERT,209.90,290.95,59.996,1439689503,"201051344001158","174011321042388",0.00,25.30,0,288.55,292.46,0.0,0.0,0.000,215167.1,215167.1,10850,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439689592,400513.00
08/15/2015 21:45,2,0.000,ALERT,209.90,290.95,59.986,1439689503,"201051344001025","174011321042388",0.00,25.30,0,288.85,293.96,0.0,0.0,0.000,219630.1,219630.1,10848,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439689593,400514.00
08/15/2015 21:45,2,0.000,ALERT,209.90,291.85,59.981,1439689503,"201051344000569","174011321042388",0.00,25.30,0,289.75,293.96,0.0,0.0,0.000,222915.5,222915.5,10874,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439689595,400515.00
08/15/2015 21:45,2,0.000,ALERT,211.25,291.55,59.981,1439689503,"274151322000094","174011321042388",0.00,27.30,0,288.85,292.76,0.0,0.0,0.000,398766.3,398766.3,12275,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439689597,400516.00
08/15/2015 21:45,2,0.000,ALERT,209.90,291.55,59.986,1439689503,"201051344000458","174011321042388",0.00,26.00,0,289.15,293.96,0.0,0.0,0.000,218585.0,218585.0,10865,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439689599,400517.00
08/15/2015 21:45,2,0.000,ALERT,211.48,291.55,59.981,1439689503,"274151322000087","174011321042388",0.00,32.00,0,288.85,293.06,0.0,0.0,0.000,470671.8,470671.8,11683,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439689601,400518.00
08/15/2015 21:45,2,0.000,ALERT,211.25,292.16,59.986,1439689503,"274151322000052","174011321042388",0.00,27.50,0,288.85,293.66,0.0,0.0,0.000,503260.1,503260.1,12105,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439689603,400519.00
08/15/2015 21:45,2,0.000,ALERT,210.35,292.16,60.007,1439689503,"201051344001145","174011321042388",0.00,24.80,0,289.75,294.26,0.0,0.0,0.000,223594.1,223594.1,10871,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439689604,400520.00
08/15/2015 21:45,2,0.000,ALERT,210.35,291.55,60.028,1439689503,"201051344000685","174011321042388",0.00,25.30,0,288.85,293.06,0.0,0.0,0.000,222301.8,222301.8,10871,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439689606,400521.00
08/15/2015 21:45,2,0.000,ALERT,211.03,291.85,59.986,1439689503,"274151322000088","174011321042388",0.00,27.30,0,289.45,293.66,0.0,0.0,0.000,483025.9,483025.9,11710,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439689608,400522.00
08/15/2015 21:45,2,0.000,ALERT,210.12,291.55,60.034,1439689503,"201051344000438","174011321042388",0.00,25.30,0,289.45,293.66,0.0,0.0,0.000,222289.8,222289.8,10844,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439689611,400523.00
08/15/2015 21:45,2,0.000,ALERT,209.67,291.55,59.981,1439689503,"201051344001135","174011321042388",0.00,25.50,0,289.45,293.66,0.0,0.0,0.000,213830.1,213830.1,10823,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439689613,400524.00
08/15/2015 21:45,2,0.000,ALERT,210.35,290.95,60.007,1439689503,"201051344000417","174011321042388",0.00,25.50,0,288.55,292.46,0.0,0.0,0.000,217365.8,217365.8,10842,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439689615,400525.00
08/15/2015 21:45,2,0.000,ALERT,209.90,292.16,59.996,1439689503,"201051344000594","174011321042388",0.00,25.80,0,288.85,293.36,0.0,0.0,0.000,219172.0,219172.0,10866,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439689616,400526.00
08/15/2015 21:45,2,0.000,ALERT,211.25,292.46,59.991,1439689503,"274151322000083","174011321042388",0.00,26.50,0,289.45,293.66,0.0,0.0,0.000,499098.2,499098.2,12135,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439689618,400527.00
08/15/2015 21:45,2,0.000,ALERT,210.12,291.55,60.002,1439689503,"201051344000585","174011321042388",0.00,25.50,0,288.85,293.06,0.0,0.0,0.000,218696.9,218696.9,10845,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439689620,400528.00
08/15/2015 21:45,2,0.000,ALERT,211.03,292.46,59.996,1439689503,"274151322000054","174011321042388",0.00,27.80,0,289.45,293.66,0.0,0.0,0.000,493898.4,493898.4,11699,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439689622,400529.00
08/15/2015 21:45,2,0.000,ALERT,210.12,291.25,59.991,1439689503,"201051344001203","174011321042388",0.00,25.30,0,289.15,295.16,0.0,0.0,0.000,219523.9,219523.9,10858,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439689623,400530.00
08/15/2015 21:45,2,0.000,ALERT,209.67,291.25,60.007,1439689503,"201051344000646","174011321042388",0.00,25.30,0,288.55,293.06,0.0,0.0,0.000,215772.1,215772.1,10840,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439689625,400531.00
08/15/2015 21:45,2,0.000,ALERT,211.48,290.65,59.986,1439689503,"274151322000068","174011321042388",0.00,28.50,0,288.55,292.46,0.0,0.0,0.000,398063.3,398063.3,11886,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439689627,400532.00
08/15/2015 21:45,2,0.000,ALERT,211.70,291.85,59.991,1439689503,"274151322000076","174011321042388",0.00,27.80,0,289.15,293.36,0.0,0.0,0.000,527556.6,527556.6,12121,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439689629,400533.00
08/15/2015 21:45,2,0.000,ALERT,209.90,291.85,59.986,1439689503,"201051344000890","174011321042388",0.00,25.80,0,289.75,294.26,0.0,0.0,0.000,220479.7,220479.7,10853,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439689631,400534.00
08/15/2015 21:45,2,0.000,ALERT,209.67,290.95,59.986,1439689503,"201051344000900","174011321042388",0.00,25.30,0,288.85,293.06,0.0,0.0,0.000,221500.2,221500.2,10889,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439689632,400535.00
08/15/2015 21:45,2,0.000,ALERT,210.35,290.35,59.986,1439689503,"201051344000633","174011321042388",0.00,25.30,0,287.35,292.46,0.0,0.0,0.000,210258.1,210258.1,10881,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439689634,400536.00
08/15/2015 21:45,2,0.000,ALERT,209.90,291.25,59.991,1439689503,"201051344000983","174011321042388",0.00,25.30,0,289.45,293.66,0.0,0.0,0.000,218411.6,218411.6,10868,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439689636,400537.00
08/15/2015 21:45,2,0.000,ALERT,210.12,290.65,60.012,1439689503,"201051344000917","174011321042388",0.00,26.00,0,288.25,292.76,0.0,0.0,0.000,220994.4,220994.4,10880,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439689638,400538.00
08/15/2015 21:45,2,0.000,ALERT,210.12,290.65,59.986,1439689503,"201051344000648","174011321042388",0.00,25.00,0,288.55,293.36,0.0,0.0,0.000,216242.8,216242.8,10867,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439689640,400539.00
08/15/2015 21:45,2,0.000,ALERT,210.12,291.25,60.002,1439689503,"201051344001093","174011321042388",0.00,25.80,0,289.45,293.06,0.0,0.0,0.000,219196.0,219196.0,10865,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439689641,400540.00
08/15/2015 21:45,2,0.000,ALERT,210.35,290.65,59.949,1439689503,"201051344000645","174011321042388",0.00,25.80,0,289.15,293.06,0.0,0.0,0.000,217241.9,217241.9,10870,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439689643,400541.00
08/15/2015 21:45,2,0.000,ALERT,211.48,291.55,59.991,1439689503,"274151322000085","174011321042388",0.00,27.50,0,289.45,293.06,0.0,0.0,0.000,496505.9,496505.9,12115,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439689645,400542.00
08/15/2015 21:45,2,0.000,ALERT,210.35,290.65,60.007,1439689503,"201051344000651","174011321042388",0.00,25.30,0,288.85,293.06,0.0,0.0,0.000,216443.9,216443.9,10847,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439689647,400543.00
08/15/2015 21:45,2,0.000,ALERT,210.35,290.65,59.991,1439689503,"201051344000867","174011321042388",0.00,26.00,0,288.85,293.66,0.0,0.0,0.000,209198.2,209198.2,10870,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439689649,400544.00
08/15/2015 21:45,2,0.000,ALERT,210.12,291.55,60.002,1439689503,"201051344001230","174011321042388",0.00,25.00,0,289.45,293.36,0.0,0.0,0.000,220080.9,220080.9,10882,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439689650,400545.00
08/15/2015 21:45,2,0.000,ALERT,210.57,291.55,59.986,1439689503,"201051344000576","174011321042388",0.00,25.00,0,289.15,293.36,0.0,0.0,0.000,216382.0,216382.0,10889,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439689652,400546.00
08/15/2015 21:45,2,0.000,ALERT,210.12,291.55,60.007,1439689503,"201051344000579","174011321042388",0.00,25.50,0,289.75,293.66,0.0,0.0,0.000,223368.5,223368.5,10845,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439689654,400547.00
08/15/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1439689503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439690383,400548.00
08/15/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1439689503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439690383,400549.00
08/15/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1439689503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439690383,400550.00
08/15/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1439689503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439690383,400551.00
08/15/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1439689503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439690383,400552.00
08/15/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1439689503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439690383,400553.00
08/15/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1439689503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439690383,400554.00
08/15/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1439689503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439690383,400555.00
08/15/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1439689503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439690383,400556.00
08/15/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1439689503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439690383,400557.00
08/15/2015 22:00,2,0.000,ALERT,209.67,291.55,60.012,1439690403,"201051344000955","174011321042388",0.00,24.80,0,289.15,293.66,0.0,0.0,0.000,221839.7,221839.7,10859,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439690480,400558.00
08/15/2015 22:00,2,0.000,ALERT,211.25,293.06,60.002,1439690403,"274151322000095","174011321042388",0.00,26.30,0,290.35,294.86,0.0,0.0,0.000,521401.4,521401.4,11758,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439690483,400559.00
08/15/2015 22:00,2,0.000,ALERT,209.67,292.16,60.002,1439690403,"201051344000868","174011321042388",0.00,24.80,0,289.75,294.56,0.0,0.0,0.000,208691.5,208691.5,10872,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439690484,400560.00
08/15/2015 22:00,2,0.000,ALERT,210.12,291.25,59.996,1439690403,"201051344000853","174011321042388",0.00,24.30,0,289.15,293.96,0.0,0.0,0.000,215164.6,215164.6,10874,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439690486,400561.00
08/15/2015 22:00,2,0.000,ALERT,210.35,292.46,59.996,1439690403,"201051344000582","174011321042388",0.00,25.00,0,289.75,294.26,0.0,0.0,0.000,214220.4,214220.4,10845,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439690488,400562.00
08/15/2015 22:00,2,0.000,ALERT,209.67,290.95,60.002,1439690403,"201051344000469","174011321042388",0.00,24.00,0,288.25,292.76,0.0,0.0,0.000,210416.8,210416.8,10869,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439690490,400563.00
08/15/2015 22:00,2,0.000,ALERT,209.67,291.25,60.007,1439690403,"201051344000988","174011321042388",0.00,24.80,0,287.05,293.06,0.0,0.0,0.000,209491.6,209491.6,10853,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439690492,400564.00
08/15/2015 22:00,2,0.000,ALERT,209.90,291.25,59.996,1439690403,"201051344001158","174011321042388",0.00,24.50,0,288.55,292.76,0.0,0.0,0.000,215167.1,215167.1,10852,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439690494,400565.00
08/15/2015 22:00,2,0.000,ALERT,209.90,290.95,59.996,1439690403,"201051344001025","174011321042388",0.00,24.50,0,288.85,294.56,0.0,0.0,0.000,219630.1,219630.1,10850,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439690495,400566.00
08/15/2015 22:00,2,0.000,ALERT,209.90,292.16,59.986,1439690403,"201051344000569","174011321042388",0.00,24.50,0,289.45,294.56,0.0,0.0,0.000,222915.5,222915.5,10876,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439690497,400567.00
08/15/2015 22:00,2,0.000,ALERT,211.03,291.25,60.002,1439690403,"274151322000094","174011321042388",0.00,26.50,0,288.85,293.36,0.0,0.0,0.000,398766.3,398766.3,12277,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439690499,400568.00
08/15/2015 22:00,2,0.000,ALERT,209.90,291.85,59.986,1439690403,"201051344000458","174011321042388",0.00,25.30,0,289.15,294.56,0.0,0.0,0.000,218585.0,218585.0,10867,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439690501,400569.00
08/15/2015 22:00,2,0.000,ALERT,211.48,291.25,59.986,1439690403,"274151322000087","174011321042388",0.00,30.80,0,288.55,293.66,0.0,0.0,0.000,470671.8,470671.8,11685,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439690502,400570.00
08/15/2015 22:00,2,0.000,ALERT,211.03,291.85,59.991,1439690403,"274151322000052","174011321042388",0.00,26.80,0,288.85,294.26,0.0,0.0,0.000,503260.1,503260.1,12107,0,0,0,L,1151911521,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439690504,400571.00
08/15/2015 22:00,2,0.000,ALERT,210.12,291.85,59.991,1439690403,"201051344001145","174011321042388",0.00,24.30,0,289.75,294.86,0.0,0.0,0.000,223594.1,223594.1,10873,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439690506,400572.00
08/15/2015 22:00,2,0.000,ALERT,210.12,291.55,59.991,1439690403,"201051344000685","174011321042388",0.00,24.80,0,289.15,293.66,0.0,0.0,0.000,222301.8,222301.8,10873,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439690508,400573.00
08/15/2015 22:00,2,0.000,ALERT,210.80,291.55,59.991,1439690403,"274151322000088","174011321042388",0.00,26.80,0,289.15,293.96,0.0,0.0,0.000,483025.9,483025.9,11712,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439690510,400574.00
08/15/2015 22:00,2,0.000,ALERT,209.90,291.85,59.965,1439690403,"201051344000438","174011321042388",0.00,24.50,0,289.45,294.26,0.0,0.0,0.000,222289.8,222289.8,10846,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439690512,400575.00
08/15/2015 22:00,2,0.000,ALERT,209.44,291.85,59.991,1439690403,"201051344001135","174011321042388",0.00,24.80,0,289.45,294.56,0.0,0.0,0.000,213830.1,213830.1,10825,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439690513,400576.00
