ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/15/2015 22:00,2,0.000,ALERT,209.90,290.95,59.991,1439690403,"201051344000417","174011321042388",0.00,24.80,0,288.55,293.06,0.0,0.0,0.000,217365.8,217365.8,10844,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439690515,400577.00
08/15/2015 22:00,2,0.000,ALERT,209.44,291.85,60.023,1439690403,"201051344000594","174011321042388",0.00,25.30,0,288.85,293.66,0.0,0.0,0.000,219172.0,219172.0,10868,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439690517,400578.00
08/15/2015 22:00,2,0.000,ALERT,211.25,291.85,60.028,1439690403,"274151322000083","174011321042388",0.00,26.00,0,289.45,294.26,0.0,0.0,0.000,499098.2,499098.2,12137,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439690519,400579.00
08/15/2015 22:00,2,0.000,ALERT,209.90,291.85,59.996,1439690403,"201051344000585","174011321042388",0.00,24.80,0,288.85,293.66,0.0,0.0,0.000,218696.9,218696.9,10847,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439690521,400580.00
08/15/2015 22:00,2,0.000,ALERT,210.80,292.16,59.986,1439690403,"274151322000054","174011321042388",0.00,27.00,0,289.45,294.26,0.0,0.0,0.000,493898.4,493898.4,11701,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439690522,400581.00
08/15/2015 22:00,2,0.000,ALERT,210.12,291.55,59.991,1439690403,"201051344001203","174011321042388",0.00,24.80,0,289.15,295.76,0.0,0.0,0.000,219523.9,219523.9,10860,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439690524,400582.00
08/15/2015 22:00,2,0.000,ALERT,209.44,291.55,59.986,1439690403,"201051344000646","174011321042388",0.00,24.50,0,288.55,293.06,0.0,0.0,0.000,215772.1,215772.1,10842,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439690526,400583.00
08/15/2015 22:00,2,0.000,ALERT,211.93,291.55,59.986,1439690403,"274151322000068","174011321042388",0.00,27.50,0,288.55,293.06,0.0,0.0,0.000,398063.3,398063.3,11888,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439690528,400584.00
08/15/2015 22:00,2,0.000,ALERT,211.48,291.25,59.981,1439690403,"274151322000076","174011321042388",0.00,26.80,0,289.15,293.96,0.0,0.0,0.000,527556.6,527556.6,12123,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439690530,400585.00
08/15/2015 22:00,2,0.000,ALERT,209.67,292.16,59.991,1439690403,"201051344000890","174011321042388",0.00,25.00,0,289.75,294.86,0.0,0.0,0.000,220479.7,220479.7,10855,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439690531,400586.00
08/15/2015 22:00,2,0.000,ALERT,209.67,291.55,59.991,1439690403,"201051344000900","174011321042388",0.00,24.50,0,288.85,293.36,0.0,0.0,0.000,221500.2,221500.2,10891,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439690533,400587.00
08/15/2015 22:00,2,0.000,ALERT,210.35,290.95,59.991,1439690403,"201051344000633","174011321042388",0.00,24.80,0,287.35,292.46,0.0,0.0,0.000,210258.1,210258.1,10883,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439690535,400588.00
08/15/2015 22:00,2,0.000,ALERT,209.67,291.55,59.991,1439690403,"201051344000983","174011321042388",0.00,24.50,0,289.15,294.26,0.0,0.0,0.000,218411.6,218411.6,10870,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439690537,400589.00
08/15/2015 22:00,2,0.000,ALERT,209.90,291.25,60.002,1439690403,"201051344000917","174011321042388",0.00,25.30,0,287.65,293.06,0.0,0.0,0.000,220994.4,220994.4,10882,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439690539,400590.00
08/15/2015 22:00,2,0.000,ALERT,210.12,291.25,59.986,1439690403,"201051344000648","174011321042388",0.00,24.30,0,288.55,293.96,0.0,0.0,0.000,216242.8,216242.8,10869,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439690540,400591.00
08/15/2015 22:00,2,0.000,ALERT,209.90,291.85,59.981,1439690403,"201051344001093","174011321042388",0.00,25.00,0,289.15,293.66,0.0,0.0,0.000,219196.0,219196.0,10867,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439690542,400592.00
08/15/2015 22:00,2,0.000,ALERT,210.35,291.55,59.996,1439690403,"201051344000645","174011321042388",0.00,25.00,0,288.85,293.66,0.0,0.0,0.000,217241.9,217241.9,10872,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439690544,400593.00
08/15/2015 22:00,2,0.000,ALERT,211.48,292.16,60.007,1439690403,"274151322000085","174011321042388",0.00,26.50,0,289.45,293.96,0.0,0.0,0.000,496505.9,496505.9,12117,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439690546,400594.00
08/15/2015 22:00,2,0.000,ALERT,210.12,290.95,59.991,1439690403,"201051344000651","174011321042388",0.00,24.50,0,288.55,293.66,0.0,0.0,0.000,216443.9,216443.9,10849,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439690548,400595.00
08/15/2015 22:00,2,0.000,ALERT,209.90,291.25,59.996,1439690403,"201051344000867","174011321042388",0.00,25.30,0,288.55,294.26,0.0,0.0,0.000,209198.2,209198.2,10872,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439690549,400596.00
08/15/2015 22:00,2,0.000,ALERT,209.67,291.85,59.986,1439690403,"201051344001230","174011321042388",0.00,24.30,0,289.45,293.96,0.0,0.0,0.000,220080.9,220080.9,10884,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439690551,400597.00
08/15/2015 22:00,2,0.000,ALERT,210.35,291.85,59.981,1439690403,"201051344000576","174011321042388",0.00,24.30,0,289.15,293.36,0.0,0.0,0.000,216382.0,216382.0,10891,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439690553,400598.00
08/15/2015 22:00,2,0.000,ALERT,209.67,291.85,59.986,1439690403,"201051344000579","174011321042388",0.00,24.80,0,289.75,294.56,0.0,0.0,0.000,223368.5,223368.5,10847,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439690555,400599.00
08/15/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1439690403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439691284,400600.00
08/15/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1439690403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439691284,400601.00
08/15/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1439690403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439691284,400602.00
08/15/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1439690403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439691284,400603.00
08/15/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1439690403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439691284,400604.00
08/15/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1439690403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439691284,400605.00
08/15/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1439690403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439691284,400606.00
08/15/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1439690403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439691284,400607.00
08/15/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1439690403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439691284,400608.00
08/15/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1439690403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439691284,400609.00
08/15/2015 22:15,2,0.000,ALERT,209.67,290.05,60.023,1439691303,"201051344000955","174011321042388",0.00,24.30,0,288.85,293.66,0.0,0.0,0.000,221839.7,221839.7,10861,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439691379,400610.00
08/15/2015 22:15,2,0.000,ALERT,211.25,291.25,59.986,1439691303,"274151322000095","174011321042388",0.00,25.50,0,290.05,294.56,0.0,0.0,0.000,521401.4,521401.4,11760,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439691381,400611.00
08/15/2015 22:15,2,0.000,ALERT,209.90,290.65,59.991,1439691303,"201051344000868","174011321042388",0.00,24.00,0,289.45,294.56,0.0,0.0,0.000,208691.5,208691.5,10874,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439691383,400612.00
08/15/2015 22:15,2,0.000,ALERT,210.57,290.35,60.002,1439691303,"201051344000853","174011321042388",0.00,23.50,0,288.85,293.96,0.0,0.0,0.000,215164.6,215164.6,10876,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439691385,400613.00
08/15/2015 22:15,2,0.000,ALERT,210.35,290.95,59.996,1439691303,"201051344000582","174011321042388",0.00,24.30,0,289.75,294.26,0.0,0.0,0.000,214220.4,214220.4,10847,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439691386,400614.00
08/15/2015 22:15,2,0.000,ALERT,209.90,289.45,59.996,1439691303,"201051344000469","174011321042388",0.00,23.30,0,287.65,292.76,0.0,0.0,0.000,210416.8,210416.8,10871,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439691388,400615.00
08/15/2015 22:15,2,0.000,ALERT,209.67,289.75,59.986,1439691303,"201051344000988","174011321042388",0.00,24.30,0,286.74,293.06,0.0,0.0,0.000,209491.6,209491.6,10855,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439691390,400616.00
08/15/2015 22:15,2,0.000,ALERT,209.90,289.75,59.996,1439691303,"201051344001158","174011321042388",0.00,24.00,0,288.25,293.06,0.0,0.0,0.000,215167.1,215167.1,10854,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439691392,400617.00
08/15/2015 22:15,2,0.000,ALERT,209.90,289.45,59.991,1439691303,"201051344001025","174011321042388",0.00,24.00,0,288.55,294.26,0.0,0.0,0.000,219630.1,219630.1,10852,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439691394,400618.00
08/15/2015 22:15,2,0.000,ALERT,209.90,290.35,59.986,1439691303,"201051344000569","174011321042388",0.00,24.00,0,289.45,294.56,0.0,0.0,0.000,222915.5,222915.5,10878,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439691395,400619.00
08/15/2015 22:15,2,0.000,ALERT,211.03,289.75,59.949,1439691303,"274151322000094","174011321042388",0.00,25.80,0,288.55,293.36,0.0,0.0,0.000,398766.3,398766.3,12279,0,0,0,L,1151911521,1,120.88,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439691397,400620.00
08/15/2015 22:15,2,0.000,ALERT,209.90,290.05,59.991,1439691303,"201051344000458","174011321042388",0.00,24.50,0,289.15,294.26,0.0,0.0,0.000,218585.0,218585.0,10869,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439691399,400621.00
08/15/2015 22:15,2,0.000,ALERT,211.25,290.65,59.991,1439691303,"274151322000087","174011321042388",0.00,29.50,0,288.25,293.66,0.0,0.0,0.000,470671.8,470671.8,11687,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439691401,400622.00
08/15/2015 22:15,2,0.000,ALERT,210.80,290.05,59.991,1439691303,"274151322000052","174011321042388",0.00,26.00,0,288.55,294.26,0.0,0.0,0.000,503260.1,503260.1,12109,0,0,0,L,1151911521,1,120.65,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439691403,400623.00
08/15/2015 22:15,2,0.000,ALERT,210.35,290.65,60.002,1439691303,"201051344001145","174011321042388",0.00,23.80,0,289.45,294.56,0.0,0.0,0.000,223594.1,223594.1,10875,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439691405,400624.00
08/15/2015 22:15,2,0.000,ALERT,210.35,290.35,59.996,1439691303,"201051344000685","174011321042388",0.00,24.00,0,289.15,293.66,0.0,0.0,0.000,222301.8,222301.8,10875,0,0,0,L,1122011218,1,123.14,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439691406,400625.00
08/15/2015 22:15,2,0.000,ALERT,211.03,290.35,59.991,1439691303,"274151322000088","174011321042388",0.00,26.00,0,289.15,293.96,0.0,0.0,0.000,483025.9,483025.9,11714,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439691408,400626.00
08/15/2015 22:15,2,0.000,ALERT,210.12,290.35,59.996,1439691303,"201051344000438","174011321042388",0.00,24.00,0,289.15,294.26,0.0,0.0,0.000,222289.8,222289.8,10848,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439691410,400627.00
08/15/2015 22:15,2,0.000,ALERT,209.67,290.35,59.991,1439691303,"201051344001135","174011321042388",0.00,24.30,0,289.15,294.26,0.0,0.0,0.000,213830.1,213830.1,10827,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439691412,400628.00
08/15/2015 22:15,2,0.000,ALERT,210.12,289.75,59.996,1439691303,"201051344000417","174011321042388",0.00,24.50,0,288.25,293.06,0.0,0.0,0.000,217365.8,217365.8,10846,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439691414,400629.00
08/15/2015 22:15,2,0.000,ALERT,209.67,290.65,59.996,1439691303,"201051344000594","174011321042388",0.00,24.50,0,288.55,293.66,0.0,0.0,0.000,219172.0,219172.0,10870,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439691416,400630.00
08/15/2015 22:15,2,0.000,ALERT,211.48,290.95,59.991,1439691303,"274151322000083","174011321042388",0.00,25.30,0,289.15,294.26,0.0,0.0,0.000,499098.2,499098.2,12139,0,0,0,L,1151911521,1,120.88,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439691418,400631.00
08/15/2015 22:15,2,0.000,ALERT,210.35,290.65,59.996,1439691303,"201051344000585","174011321042388",0.00,24.30,0,288.55,293.66,0.0,0.0,0.000,218696.9,218696.9,10849,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439691419,400632.00
08/15/2015 22:15,2,0.000,ALERT,211.25,290.65,59.991,1439691303,"274151322000054","174011321042388",0.00,26.30,0,289.15,294.26,0.0,0.0,0.000,493898.4,493898.4,11703,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439691421,400633.00
08/15/2015 22:15,2,0.000,ALERT,210.12,290.35,59.996,1439691303,"201051344001203","174011321042388",0.00,24.30,0,289.15,295.46,0.0,0.0,0.000,219523.9,219523.9,10862,0,0,0,L,1122011218,1,122.91,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439691423,400634.00
08/15/2015 22:15,2,0.000,ALERT,209.67,290.05,59.986,1439691303,"201051344000646","174011321042388",0.00,24.00,0,288.55,293.36,0.0,0.0,0.000,215772.1,215772.1,10844,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439691425,400635.00
08/15/2015 22:15,2,0.000,ALERT,211.93,289.75,59.996,1439691303,"274151322000068","174011321042388",0.00,26.80,0,288.25,293.06,0.0,0.0,0.000,398063.3,398063.3,11890,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439691426,400636.00
08/15/2015 22:15,2,0.000,ALERT,211.70,290.65,60.039,1439691303,"274151322000076","174011321042388",0.00,26.30,0,288.25,293.96,0.0,0.0,0.000,527556.6,527556.6,12125,0,0,0,L,1151911521,1,121.10,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439691428,400637.00
08/15/2015 22:15,2,0.000,ALERT,209.90,290.65,59.996,1439691303,"201051344000890","174011321042388",0.00,24.50,0,289.45,294.86,0.0,0.0,0.000,220479.7,220479.7,10857,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439691430,400638.00
08/15/2015 22:15,2,0.000,ALERT,209.67,290.05,60.002,1439691303,"201051344000900","174011321042388",0.00,23.80,0,288.55,293.36,0.0,0.0,0.000,221500.2,221500.2,10893,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439691432,400639.00
08/15/2015 22:15,2,0.000,ALERT,210.35,289.45,59.996,1439691303,"201051344000633","174011321042388",0.00,24.00,0,287.05,292.76,0.0,0.0,0.000,210258.1,210258.1,10885,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439691434,400640.00
08/15/2015 22:15,2,0.000,ALERT,209.90,290.35,60.023,1439691303,"201051344000983","174011321042388",0.00,24.00,0,289.45,294.26,0.0,0.0,0.000,218411.6,218411.6,10872,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439691436,400641.00
08/15/2015 22:15,2,0.000,ALERT,210.12,289.75,60.034,1439691303,"201051344000917","174011321042388",0.00,24.80,0,287.95,293.06,0.0,0.0,0.000,220994.4,220994.4,10884,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439691437,400642.00
08/15/2015 22:15,2,0.000,ALERT,210.12,289.45,60.012,1439691303,"201051344000648","174011321042388",0.00,23.50,0,288.55,293.96,0.0,0.0,0.000,216242.8,216242.8,10871,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439691439,400643.00
08/15/2015 22:15,2,0.000,ALERT,209.90,290.35,60.018,1439691303,"201051344001093","174011321042388",0.00,24.50,0,289.15,293.66,0.0,0.0,0.000,219196.0,219196.0,10869,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439691441,400644.00
08/15/2015 22:15,2,0.000,ALERT,210.35,289.75,60.002,1439691303,"201051344000645","174011321042388",0.00,24.50,0,288.85,293.66,0.0,0.0,0.000,217241.9,217241.9,10874,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439691443,400645.00
08/15/2015 22:15,2,0.000,ALERT,211.48,290.95,60.007,1439691303,"274151322000085","174011321042388",0.00,25.80,0,289.15,293.66,0.0,0.0,0.000,496505.9,496505.9,12119,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439691445,400646.00
08/15/2015 22:15,2,0.000,ALERT,210.12,289.75,60.028,1439691303,"201051344000651","174011321042388",0.00,23.80,0,288.55,293.36,0.0,0.0,0.000,216443.9,216443.9,10851,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439691446,400647.00
08/15/2015 22:15,2,0.000,ALERT,209.90,289.45,60.039,1439691303,"201051344000867","174011321042388",0.00,24.80,0,288.85,294.26,0.0,0.0,0.000,209198.2,209198.2,10874,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439691448,400648.00
08/15/2015 22:15,2,0.000,ALERT,209.90,290.65,60.002,1439691303,"201051344001230","174011321042388",0.00,23.80,0,289.15,293.96,0.0,0.0,0.000,220080.9,220080.9,10886,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439691450,400649.00
08/15/2015 22:15,2,0.000,ALERT,210.12,290.35,60.012,1439691303,"201051344000576","174011321042388",0.00,23.80,0,288.85,293.66,0.0,0.0,0.000,216382.0,216382.0,10893,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439691452,400650.00
08/15/2015 22:15,2,0.000,ALERT,209.90,290.65,60.034,1439691303,"201051344000579","174011321042388",0.00,24.30,0,289.45,294.26,0.0,0.0,0.000,223368.5,223368.5,10849,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439691453,400651.00
08/15/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439691303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439692183,400652.00
08/15/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439691303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439692183,400653.00
08/15/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439691303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439692183,400654.00
08/15/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439691303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439692183,400655.00
08/15/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439691303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439692183,400656.00
08/15/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439691303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439692183,400657.00
08/15/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439691303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439692183,400658.00
08/15/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439691303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439692183,400659.00
08/15/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439691303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439692183,400660.00
08/15/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439691303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439692183,400661.00
08/15/2015 22:30,2,0.000,ALERT,210.35,291.25,60.002,1439692204,"201051344000955","174011321042388",0.00,23.80,0,287.95,292.46,0.0,0.0,0.000,221839.7,221839.7,10863,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439692279,400662.00
08/15/2015 22:30,2,0.000,ALERT,211.70,291.85,59.996,1439692204,"274151322000095","174011321042388",0.00,24.80,0,289.15,293.36,0.0,0.0,0.000,521401.4,521401.4,11762,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439692281,400663.00
08/15/2015 22:30,2,0.000,ALERT,210.35,291.25,59.991,1439692204,"201051344000868","174011321042388",0.00,23.50,0,288.55,293.36,0.0,0.0,0.000,208691.5,208691.5,10876,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439692283,400664.00
08/15/2015 22:30,2,0.000,ALERT,211.03,290.65,59.996,1439692204,"201051344000853","174011321042388",0.00,23.30,0,287.95,292.76,0.0,0.0,0.000,215164.6,215164.6,10878,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439692285,400665.00
08/15/2015 22:30,2,0.000,ALERT,211.03,291.55,59.996,1439692204,"201051344000582","174011321042388",0.00,23.80,0,288.55,293.06,0.0,0.0,0.000,214220.4,214220.4,10849,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439692287,400666.00
08/15/2015 22:30,2,0.000,ALERT,210.35,290.35,60.018,1439692204,"201051344000469","174011321042388",0.00,23.00,0,286.74,291.55,0.0,0.0,0.000,210416.8,210416.8,10873,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439692288,400667.00
08/15/2015 22:30,2,0.000,ALERT,210.35,290.65,60.034,1439692204,"201051344000988","174011321042388",0.00,23.80,0,285.54,291.55,0.0,0.0,0.000,209491.6,209491.6,10857,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439692290,400668.00
08/15/2015 22:30,2,0.000,ALERT,210.57,290.65,59.996,1439692204,"201051344001158","174011321042388",0.00,23.50,0,287.35,291.55,0.0,0.0,0.000,215167.1,215167.1,10856,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439692292,400669.00
08/15/2015 22:30,2,0.000,ALERT,210.57,290.35,59.996,1439692204,"201051344001025","174011321042388",0.00,23.50,0,287.65,293.36,0.0,0.0,0.000,219630.1,219630.1,10854,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439692294,400670.00
08/15/2015 22:30,2,0.000,ALERT,210.57,291.25,60.034,1439692204,"201051344000569","174011321042388",0.00,23.50,0,288.55,293.36,0.0,0.0,0.000,222915.5,222915.5,10880,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439692296,400671.00
08/15/2015 22:30,2,0.000,ALERT,212.16,290.65,59.996,1439692204,"274151322000094","174011321042388",0.00,25.30,0,287.65,292.16,0.0,0.0,0.000,398766.3,398766.3,12281,0,0,0,L,1151911521,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439692297,400672.00
08/15/2015 22:30,2,0.000,ALERT,210.35,290.65,59.996,1439692204,"201051344000458","174011321042388",0.00,24.00,0,287.95,293.06,0.0,0.0,0.000,218585.0,218585.0,10871,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439692299,400673.00
08/15/2015 22:30,2,0.000,ALERT,211.93,290.65,59.996,1439692204,"274151322000087","174011321042388",0.00,28.30,0,287.65,292.46,0.0,0.0,0.000,470671.8,470671.8,11689,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439692301,400674.00
08/15/2015 22:30,2,0.000,ALERT,211.70,291.55,59.986,1439692204,"274151322000052","174011321042388",0.00,25.50,0,287.95,293.06,0.0,0.0,0.000,503260.1,503260.1,12111,0,0,0,L,1151911521,1,121.10,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439692303,400675.00
08/15/2015 22:30,2,0.000,ALERT,211.25,291.85,59.991,1439692204,"201051344001145","174011321042388",0.00,23.30,0,288.55,293.36,0.0,0.0,0.000,223594.1,223594.1,10877,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439692305,400676.00
08/15/2015 22:30,2,0.000,ALERT,211.03,291.25,59.996,1439692204,"201051344000685","174011321042388",0.00,23.80,0,287.95,292.46,0.0,0.0,0.000,222301.8,222301.8,10877,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439692307,400677.00
08/15/2015 22:30,2,0.000,ALERT,211.93,291.25,59.991,1439692204,"274151322000088","174011321042388",0.00,25.00,0,287.95,293.06,0.0,0.0,0.000,483025.9,483025.9,11716,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439692308,400678.00
08/15/2015 22:30,2,0.000,ALERT,210.80,291.25,60.002,1439692204,"201051344000438","174011321042388",0.00,23.50,0,288.55,293.06,0.0,0.0,0.000,222289.8,222289.8,10850,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439692310,400679.00
08/15/2015 22:30,2,0.000,ALERT,210.35,291.25,59.996,1439692204,"201051344001135","174011321042388",0.00,23.80,0,288.25,293.36,0.0,0.0,0.000,213830.1,213830.1,10829,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439692312,400680.00
08/15/2015 22:30,2,0.000,ALERT,210.80,290.35,59.965,1439692204,"201051344000417","174011321042388",0.00,23.80,0,287.35,291.85,0.0,0.0,0.000,217365.8,217365.8,10848,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439692314,400681.00
08/15/2015 22:30,2,0.000,ALERT,210.35,291.55,60.002,1439692204,"201051344000594","174011321042388",0.00,24.30,0,287.65,292.46,0.0,0.0,0.000,219172.0,219172.0,10872,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439692316,400682.00
08/15/2015 22:30,2,0.000,ALERT,211.93,291.55,59.996,1439692204,"274151322000083","174011321042388",0.00,24.80,0,288.25,293.06,0.0,0.0,0.000,499098.2,499098.2,12141,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439692317,400683.00
08/15/2015 22:30,2,0.000,ALERT,210.80,291.25,60.018,1439692204,"201051344000585","174011321042388",0.00,23.80,0,287.65,292.46,0.0,0.0,0.000,218696.9,218696.9,10851,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439692319,400684.00
08/15/2015 22:30,2,0.000,ALERT,211.70,291.85,59.959,1439692204,"274151322000054","174011321042388",0.00,25.80,0,288.25,293.06,0.0,0.0,0.000,493898.4,493898.4,11705,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439692321,400685.00
08/15/2015 22:30,2,0.000,ALERT,210.80,290.95,59.991,1439692204,"201051344001203","174011321042388",0.00,23.80,0,288.25,294.56,0.0,0.0,0.000,219523.9,219523.9,10864,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439692323,400686.00
08/15/2015 22:30,2,0.000,ALERT,210.35,291.25,60.002,1439692204,"201051344000646","174011321042388",0.00,23.50,0,287.35,292.16,0.0,0.0,0.000,215772.1,215772.1,10846,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439692325,400687.00
08/15/2015 22:30,2,0.000,ALERT,212.61,290.35,59.986,1439692204,"274151322000068","174011321042388",0.00,26.00,0,287.35,291.85,0.0,0.0,0.000,398063.3,398063.3,11892,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439692326,400688.00
08/15/2015 22:30,2,0.000,ALERT,212.38,290.95,59.996,1439692204,"274151322000076","174011321042388",0.00,25.50,0,287.65,292.76,0.0,0.0,0.000,527556.6,527556.6,12127,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439692328,400689.00
08/15/2015 22:30,2,0.000,ALERT,210.57,291.25,59.986,1439692204,"201051344000890","174011321042388",0.00,24.00,0,288.55,293.66,0.0,0.0,0.000,220479.7,220479.7,10859,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439692330,400690.00
08/15/2015 22:30,2,0.000,ALERT,210.57,290.95,59.991,1439692204,"201051344000900","174011321042388",0.00,23.30,0,287.65,292.16,0.0,0.0,0.000,221500.2,221500.2,10895,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439692332,400691.00
08/15/2015 22:30,2,0.000,ALERT,211.25,290.35,59.996,1439692204,"201051344000633","174011321042388",0.00,23.50,0,286.14,291.25,0.0,0.0,0.000,210258.1,210258.1,10887,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439692334,400692.00
08/15/2015 22:30,2,0.000,ALERT,210.57,291.25,59.954,1439692204,"201051344000983","174011321042388",0.00,23.50,0,288.25,293.36,0.0,0.0,0.000,218411.6,218411.6,10874,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439692335,400693.00
08/15/2015 22:30,2,0.000,ALERT,210.80,290.65,59.991,1439692204,"201051344000917","174011321042388",0.00,24.30,0,287.05,291.85,0.0,0.0,0.000,220994.4,220994.4,10886,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439692337,400694.00
08/15/2015 22:30,2,0.000,ALERT,211.03,290.65,59.991,1439692204,"201051344000648","174011321042388",0.00,23.30,0,287.65,292.76,0.0,0.0,0.000,216242.8,216242.8,10873,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439692339,400695.00
08/15/2015 22:30,2,0.000,ALERT,210.80,291.25,59.975,1439692204,"201051344001093","174011321042388",0.00,24.00,0,288.25,292.46,0.0,0.0,0.000,219196.0,219196.0,10871,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439692341,400696.00
08/15/2015 22:30,2,0.000,ALERT,211.03,290.65,59.975,1439692204,"201051344000645","174011321042388",0.00,23.80,0,287.65,292.46,0.0,0.0,0.000,217241.9,217241.9,10876,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439692343,400697.00
08/15/2015 22:30,2,0.000,ALERT,212.16,291.55,59.975,1439692204,"274151322000085","174011321042388",0.00,25.30,0,287.95,292.76,0.0,0.0,0.000,496505.9,496505.9,12121,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439692344,400698.00
08/15/2015 22:30,2,0.000,ALERT,211.03,290.65,60.007,1439692204,"201051344000651","174011321042388",0.00,23.30,0,287.65,292.46,0.0,0.0,0.000,216443.9,216443.9,10853,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439692346,400699.00
08/15/2015 22:30,2,0.000,ALERT,211.03,290.95,59.970,1439692204,"201051344000867","174011321042388",0.00,24.30,0,287.65,293.06,0.0,0.0,0.000,209198.2,209198.2,10876,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439692348,400700.00
08/15/2015 22:30,2,0.000,ALERT,210.80,291.55,59.981,1439692204,"201051344001230","174011321042388",0.00,23.30,0,288.25,292.76,0.0,0.0,0.000,220080.9,220080.9,10888,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439692350,400701.00
08/15/2015 22:30,2,0.000,ALERT,211.25,291.55,60.023,1439692204,"201051344000576","174011321042388",0.00,23.30,0,287.95,292.46,0.0,0.0,0.000,216382.0,216382.0,10895,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439692352,400702.00
08/15/2015 22:30,2,0.000,ALERT,210.57,291.55,59.965,1439692204,"201051344000579","174011321042388",0.00,23.80,0,288.25,293.36,0.0,0.0,0.000,223368.5,223368.5,10851,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439692353,400703.00
08/15/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439692204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439693084,400704.00
08/15/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439692204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439693084,400705.00
08/15/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439692204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439693084,400706.00
08/15/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439692204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439693084,400707.00
08/15/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439692204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439693084,400708.00
08/15/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439692204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439693084,400709.00
08/15/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439692204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439693084,400710.00
08/15/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439692204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439693084,400711.00
08/15/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439692204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439693084,400712.00
08/15/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439692204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439693084,400713.00
08/15/2015 22:45,2,0.000,ALERT,210.57,293.06,59.986,1439693103,"201051344000955","174011321042388",0.00,23.50,0,288.85,294.56,0.0,0.0,0.000,221839.7,221839.7,10865,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439693179,400714.00
08/15/2015 22:45,2,0.000,ALERT,211.93,294.56,59.996,1439693103,"274151322000095","174011321042388",0.00,24.30,0,290.35,295.76,0.0,0.0,0.000,521401.4,521401.4,11764,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439693181,400715.00
08/15/2015 22:45,2,0.000,ALERT,210.80,293.66,60.002,1439693103,"201051344000868","174011321042388",0.00,23.30,0,289.45,295.46,0.0,0.0,0.000,208691.5,208691.5,10878,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439693183,400716.00
08/15/2015 22:45,2,0.000,ALERT,211.25,293.06,60.002,1439693103,"201051344000853","174011321042388",0.00,22.80,0,288.55,294.86,0.0,0.0,0.000,215164.6,215164.6,10880,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439693184,400717.00
08/15/2015 22:45,2,0.000,ALERT,211.25,293.96,59.996,1439693103,"201051344000582","174011321042388",0.00,23.30,0,289.75,295.16,0.0,0.0,0.000,214220.4,214220.4,10851,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439693186,400718.00
08/15/2015 22:45,2,0.000,ALERT,210.80,292.76,59.996,1439693103,"201051344000469","174011321042388",0.00,22.50,0,287.65,293.66,0.0,0.0,0.000,210416.8,210416.8,10875,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439693188,400719.00
08/15/2015 22:45,2,0.000,ALERT,210.57,293.06,60.002,1439693103,"201051344000988","174011321042388",0.00,23.30,0,286.14,293.96,0.0,0.0,0.000,209491.6,209491.6,10859,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439693190,400720.00
08/15/2015 22:45,2,0.000,ALERT,210.80,292.76,60.018,1439693103,"201051344001158","174011321042388",0.00,23.00,0,288.25,293.66,0.0,0.0,0.000,215167.1,215167.1,10858,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439693192,400721.00
08/15/2015 22:45,2,0.000,ALERT,211.03,292.76,59.996,1439693103,"201051344001025","174011321042388",0.00,23.00,0,288.55,295.46,0.0,0.0,0.000,219630.1,219630.1,10856,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439693193,400722.00
08/15/2015 22:45,2,0.000,ALERT,211.03,293.66,60.023,1439693103,"201051344000569","174011321042388",0.00,23.00,0,289.45,295.46,0.0,0.0,0.000,222915.5,222915.5,10882,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439693195,400723.00
08/15/2015 22:45,2,0.000,ALERT,212.38,293.06,60.007,1439693103,"274151322000094","174011321042388",0.00,24.80,0,288.85,294.26,0.0,0.0,0.000,398766.3,398766.3,12283,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439693197,400724.00
08/15/2015 22:45,2,0.000,ALERT,211.03,293.36,59.975,1439693103,"201051344000458","174011321042388",0.00,23.80,0,288.85,295.46,0.0,0.0,0.000,218585.0,218585.0,10873,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439693199,400725.00
08/15/2015 22:45,2,0.000,ALERT,212.38,292.76,60.002,1439693103,"274151322000087","174011321042388",0.00,27.50,0,288.55,294.56,0.0,0.0,0.000,470671.8,470671.8,11691,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439693201,400726.00
