ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/15/2015 22:45,2,0.000,ALERT,212.16,293.36,59.975,1439693103,"274151322000052","174011321042388",0.00,25.00,0,288.85,295.16,0.0,0.0,0.000,503260.1,503260.1,12113,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439693202,400727.00
08/15/2015 22:45,2,0.000,ALERT,211.25,293.66,59.981,1439693103,"201051344001145","174011321042388",0.00,23.00,0,289.45,295.76,0.0,0.0,0.000,223594.1,223594.1,10879,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439693204,400728.00
08/15/2015 22:45,2,0.000,ALERT,211.48,293.36,60.039,1439693103,"201051344000685","174011321042388",0.00,23.30,0,288.85,294.86,0.0,0.0,0.000,222301.8,222301.8,10879,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439693206,400729.00
08/15/2015 22:45,2,0.000,ALERT,212.16,293.96,60.012,1439693103,"274151322000088","174011321042388",0.00,24.80,0,289.15,294.86,0.0,0.0,0.000,483025.9,483025.9,11718,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439693208,400730.00
08/15/2015 22:45,2,0.000,ALERT,211.25,293.36,60.007,1439693103,"201051344000438","174011321042388",0.00,23.30,0,289.15,295.16,0.0,0.0,0.000,222289.8,222289.8,10852,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439693210,400731.00
08/15/2015 22:45,2,0.000,ALERT,210.80,293.36,60.012,1439693103,"201051344001135","174011321042388",0.00,23.30,0,289.15,295.46,0.0,0.0,0.000,213830.1,213830.1,10831,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439693212,400732.00
08/15/2015 22:45,2,0.000,ALERT,211.25,292.76,60.012,1439693103,"201051344000417","174011321042388",0.00,23.50,0,288.55,294.26,0.0,0.0,0.000,217365.8,217365.8,10850,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439693213,400733.00
08/15/2015 22:45,2,0.000,ALERT,210.57,293.36,60.012,1439693103,"201051344000594","174011321042388",0.00,23.80,0,288.85,294.86,0.0,0.0,0.000,219172.0,219172.0,10874,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439693215,400734.00
08/15/2015 22:45,2,0.000,ALERT,212.38,293.66,60.007,1439693103,"274151322000083","174011321042388",0.00,24.30,0,289.45,295.46,0.0,0.0,0.000,499098.2,499098.2,12143,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439693217,400735.00
08/15/2015 22:45,2,0.000,ALERT,211.25,293.66,60.018,1439693103,"201051344000585","174011321042388",0.00,23.50,0,288.55,294.56,0.0,0.0,0.000,218696.9,218696.9,10853,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439693219,400736.00
08/15/2015 22:45,2,0.000,ALERT,211.93,293.06,60.002,1439693103,"274151322000054","174011321042388",0.00,25.30,0,289.15,295.46,0.0,0.0,0.000,493898.4,493898.4,11707,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439693221,400737.00
08/15/2015 22:45,2,0.000,ALERT,211.03,293.06,60.002,1439693103,"201051344001203","174011321042388",0.00,23.30,0,288.85,296.66,0.0,0.0,0.000,219523.9,219523.9,10866,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439693222,400738.00
08/15/2015 22:45,2,0.000,ALERT,210.57,293.06,60.018,1439693103,"201051344000646","174011321042388",0.00,23.30,0,288.55,294.56,0.0,0.0,0.000,215772.1,215772.1,10848,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439693224,400739.00
08/15/2015 22:45,2,0.000,ALERT,212.61,292.46,59.991,1439693103,"274151322000068","174011321042388",0.00,25.80,0,288.55,293.96,0.0,0.0,0.000,398063.3,398063.3,11894,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439693226,400740.00
08/15/2015 22:45,2,0.000,ALERT,212.61,293.06,59.996,1439693103,"274151322000076","174011321042388",0.00,25.00,0,288.85,295.16,0.0,0.0,0.000,527556.6,527556.6,12129,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439693228,400741.00
08/15/2015 22:45,2,0.000,ALERT,210.80,293.66,59.986,1439693103,"201051344000890","174011321042388",0.00,23.50,0,289.45,295.76,0.0,0.0,0.000,220479.7,220479.7,10861,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439693230,400742.00
08/15/2015 22:45,2,0.000,ALERT,210.57,292.76,59.959,1439693103,"201051344000900","174011321042388",0.00,23.00,0,288.85,294.26,0.0,0.0,0.000,221500.2,221500.2,10897,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439693232,400743.00
08/15/2015 22:45,2,0.000,ALERT,211.25,292.46,59.954,1439693103,"201051344000633","174011321042388",0.00,23.30,0,287.05,293.66,0.0,0.0,0.000,210258.1,210258.1,10889,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439693233,400744.00
08/15/2015 22:45,2,0.000,ALERT,210.80,293.06,59.996,1439693103,"201051344000983","174011321042388",0.00,23.00,0,289.15,295.46,0.0,0.0,0.000,218411.6,218411.6,10876,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439693235,400745.00
08/15/2015 22:45,2,0.000,ALERT,210.80,292.16,59.996,1439693103,"201051344000917","174011321042388",0.00,23.80,0,287.95,294.26,0.0,0.0,0.000,220994.4,220994.4,10888,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439693237,400746.00
08/15/2015 22:45,2,0.000,ALERT,210.80,292.16,59.981,1439693103,"201051344000648","174011321042388",0.00,22.80,0,288.55,295.16,0.0,0.0,0.000,216242.8,216242.8,10875,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439693239,400747.00
08/15/2015 22:45,2,0.000,ALERT,210.57,292.76,59.991,1439693103,"201051344001093","174011321042388",0.00,23.80,0,289.15,294.56,0.0,0.0,0.000,219196.0,219196.0,10873,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439693241,400748.00
08/15/2015 22:45,2,0.000,ALERT,211.03,292.46,60.028,1439693103,"201051344000645","174011321042388",0.00,23.50,0,288.55,294.56,0.0,0.0,0.000,217241.9,217241.9,10878,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439693242,400749.00
08/15/2015 22:45,2,0.000,ALERT,211.70,292.76,59.991,1439693103,"274151322000085","174011321042388",0.00,24.80,0,289.45,295.16,0.0,0.0,0.000,496505.9,496505.9,12123,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439693244,400750.00
08/15/2015 22:45,2,0.000,ALERT,210.80,292.16,59.996,1439693103,"201051344000651","174011321042388",0.00,23.00,0,288.85,294.56,0.0,0.0,0.000,216443.9,216443.9,10855,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439693246,400751.00
08/15/2015 22:45,2,0.000,ALERT,210.80,292.46,59.991,1439693103,"201051344000867","174011321042388",0.00,23.80,0,288.85,295.16,0.0,0.0,0.000,209198.2,209198.2,10878,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439693248,400752.00
08/15/2015 22:45,2,0.000,ALERT,210.57,293.36,59.996,1439693103,"201051344001230","174011321042388",0.00,23.00,0,289.45,295.16,0.0,0.0,0.000,220080.9,220080.9,10890,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439693250,400753.00
08/15/2015 22:45,2,0.000,ALERT,211.03,293.06,60.018,1439693103,"201051344000576","174011321042388",0.00,23.00,0,289.15,294.56,0.0,0.0,0.000,216382.0,216382.0,10897,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439693252,400754.00
08/15/2015 22:45,2,0.000,ALERT,210.57,293.36,60.018,1439693103,"201051344000579","174011321042388",0.00,23.50,0,289.75,295.46,0.0,0.0,0.000,223368.5,223368.5,10853,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439693253,400755.00
08/15/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439693103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439693983,400756.00
08/15/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439693103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439693983,400757.00
08/15/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439693103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439693983,400758.00
08/15/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439693103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439693983,400759.00
08/15/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439693103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439693983,400760.00
08/15/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439693103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439693983,400761.00
08/15/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439693103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439693983,400762.00
08/15/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439693103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439693983,400763.00
08/15/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439693103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439693983,400764.00
08/15/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439693103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439693983,400765.00
08/15/2015 23:00,2,0.000,ALERT,210.80,292.16,60.007,1439694003,"201051344000955","174011321042388",0.00,23.00,0,290.35,294.86,0.0,0.0,0.000,221839.7,221839.7,10867,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439694079,400766.00
08/15/2015 23:00,2,0.000,ALERT,212.38,293.06,60.002,1439694003,"274151322000095","174011321042388",0.00,23.80,0,291.85,295.76,0.0,0.0,0.000,521401.4,521401.4,11766,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439694081,400767.00
08/15/2015 23:00,2,0.000,ALERT,211.03,292.76,60.002,1439694003,"201051344000868","174011321042388",0.00,23.00,0,291.25,295.76,0.0,0.0,0.000,208691.5,208691.5,10880,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439694083,400768.00
08/15/2015 23:00,2,0.000,ALERT,211.70,291.85,60.034,1439694003,"201051344000853","174011321042388",0.00,22.50,0,290.65,295.16,0.0,0.0,0.000,215164.6,215164.6,10882,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439694084,400769.00
08/15/2015 23:00,2,0.000,ALERT,211.70,293.06,59.996,1439694003,"201051344000582","174011321042388",0.00,23.00,0,291.25,295.46,0.0,0.0,0.000,214220.4,214220.4,10853,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439694086,400770.00
08/15/2015 23:00,2,0.000,ALERT,211.03,291.85,60.002,1439694003,"201051344000469","174011321042388",0.00,22.50,0,289.45,294.26,0.0,0.0,0.000,210416.8,210416.8,10877,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439694088,400771.00
08/15/2015 23:00,2,0.000,ALERT,211.03,292.16,60.002,1439694003,"201051344000988","174011321042388",0.00,23.00,0,288.25,294.26,0.0,0.0,0.000,209491.6,209491.6,10861,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439694090,400772.00
08/15/2015 23:00,2,0.000,ALERT,211.25,291.85,60.002,1439694003,"201051344001158","174011321042388",0.00,22.80,0,289.75,294.26,0.0,0.0,0.000,215167.1,215167.1,10860,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439694092,400773.00
08/15/2015 23:00,2,0.000,ALERT,211.25,291.85,60.002,1439694003,"201051344001025","174011321042388",0.00,22.80,0,290.35,295.76,0.0,0.0,0.000,219630.1,219630.1,10858,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439694093,400774.00
08/15/2015 23:00,2,0.000,ALERT,211.25,292.76,59.996,1439694003,"201051344000569","174011321042388",0.00,22.80,0,290.95,295.76,0.0,0.0,0.000,222915.5,222915.5,10884,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439694095,400775.00
08/15/2015 23:00,2,0.000,ALERT,212.61,292.16,60.002,1439694003,"274151322000094","174011321042388",0.00,24.30,0,290.35,294.56,0.0,0.0,0.000,398766.3,398766.3,12285,0,0,0,L,1151911521,1,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439694097,400776.00
08/15/2015 23:00,2,0.000,ALERT,211.03,292.46,60.002,1439694003,"201051344000458","174011321042388",0.00,23.50,0,290.95,295.46,0.0,0.0,0.000,218585.0,218585.0,10875,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439694099,400777.00
08/15/2015 23:00,2,0.000,ALERT,212.61,292.16,59.991,1439694003,"274151322000087","174011321042388",0.00,26.80,0,290.05,294.86,0.0,0.0,0.000,470671.8,470671.8,11693,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439694101,400778.00
08/15/2015 23:00,2,0.000,ALERT,212.38,293.06,59.996,1439694003,"274151322000052","174011321042388",0.00,24.50,0,290.35,295.46,0.0,0.0,0.000,503260.1,503260.1,12115,0,0,0,L,1151911521,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439694103,400779.00
08/15/2015 23:00,2,0.000,ALERT,211.48,292.76,60.007,1439694003,"201051344001145","174011321042388",0.00,22.50,0,291.25,295.76,0.0,0.0,0.000,223594.1,223594.1,10881,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439694104,400780.00
08/15/2015 23:00,2,0.000,ALERT,211.48,292.46,60.002,1439694003,"201051344000685","174011321042388",0.00,23.00,0,290.65,295.16,0.0,0.0,0.000,222301.8,222301.8,10881,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439694106,400781.00
08/15/2015 23:00,2,0.000,ALERT,212.38,292.46,60.002,1439694003,"274151322000088","174011321042388",0.00,24.50,0,290.95,295.16,0.0,0.0,0.000,483025.9,483025.9,11720,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439694108,400782.00
08/15/2015 23:00,2,0.000,ALERT,211.48,292.46,59.975,1439694003,"201051344000438","174011321042388",0.00,22.80,0,290.95,295.46,0.0,0.0,0.000,222289.8,222289.8,10854,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439694110,400783.00
08/15/2015 23:00,2,0.000,ALERT,210.80,292.16,59.986,1439694003,"201051344001135","174011321042388",0.00,23.00,0,290.95,295.46,0.0,0.0,0.000,213830.1,213830.1,10833,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439694112,400784.00
08/15/2015 23:00,2,0.000,ALERT,211.48,291.55,59.975,1439694003,"201051344000417","174011321042388",0.00,23.30,0,290.05,294.26,0.0,0.0,0.000,217365.8,217365.8,10852,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439694113,400785.00
08/15/2015 23:00,2,0.000,ALERT,211.03,292.76,60.007,1439694003,"201051344000594","174011321042388",0.00,23.50,0,290.35,295.16,0.0,0.0,0.000,219172.0,219172.0,10876,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439694115,400786.00
08/15/2015 23:00,2,0.000,ALERT,212.38,293.36,60.002,1439694003,"274151322000083","174011321042388",0.00,23.80,0,290.95,295.46,0.0,0.0,0.000,499098.2,499098.2,12145,0,0,0,L,1151911521,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439694117,400787.00
08/15/2015 23:00,2,0.000,ALERT,211.25,292.46,59.996,1439694003,"201051344000585","174011321042388",0.00,23.00,0,290.35,295.16,0.0,0.0,0.000,218696.9,218696.9,10855,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439694119,400788.00
08/15/2015 23:00,2,0.000,ALERT,211.93,293.06,59.996,1439694003,"274151322000054","174011321042388",0.00,24.80,0,290.95,295.46,0.0,0.0,0.000,493898.4,493898.4,11709,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439694121,400789.00
08/15/2015 23:00,2,0.000,ALERT,211.25,291.85,60.002,1439694003,"201051344001203","174011321042388",0.00,23.00,0,290.95,296.66,0.0,0.0,0.000,219523.9,219523.9,10868,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439694122,400790.00
08/15/2015 23:00,2,0.000,ALERT,211.03,292.16,60.007,1439694003,"201051344000646","174011321042388",0.00,22.80,0,290.05,294.56,0.0,0.0,0.000,215772.1,215772.1,10850,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439694124,400791.00
08/15/2015 23:00,2,0.000,ALERT,213.29,291.85,60.007,1439694003,"274151322000068","174011321042388",0.00,25.00,0,290.05,294.26,0.0,0.0,0.000,398063.3,398063.3,11896,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439694126,400792.00
08/15/2015 23:00,2,0.000,ALERT,212.61,292.46,59.959,1439694003,"274151322000076","174011321042388",0.00,24.50,0,290.35,295.16,0.0,0.0,0.000,527556.6,527556.6,12131,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439694128,400793.00
08/15/2015 23:00,2,0.000,ALERT,211.03,292.46,60.039,1439694003,"201051344000890","174011321042388",0.00,23.30,0,291.25,296.06,0.0,0.0,0.000,220479.7,220479.7,10863,0,0,0,L,1122011218,1,122.91,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439694130,400794.00
08/15/2015 23:00,2,0.000,ALERT,211.03,291.85,60.007,1439694003,"201051344000900","174011321042388",0.00,22.50,0,290.05,294.26,0.0,0.0,0.000,221500.2,221500.2,10899,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439694132,400795.00
08/15/2015 23:00,2,0.000,ALERT,211.48,291.55,60.002,1439694003,"201051344000633","174011321042388",0.00,23.00,0,288.55,293.96,0.0,0.0,0.000,210258.1,210258.1,10891,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439694134,400796.00
08/15/2015 23:00,2,0.000,ALERT,211.25,292.46,59.965,1439694003,"201051344000983","174011321042388",0.00,22.80,0,290.95,295.46,0.0,0.0,0.000,218411.6,218411.6,10878,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439694136,400797.00
08/15/2015 23:00,2,0.000,ALERT,211.25,291.55,60.039,1439694003,"201051344000917","174011321042388",0.00,23.50,0,289.45,294.26,0.0,0.0,0.000,220994.4,220994.4,10890,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439694137,400798.00
08/15/2015 23:00,2,0.000,ALERT,211.48,291.55,60.007,1439694003,"201051344000648","174011321042388",0.00,22.50,0,289.75,295.16,0.0,0.0,0.000,216242.8,216242.8,10877,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439694139,400799.00
08/15/2015 23:00,2,0.000,ALERT,211.25,292.16,60.012,1439694003,"201051344001093","174011321042388",0.00,23.30,0,290.65,294.86,0.0,0.0,0.000,219196.0,219196.0,10875,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439694141,400800.00
08/15/2015 23:00,2,0.000,ALERT,211.70,291.85,60.034,1439694003,"201051344000645","174011321042388",0.00,23.30,0,290.35,294.86,0.0,0.0,0.000,217241.9,217241.9,10880,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439694143,400801.00
08/15/2015 23:00,2,0.000,ALERT,212.61,291.85,59.996,1439694003,"274151322000085","174011321042388",0.00,24.30,0,290.65,294.86,0.0,0.0,0.000,496505.9,496505.9,12125,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439694145,400802.00
08/15/2015 23:00,2,0.000,ALERT,211.48,291.55,60.007,1439694003,"201051344000651","174011321042388",0.00,22.50,0,290.35,294.56,0.0,0.0,0.000,216443.9,216443.9,10857,0,0,0,L,1122011218,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439694147,400803.00
08/15/2015 23:00,2,0.000,ALERT,211.25,291.85,60.012,1439694003,"201051344000867","174011321042388",0.00,23.50,0,290.35,295.46,0.0,0.0,0.000,209198.2,209198.2,10880,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439694149,400804.00
08/15/2015 23:00,2,0.000,ALERT,211.25,292.46,59.996,1439694003,"201051344001230","174011321042388",0.00,22.80,0,290.95,295.16,0.0,0.0,0.000,220080.9,220080.9,10892,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439694150,400805.00
08/15/2015 23:00,2,0.000,ALERT,211.48,292.46,60.002,1439694003,"201051344000576","174011321042388",0.00,22.50,0,290.65,294.56,0.0,0.0,0.000,216382.0,216382.0,10899,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439694152,400806.00
08/15/2015 23:00,2,0.000,ALERT,211.03,292.46,60.002,1439694003,"201051344000579","174011321042388",0.00,23.30,0,290.95,295.46,0.0,0.0,0.000,223368.5,223368.5,10855,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439694154,400807.00
08/15/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439694003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439694884,400808.00
08/15/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439694003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439694884,400809.00
08/15/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439694003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439694884,400810.00
08/15/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439694003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439694884,400811.00
08/15/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439694003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439694884,400812.00
08/15/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439694003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439694884,400813.00
08/15/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439694003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439694884,400814.00
08/15/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439694003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439694884,400815.00
08/15/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439694003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439694884,400816.00
08/15/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439694003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439694884,400817.00
08/15/2015 23:15,2,0.000,ALERT,210.57,292.46,59.986,1439694904,"201051344000955","174011321042388",0.00,22.80,0,290.05,294.56,0.0,0.0,0.000,221839.7,221839.7,10869,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439694979,400818.00
08/15/2015 23:15,2,0.000,ALERT,211.93,293.06,60.023,1439694904,"274151322000095","174011321042388",0.00,23.50,0,291.85,295.46,0.0,0.0,0.000,521401.4,521401.4,11768,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439694981,400819.00
08/15/2015 23:15,2,0.000,ALERT,210.80,293.06,60.012,1439694904,"201051344000868","174011321042388",0.00,22.80,0,290.65,295.46,0.0,0.0,0.000,208691.5,208691.5,10882,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439694983,400820.00
08/15/2015 23:15,2,0.000,ALERT,211.25,292.16,59.981,1439694904,"201051344000853","174011321042388",0.00,22.30,0,290.05,294.86,0.0,0.0,0.000,215164.6,215164.6,10884,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439694985,400821.00
08/15/2015 23:15,2,0.000,ALERT,211.25,293.06,59.996,1439694904,"201051344000582","174011321042388",0.00,22.80,0,291.25,295.16,0.0,0.0,0.000,214220.4,214220.4,10855,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439694987,400822.00
08/15/2015 23:15,2,0.000,ALERT,210.57,292.16,60.002,1439694904,"201051344000469","174011321042388",0.00,22.00,0,288.85,293.66,0.0,0.0,0.000,210416.8,210416.8,10879,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439694988,400823.00
08/15/2015 23:15,2,0.000,ALERT,210.57,292.16,59.991,1439694904,"201051344000988","174011321042388",0.00,22.80,0,287.95,293.96,0.0,0.0,0.000,209491.6,209491.6,10863,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439694990,400824.00
08/15/2015 23:15,2,0.000,ALERT,210.57,291.85,59.975,1439694904,"201051344001158","174011321042388",0.00,22.50,0,289.75,293.66,0.0,0.0,0.000,215167.1,215167.1,10862,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439694992,400825.00
08/15/2015 23:15,2,0.000,ALERT,210.80,291.85,59.996,1439694904,"201051344001025","174011321042388",0.00,22.50,0,290.05,295.46,0.0,0.0,0.000,219630.1,219630.1,10860,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439694994,400826.00
08/15/2015 23:15,2,0.000,ALERT,210.80,292.76,60.044,1439694904,"201051344000569","174011321042388",0.00,22.50,0,290.65,295.46,0.0,0.0,0.000,222915.5,222915.5,10886,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439694996,400827.00
08/15/2015 23:15,2,0.000,ALERT,212.16,291.85,59.981,1439694904,"274151322000094","174011321042388",0.00,23.80,0,290.05,294.26,0.0,0.0,0.000,398766.3,398766.3,12287,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439694997,400828.00
08/15/2015 23:15,2,0.000,ALERT,210.80,292.46,59.986,1439694904,"201051344000458","174011321042388",0.00,23.00,0,290.35,295.16,0.0,0.0,0.000,218585.0,218585.0,10877,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439694999,400829.00
08/15/2015 23:15,2,0.000,ALERT,212.38,292.46,60.002,1439694904,"274151322000087","174011321042388",0.00,26.00,0,290.05,294.56,0.0,0.0,0.000,470671.8,470671.8,11695,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439695001,400830.00
08/15/2015 23:15,2,0.000,ALERT,211.93,292.46,59.996,1439694904,"274151322000052","174011321042388",0.00,24.00,0,290.35,295.16,0.0,0.0,0.000,503260.1,503260.1,12117,0,0,0,L,1151911521,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439695003,400831.00
08/15/2015 23:15,2,0.000,ALERT,211.25,293.06,59.991,1439694904,"201051344001145","174011321042388",0.00,22.50,0,290.65,295.76,0.0,0.0,0.000,223594.1,223594.1,10883,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439695005,400832.00
08/15/2015 23:15,2,0.000,ALERT,211.48,292.76,59.991,1439694904,"201051344000685","174011321042388",0.00,22.80,0,290.35,294.56,0.0,0.0,0.000,222301.8,222301.8,10883,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439695007,400833.00
08/15/2015 23:15,2,0.000,ALERT,211.70,292.46,59.991,1439694904,"274151322000088","174011321042388",0.00,24.30,0,290.35,294.86,0.0,0.0,0.000,483025.9,483025.9,11722,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439695009,400834.00
08/15/2015 23:15,2,0.000,ALERT,211.03,292.46,59.986,1439694904,"201051344000438","174011321042388",0.00,22.50,0,290.35,295.16,0.0,0.0,0.000,222289.8,222289.8,10856,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439695011,400835.00
08/15/2015 23:15,2,0.000,ALERT,210.80,292.76,59.991,1439694904,"201051344001135","174011321042388",0.00,22.80,0,290.05,295.16,0.0,0.0,0.000,213830.1,213830.1,10835,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439695012,400836.00
08/15/2015 23:15,2,0.000,ALERT,211.03,291.55,59.991,1439694904,"201051344000417","174011321042388",0.00,22.80,0,289.45,293.96,0.0,0.0,0.000,217365.8,217365.8,10854,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439695014,400837.00
08/15/2015 23:15,2,0.000,ALERT,210.57,292.76,59.986,1439694904,"201051344000594","174011321042388",0.00,23.30,0,290.05,294.56,0.0,0.0,0.000,219172.0,219172.0,10878,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439695016,400838.00
08/15/2015 23:15,2,0.000,ALERT,212.16,292.76,59.954,1439694904,"274151322000083","174011321042388",0.00,23.50,0,290.65,295.16,0.0,0.0,0.000,499098.2,499098.2,12147,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439695018,400839.00
08/15/2015 23:15,2,0.000,ALERT,211.25,292.76,60.002,1439694904,"201051344000585","174011321042388",0.00,22.80,0,289.75,294.56,0.0,0.0,0.000,218696.9,218696.9,10857,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439695020,400840.00
08/15/2015 23:15,2,0.000,ALERT,212.16,293.06,59.991,1439694904,"274151322000054","174011321042388",0.00,24.50,0,290.65,295.46,0.0,0.0,0.000,493898.4,493898.4,11711,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439695021,400841.00
08/15/2015 23:15,2,0.000,ALERT,211.03,292.46,59.991,1439694904,"201051344001203","174011321042388",0.00,22.80,0,290.35,296.66,0.0,0.0,0.000,219523.9,219523.9,10870,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439695023,400842.00
08/15/2015 23:15,2,0.000,ALERT,210.57,292.46,59.996,1439694904,"201051344000646","174011321042388",0.00,22.50,0,289.75,293.96,0.0,0.0,0.000,215772.1,215772.1,10852,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439695025,400843.00
08/15/2015 23:15,2,0.000,ALERT,213.06,292.16,59.959,1439694904,"274151322000068","174011321042388",0.00,24.80,0,290.05,293.96,0.0,0.0,0.000,398063.3,398063.3,11898,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439695027,400844.00
08/15/2015 23:15,2,0.000,ALERT,212.61,293.06,59.996,1439694904,"274151322000076","174011321042388",0.00,24.00,0,290.35,294.86,0.0,0.0,0.000,527556.6,527556.6,12133,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439695029,400845.00
08/15/2015 23:15,2,0.000,ALERT,210.80,293.06,59.996,1439694904,"201051344000890","174011321042388",0.00,23.00,0,290.35,295.76,0.0,0.0,0.000,220479.7,220479.7,10865,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439695030,400846.00
08/15/2015 23:15,2,0.000,ALERT,210.80,292.46,60.007,1439694904,"201051344000900","174011321042388",0.00,22.30,0,290.05,293.96,0.0,0.0,0.000,221500.2,221500.2,10901,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439695032,400847.00
08/15/2015 23:15,2,0.000,ALERT,211.48,291.85,59.996,1439694904,"201051344000633","174011321042388",0.00,22.50,0,288.25,293.36,0.0,0.0,0.000,210258.1,210258.1,10893,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439695034,400848.00
08/15/2015 23:15,2,0.000,ALERT,210.80,292.76,59.975,1439694904,"201051344000983","174011321042388",0.00,22.50,0,290.35,295.16,0.0,0.0,0.000,218411.6,218411.6,10880,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439695036,400849.00
08/15/2015 23:15,2,0.000,ALERT,211.25,292.46,59.991,1439694904,"201051344000917","174011321042388",0.00,23.30,0,289.15,293.96,0.0,0.0,0.000,220994.4,220994.4,10892,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439695038,400850.00
08/15/2015 23:15,2,0.000,ALERT,211.25,292.16,59.981,1439694904,"201051344000648","174011321042388",0.00,22.30,0,289.45,294.86,0.0,0.0,0.000,216242.8,216242.8,10879,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439695039,400851.00
08/15/2015 23:15,2,0.000,ALERT,211.03,293.06,59.996,1439694904,"201051344001093","174011321042388",0.00,23.00,0,290.35,294.56,0.0,0.0,0.000,219196.0,219196.0,10877,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439695041,400852.00
08/15/2015 23:15,2,0.000,ALERT,211.48,292.46,60.018,1439694904,"201051344000645","174011321042388",0.00,23.00,0,289.75,294.56,0.0,0.0,0.000,217241.9,217241.9,10882,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439695043,400853.00
08/15/2015 23:15,2,0.000,ALERT,212.38,293.06,60.028,1439694904,"274151322000085","174011321042388",0.00,24.00,0,290.65,294.56,0.0,0.0,0.000,496505.9,496505.9,12127,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439695045,400854.00
08/15/2015 23:15,2,0.000,ALERT,211.25,292.16,59.975,1439694904,"201051344000651","174011321042388",0.00,22.30,0,289.75,294.26,0.0,0.0,0.000,216443.9,216443.9,10859,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439695047,400855.00
08/15/2015 23:15,2,0.000,ALERT,211.25,292.46,60.012,1439694904,"201051344000867","174011321042388",0.00,23.30,0,289.45,295.16,0.0,0.0,0.000,209198.2,209198.2,10882,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439695048,400856.00
08/15/2015 23:15,2,0.000,ALERT,211.03,293.06,60.002,1439694904,"201051344001230","174011321042388",0.00,22.50,0,290.35,294.86,0.0,0.0,0.000,220080.9,220080.9,10894,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439695050,400857.00
08/15/2015 23:15,2,0.000,ALERT,211.25,292.76,60.002,1439694904,"201051344000576","174011321042388",0.00,22.30,0,289.75,294.26,0.0,0.0,0.000,216382.0,216382.0,10901,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439695052,400858.00
08/15/2015 23:15,2,0.000,ALERT,210.80,292.76,60.007,1439694904,"201051344000579","174011321042388",0.00,23.00,0,290.05,295.46,0.0,0.0,0.000,223368.5,223368.5,10857,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439695054,400859.00
08/15/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439694904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439695784,400860.00
08/15/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439694904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439695784,400861.00
08/15/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439694904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439695784,400862.00
08/15/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439694904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439695784,400863.00
08/15/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439694904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439695784,400864.00
08/15/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439694904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439695784,400865.00
08/15/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439694904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439695784,400866.00
08/15/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439694904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439695784,400867.00
08/15/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439694904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439695784,400868.00
08/15/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439694904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439695784,400869.00
08/15/2015 23:30,2,0.000,ALERT,210.57,293.36,59.938,1439695804,"201051344000955","174011321042388",0.00,22.80,0,290.35,296.36,0.0,0.0,0.000,221839.7,221839.7,10871,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439695880,400870.00
08/15/2015 23:30,2,0.000,ALERT,212.16,295.16,59.970,1439695804,"274151322000095","174011321042388",0.00,23.00,0,291.85,297.57,0.0,0.0,0.000,521401.4,521401.4,11770,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439695882,400871.00
08/15/2015 23:30,2,0.000,ALERT,211.03,293.96,59.975,1439695804,"201051344000868","174011321042388",0.00,22.50,0,290.65,297.26,0.0,0.0,0.000,208691.5,208691.5,10884,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439695884,400872.00
08/15/2015 23:30,2,0.000,ALERT,211.48,293.06,59.965,1439695804,"201051344000853","174011321042388",0.00,22.00,0,290.35,296.96,0.0,0.0,0.000,215164.6,215164.6,10886,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439695885,400873.00
08/15/2015 23:30,2,0.000,ALERT,211.70,294.56,59.981,1439695804,"201051344000582","174011321042388",0.00,22.50,0,291.25,296.96,0.0,0.0,0.000,214220.4,214220.4,10857,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439695887,400874.00
08/15/2015 23:30,2,0.000,ALERT,211.03,293.06,59.981,1439695804,"201051344000469","174011321042388",0.00,22.00,0,288.85,295.46,0.0,0.0,0.000,210416.8,210416.8,10881,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439695889,400875.00
08/15/2015 23:30,2,0.000,ALERT,210.80,293.36,59.975,1439695804,"201051344000988","174011321042388",0.00,22.80,0,287.65,295.76,0.0,0.0,0.000,209491.6,209491.6,10865,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439695891,400876.00
