ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/15/2015 23:30,2,0.000,ALERT,211.03,293.36,59.975,1439695804,"201051344001158","174011321042388",0.00,22.30,0,289.45,295.76,0.0,0.0,0.000,215167.1,215167.1,10864,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439695893,400877.00
08/15/2015 23:30,2,0.000,ALERT,210.80,292.76,59.975,1439695804,"201051344001025","174011321042388",0.00,22.30,0,289.75,297.26,0.0,0.0,0.000,219630.1,219630.1,10862,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439695895,400878.00
08/15/2015 23:30,2,0.000,ALERT,210.80,293.66,59.975,1439695804,"201051344000569","174011321042388",0.00,22.30,0,290.95,297.26,0.0,0.0,0.000,222915.5,222915.5,10888,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439695897,400879.00
08/15/2015 23:30,2,0.000,ALERT,212.61,293.66,59.944,1439695804,"274151322000094","174011321042388",0.00,23.50,0,290.35,296.06,0.0,0.0,0.000,398766.3,398766.3,12289,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439695898,400880.00
08/15/2015 23:30,2,0.000,ALERT,210.80,293.36,59.965,1439695804,"201051344000458","174011321042388",0.00,23.00,0,290.35,297.26,0.0,0.0,0.000,218585.0,218585.0,10879,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439695900,400881.00
08/15/2015 23:30,2,0.000,ALERT,212.16,293.06,59.970,1439695804,"274151322000087","174011321042388",0.00,25.50,0,290.05,296.36,0.0,0.0,0.000,470671.8,470671.8,11697,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439695902,400882.00
08/15/2015 23:30,2,0.000,ALERT,211.93,293.96,59.975,1439695804,"274151322000052","174011321042388",0.00,23.80,0,290.35,296.96,0.0,0.0,0.000,503260.1,503260.1,12119,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439695904,400883.00
08/15/2015 23:30,2,0.000,ALERT,211.25,293.66,60.002,1439695804,"201051344001145","174011321042388",0.00,22.00,0,290.95,297.57,0.0,0.0,0.000,223594.1,223594.1,10885,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439695906,400884.00
08/15/2015 23:30,2,0.000,ALERT,211.25,293.36,59.965,1439695804,"201051344000685","174011321042388",0.00,22.50,0,290.65,296.36,0.0,0.0,0.000,222301.8,222301.8,10885,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439695907,400885.00
08/15/2015 23:30,2,0.000,ALERT,211.93,293.66,59.959,1439695804,"274151322000088","174011321042388",0.00,23.80,0,290.65,296.66,0.0,0.0,0.000,483025.9,483025.9,11724,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439695909,400886.00
08/15/2015 23:30,2,0.000,ALERT,211.03,293.36,59.981,1439695804,"201051344000438","174011321042388",0.00,22.30,0,290.95,296.96,0.0,0.0,0.000,222289.8,222289.8,10858,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439695911,400887.00
08/15/2015 23:30,2,0.000,ALERT,210.57,293.36,59.975,1439695804,"201051344001135","174011321042388",0.00,22.50,0,290.35,297.26,0.0,0.0,0.000,213830.1,213830.1,10837,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439695913,400888.00
08/15/2015 23:30,2,0.000,ALERT,211.03,292.76,60.028,1439695804,"201051344000417","174011321042388",0.00,22.50,0,289.75,295.76,0.0,0.0,0.000,217365.8,217365.8,10856,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439695915,400889.00
08/15/2015 23:30,2,0.000,ALERT,210.35,293.66,59.981,1439695804,"201051344000594","174011321042388",0.00,23.00,0,289.75,296.36,0.0,0.0,0.000,219172.0,219172.0,10880,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439695916,400890.00
08/15/2015 23:30,2,0.000,ALERT,212.16,293.66,60.002,1439695804,"274151322000083","174011321042388",0.00,23.00,0,290.95,297.26,0.0,0.0,0.000,499098.2,499098.2,12149,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439695918,400891.00
08/15/2015 23:30,2,0.000,ALERT,211.03,293.66,60.012,1439695804,"201051344000585","174011321042388",0.00,22.50,0,289.75,296.36,0.0,0.0,0.000,218696.9,218696.9,10859,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439695920,400892.00
08/15/2015 23:30,2,0.000,ALERT,211.93,293.66,59.986,1439695804,"274151322000054","174011321042388",0.00,24.30,0,290.95,297.26,0.0,0.0,0.000,493898.4,493898.4,11713,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439695922,400893.00
08/15/2015 23:30,2,0.000,ALERT,211.03,293.06,59.981,1439695804,"201051344001203","174011321042388",0.00,22.50,0,290.35,298.47,0.0,0.0,0.000,219523.9,219523.9,10872,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439695924,400894.00
08/15/2015 23:30,2,0.000,ALERT,210.57,293.36,59.986,1439695804,"201051344000646","174011321042388",0.00,22.50,0,290.05,296.06,0.0,0.0,0.000,215772.1,215772.1,10854,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439695925,400895.00
08/15/2015 23:30,2,0.000,ALERT,212.61,292.46,59.975,1439695804,"274151322000068","174011321042388",0.00,24.30,0,290.05,295.76,0.0,0.0,0.000,398063.3,398063.3,11900,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439695927,400896.00
08/15/2015 23:30,2,0.000,ALERT,212.61,293.66,59.981,1439695804,"274151322000076","174011321042388",0.00,23.80,0,290.65,296.36,0.0,0.0,0.000,527556.6,527556.6,12135,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439695929,400897.00
08/15/2015 23:30,2,0.000,ALERT,210.80,293.96,59.986,1439695804,"201051344000890","174011321042388",0.00,22.80,0,290.95,297.57,0.0,0.0,0.000,220479.7,220479.7,10867,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439695931,400898.00
08/15/2015 23:30,2,0.000,ALERT,210.57,293.06,59.986,1439695804,"201051344000900","174011321042388",0.00,22.30,0,290.35,296.06,0.0,0.0,0.000,221500.2,221500.2,10903,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439695933,400899.00
08/15/2015 23:30,2,0.000,ALERT,211.25,292.76,59.981,1439695804,"201051344000633","174011321042388",0.00,22.30,0,288.25,295.16,0.0,0.0,0.000,210258.1,210258.1,10895,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439695935,400900.00
08/15/2015 23:30,2,0.000,ALERT,210.80,293.36,59.986,1439695804,"201051344000983","174011321042388",0.00,22.50,0,290.95,297.26,0.0,0.0,0.000,218411.6,218411.6,10882,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439695936,400901.00
08/15/2015 23:30,2,0.000,ALERT,210.80,293.06,60.023,1439695804,"201051344000917","174011321042388",0.00,23.00,0,289.75,295.76,0.0,0.0,0.000,220994.4,220994.4,10894,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439695938,400902.00
08/15/2015 23:30,2,0.000,ALERT,211.03,292.76,59.981,1439695804,"201051344000648","174011321042388",0.00,22.00,0,290.05,296.66,0.0,0.0,0.000,216242.8,216242.8,10881,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439695940,400903.00
08/15/2015 23:30,2,0.000,ALERT,210.80,293.66,59.981,1439695804,"201051344001093","174011321042388",0.00,23.00,0,290.65,296.36,0.0,0.0,0.000,219196.0,219196.0,10879,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439695942,400904.00
08/15/2015 23:30,2,0.000,ALERT,211.03,293.06,59.991,1439695804,"201051344000645","174011321042388",0.00,22.80,0,290.35,296.36,0.0,0.0,0.000,217241.9,217241.9,10884,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439695944,400905.00
08/15/2015 23:30,2,0.000,ALERT,212.16,293.66,59.975,1439695804,"274151322000085","174011321042388",0.00,23.50,0,290.95,296.36,0.0,0.0,0.000,496505.9,496505.9,12129,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439695945,400906.00
08/15/2015 23:30,2,0.000,ALERT,210.80,292.76,59.981,1439695804,"201051344000651","174011321042388",0.00,22.00,0,290.05,296.36,0.0,0.0,0.000,216443.9,216443.9,10861,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439695947,400907.00
08/15/2015 23:30,2,0.000,ALERT,210.80,293.06,59.975,1439695804,"201051344000867","174011321042388",0.00,23.00,0,290.05,296.96,0.0,0.0,0.000,209198.2,209198.2,10884,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439695949,400908.00
08/15/2015 23:30,2,0.000,ALERT,210.80,293.66,59.981,1439695804,"201051344001230","174011321042388",0.00,22.30,0,290.65,296.66,0.0,0.0,0.000,220080.9,220080.9,10896,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439695951,400909.00
08/15/2015 23:30,2,0.000,ALERT,211.03,293.66,59.965,1439695804,"201051344000576","174011321042388",0.00,22.30,0,290.35,296.06,0.0,0.0,0.000,216382.0,216382.0,10903,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439695953,400910.00
08/15/2015 23:30,2,0.000,ALERT,210.57,293.66,59.970,1439695804,"201051344000579","174011321042388",0.00,22.80,0,290.95,297.26,0.0,0.0,0.000,223368.5,223368.5,10859,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439695955,400911.00
08/15/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439695804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439696684,400912.00
08/15/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439695804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439696684,400913.00
08/15/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439695804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439696684,400914.00
08/15/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439695804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439696684,400915.00
08/15/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439695804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439696684,400916.00
08/15/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439695804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439696684,400917.00
08/15/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439695804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439696684,400918.00
08/15/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439695804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439696684,400919.00
08/15/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439695804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439696684,400920.00
08/15/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439695804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439696684,400921.00
08/15/2015 23:45,2,0.000,ALERT,211.03,294.56,60.002,1439696703,"201051344000955","174011321042388",0.00,22.50,0,291.55,296.06,0.0,0.0,0.000,221839.7,221839.7,10873,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439696780,400922.00
08/15/2015 23:45,2,0.000,ALERT,212.61,295.76,59.991,1439696703,"274151322000095","174011321042388",0.00,22.80,0,293.06,297.26,0.0,0.0,0.000,521401.4,521401.4,11772,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439696782,400923.00
08/15/2015 23:45,2,0.000,ALERT,211.25,294.86,59.996,1439696703,"201051344000868","174011321042388",0.00,22.30,0,292.16,296.96,0.0,0.0,0.000,208691.5,208691.5,10886,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439696783,400924.00
08/15/2015 23:45,2,0.000,ALERT,211.93,294.26,59.996,1439696703,"201051344000853","174011321042388",0.00,22.00,0,291.55,296.36,0.0,0.0,0.000,215164.6,215164.6,10888,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439696785,400925.00
08/15/2015 23:45,2,0.000,ALERT,211.70,295.16,59.996,1439696703,"201051344000582","174011321042388",0.00,22.30,0,292.46,296.66,0.0,0.0,0.000,214220.4,214220.4,10859,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439696787,400926.00
08/15/2015 23:45,2,0.000,ALERT,211.03,293.96,59.986,1439696703,"201051344000469","174011321042388",0.00,21.80,0,290.65,295.46,0.0,0.0,0.000,210416.8,210416.8,10883,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439696789,400927.00
08/15/2015 23:45,2,0.000,ALERT,211.03,294.26,60.034,1439696703,"201051344000988","174011321042388",0.00,22.50,0,289.45,295.46,0.0,0.0,0.000,209491.6,209491.6,10867,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439696791,400928.00
08/15/2015 23:45,2,0.000,ALERT,211.03,293.96,59.981,1439696703,"201051344001158","174011321042388",0.00,22.00,0,290.95,295.46,0.0,0.0,0.000,215167.1,215167.1,10866,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439696793,400929.00
08/15/2015 23:45,2,0.000,ALERT,211.25,293.96,59.996,1439696703,"201051344001025","174011321042388",0.00,22.00,0,291.25,296.96,0.0,0.0,0.000,219630.1,219630.1,10864,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439696795,400930.00
08/15/2015 23:45,2,0.000,ALERT,211.25,294.86,59.970,1439696703,"201051344000569","174011321042388",0.00,22.30,0,291.85,296.96,0.0,0.0,0.000,222915.5,222915.5,10890,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439696796,400931.00
08/15/2015 23:45,2,0.000,ALERT,212.61,294.26,59.996,1439696703,"274151322000094","174011321042388",0.00,23.00,0,291.55,295.76,0.0,0.0,0.000,398766.3,398766.3,12291,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439696799,400932.00
08/15/2015 23:45,2,0.000,ALERT,211.03,294.56,59.996,1439696703,"201051344000458","174011321042388",0.00,22.80,0,291.25,296.96,0.0,0.0,0.000,218585.0,218585.0,10881,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439696801,400933.00
08/15/2015 23:45,2,0.000,ALERT,212.83,294.26,60.002,1439696703,"274151322000087","174011321042388",0.00,25.00,0,291.55,296.06,0.0,0.0,0.000,470671.8,470671.8,11699,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439696802,400934.00
08/15/2015 23:45,2,0.000,ALERT,212.38,295.16,59.986,1439696703,"274151322000052","174011321042388",0.00,23.50,0,291.55,296.66,0.0,0.0,0.000,503260.1,503260.1,12121,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439696804,400935.00
08/15/2015 23:45,2,0.000,ALERT,211.48,294.86,59.996,1439696703,"201051344001145","174011321042388",0.00,22.00,0,291.85,297.26,0.0,0.0,0.000,223594.1,223594.1,10887,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439696806,400936.00
08/15/2015 23:45,2,0.000,ALERT,211.70,294.56,59.991,1439696703,"201051344000685","174011321042388",0.00,22.50,0,291.25,296.06,0.0,0.0,0.000,222301.8,222301.8,10887,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439696808,400937.00
08/15/2015 23:45,2,0.000,ALERT,212.16,294.86,60.002,1439696703,"274151322000088","174011321042388",0.00,23.50,0,291.85,296.36,0.0,0.0,0.000,483025.9,483025.9,11726,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439696810,400938.00
08/15/2015 23:45,2,0.000,ALERT,211.48,295.16,59.975,1439696703,"201051344000438","174011321042388",0.00,22.00,0,291.55,296.66,0.0,0.0,0.000,222289.8,222289.8,10860,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439696811,400939.00
08/15/2015 23:45,2,0.000,ALERT,210.80,294.56,60.002,1439696703,"201051344001135","174011321042388",0.00,22.30,0,291.85,296.96,0.0,0.0,0.000,213830.1,213830.1,10839,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439696813,400940.00
08/15/2015 23:45,2,0.000,ALERT,211.48,293.96,60.002,1439696703,"201051344000417","174011321042388",0.00,22.50,0,290.65,295.76,0.0,0.0,0.000,217365.8,217365.8,10858,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439696815,400941.00
08/15/2015 23:45,2,0.000,ALERT,210.80,294.86,60.034,1439696703,"201051344000594","174011321042388",0.00,22.80,0,291.25,296.06,0.0,0.0,0.000,219172.0,219172.0,10882,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439696817,400942.00
08/15/2015 23:45,2,0.000,ALERT,212.61,294.56,59.991,1439696703,"274151322000083","174011321042388",0.00,22.80,0,291.85,296.96,0.0,0.0,0.000,499098.2,499098.2,12151,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439696819,400943.00
08/15/2015 23:45,2,0.000,ALERT,211.48,294.86,60.012,1439696703,"201051344000585","174011321042388",0.00,22.50,0,291.25,296.06,0.0,0.0,0.000,218696.9,218696.9,10861,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439696820,400944.00
08/15/2015 23:45,2,0.000,ALERT,212.38,294.56,59.996,1439696703,"274151322000054","174011321042388",0.00,24.00,0,292.46,296.96,0.0,0.0,0.000,493898.4,493898.4,11715,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439696822,400945.00
08/15/2015 23:45,2,0.000,ALERT,211.48,294.26,59.996,1439696703,"201051344001203","174011321042388",0.00,22.30,0,291.25,298.17,0.0,0.0,0.000,219523.9,219523.9,10874,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439696824,400946.00
08/15/2015 23:45,2,0.000,ALERT,211.03,294.56,59.996,1439696703,"201051344000646","174011321042388",0.00,22.30,0,290.95,295.76,0.0,0.0,0.000,215772.1,215772.1,10856,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439696826,400947.00
08/15/2015 23:45,2,0.000,ALERT,213.06,293.66,60.028,1439696703,"274151322000068","174011321042388",0.00,24.00,0,291.25,295.46,0.0,0.0,0.000,398063.3,398063.3,11902,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439696827,400948.00
08/15/2015 23:45,2,0.000,ALERT,213.06,294.86,60.002,1439696703,"274151322000076","174011321042388",0.00,23.50,0,291.55,296.36,0.0,0.0,0.000,527556.6,527556.6,12137,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439696829,400949.00
08/15/2015 23:45,2,0.000,ALERT,211.25,295.16,59.996,1439696703,"201051344000890","174011321042388",0.00,22.50,0,291.55,297.26,0.0,0.0,0.000,220479.7,220479.7,10869,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439696831,400950.00
08/15/2015 23:45,2,0.000,ALERT,211.25,294.26,59.954,1439696703,"201051344000900","174011321042388",0.00,22.00,0,290.95,295.76,0.0,0.0,0.000,221500.2,221500.2,10905,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439696833,400951.00
08/15/2015 23:45,2,0.000,ALERT,211.70,293.66,59.996,1439696703,"201051344000633","174011321042388",0.00,22.30,0,289.45,295.16,0.0,0.0,0.000,210258.1,210258.1,10897,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439696835,400952.00
08/15/2015 23:45,2,0.000,ALERT,211.25,294.56,60.002,1439696703,"201051344000983","174011321042388",0.00,22.30,0,291.55,296.66,0.0,0.0,0.000,218411.6,218411.6,10884,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439696837,400953.00
08/15/2015 23:45,2,0.000,ALERT,211.48,294.26,59.996,1439696703,"201051344000917","174011321042388",0.00,23.00,0,290.65,295.46,0.0,0.0,0.000,220994.4,220994.4,10896,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439696838,400954.00
08/15/2015 23:45,2,0.000,ALERT,211.70,293.96,59.996,1439696703,"201051344000648","174011321042388",0.00,22.00,0,290.95,296.66,0.0,0.0,0.000,216242.8,216242.8,10883,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439696840,400955.00
08/15/2015 23:45,2,0.000,ALERT,211.48,294.86,59.991,1439696703,"201051344001093","174011321042388",0.00,22.80,0,291.55,296.06,0.0,0.0,0.000,219196.0,219196.0,10881,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439696842,400956.00
08/15/2015 23:45,2,0.000,ALERT,211.70,294.26,60.002,1439696703,"201051344000645","174011321042388",0.00,22.50,0,291.25,296.06,0.0,0.0,0.000,217241.9,217241.9,10886,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439696844,400957.00
08/15/2015 23:45,2,0.000,ALERT,212.61,294.86,60.018,1439696703,"274151322000085","174011321042388",0.00,23.30,0,291.85,296.36,0.0,0.0,0.000,496505.9,496505.9,12131,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439696845,400958.00
08/15/2015 23:45,2,0.000,ALERT,211.48,293.96,60.002,1439696703,"201051344000651","174011321042388",0.00,21.80,0,291.25,296.06,0.0,0.0,0.000,216443.9,216443.9,10863,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439696847,400959.00
08/15/2015 23:45,2,0.000,ALERT,211.48,294.26,59.975,1439696703,"201051344000867","174011321042388",0.00,22.80,0,290.95,296.66,0.0,0.0,0.000,209198.2,209198.2,10886,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439696849,400960.00
08/15/2015 23:45,2,0.000,ALERT,211.25,294.86,59.991,1439696703,"201051344001230","174011321042388",0.00,22.30,0,291.85,296.66,0.0,0.0,0.000,220080.9,220080.9,10898,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439696851,400961.00
08/15/2015 23:45,2,0.000,ALERT,211.48,294.86,59.996,1439696703,"201051344000576","174011321042388",0.00,22.00,0,291.55,296.06,0.0,0.0,0.000,216382.0,216382.0,10905,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439696853,400962.00
08/15/2015 23:45,2,0.000,ALERT,211.03,294.86,59.991,1439696703,"201051344000579","174011321042388",0.00,22.80,0,291.85,296.96,0.0,0.0,0.000,223368.5,223368.5,10861,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439696855,400963.00
08/15/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439696703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439697583,400964.00
08/15/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439696703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439697583,400965.00
08/15/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439696703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439697583,400966.00
08/15/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439696703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439697583,400967.00
08/15/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439696703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439697583,400968.00
08/15/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439696703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439697583,400969.00
08/15/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439696703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439697583,400970.00
08/15/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439696703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439697583,400971.00
08/15/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439696703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439697583,400972.00
08/15/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439696703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439697583,400973.00
